Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,22,7,15,5.5,3.5,3.3,12.65,3.5,0.0,0.0
2018,1,22,7,30,11.0,7.0,3.3,12.8,7.0,8.39,0.0
2018,1,22,7,45,12.5,18.0,3.35,12.95,19.0,20.19,4.84
2018,1,22,8,0,14.0,29.0,3.4,13.1,31.0,32.56,20.33
2018,1,22,8,15,58.5,45.5,3.35,13.15,56.5,66.61,48.7
2018,1,22,8,30,103.0,62.0,3.3,13.2,82.0,102.34,79.17
2018,1,22,8,45,51.5,71.0,3.3,13.3,81.0,92.54,72.68
2018,1,22,9,0,0.0,80.0,3.3,13.4,80.0,78.97,61.81
2018,1,22,9,15,0.0,89.5,3.3,13.5,89.5,88.28,69.72
2018,1,22,9,30,0.0,99.0,3.3,13.6,99.0,97.66,77.54
2018,1,22,9,45,20.0,121.5,3.35,13.7,129.5,131.83,106.39
2018,1,22,10,0,40.0,144.0,3.4,13.8,160.0,172.57,140.42
2018,1,22,10,15,179.5,163.0,3.5,13.85,244.5,287.1,236.88
2018,1,22,10,30,319.0,182.0,3.6,13.9,329.0,410.74,338.18
2018,1,22,10,45,560.0,138.5,3.65,14.0,412.5,539.93,443.87
2018,1,22,11,0,801.0,95.0,3.7,14.1,496.0,672.18,549.04
2018,1,22,11,15,834.5,90.0,3.75,14.1,520.0,705.12,572.82
2018,1,22,11,30,868.0,85.0,3.8,14.1,544.0,735.98,595.56
2018,1,22,11,45,863.0,88.0,3.85,14.15,551.0,745.24,601.99
2018,1,22,12,0,858.0,91.0,3.9,14.2,558.0,751.19,606.2
2018,1,22,12,15,867.5,88.5,3.9,14.15,562.0,758.41,611.54
2018,1,22,12,30,877.0,86.0,3.9,14.1,566.0,762.36,614.58
2018,1,22,12,45,873.5,86.5,3.9,14.1,560.0,756.75,610.51
2018,1,22,13,0,870.0,87.0,3.9,14.1,554.0,747.9,604.21
2018,1,22,13,15,865.5,86.0,3.85,14.0,541.0,733.43,593.85
2018,1,22,13,30,861.0,85.0,3.8,13.9,528.0,715.9,581.29
2018,1,22,13,45,853.0,83.0,3.7,13.85,507.0,691.86,563.56
2018,1,22,14,0,845.0,81.0,3.6,13.8,486.0,665.14,543.42
2018,1,22,14,15,830.5,79.0,3.55,13.65,458.0,631.73,517.51
2018,1,22,14,30,816.0,77.0,3.5,13.5,430.0,596.34,489.61
2018,1,22,14,45,795.0,75.0,3.4,13.4,396.5,555.44,456.53
2018,1,22,15,0,774.0,73.0,3.3,13.3,363.0,513.49,421.9
2018,1,22,15,15,743.5,69.0,3.3,13.3,324.0,463.76,380.31
2018,1,22,15,30,713.0,65.0,3.3,13.3,285.0,414.37,337.89
2018,1,22,15,45,658.5,62.0,3.05,12.85,242.0,358.43,289.33
2018,1,22,16,0,604.0,59.0,2.8,12.4,199.0,303.97,241.0
2018,1,22,16,15,451.0,54.0,2.8,12.1,146.5,218.32,168.38
2018,1,22,16,30,298.0,49.0,2.8,11.8,94.0,145.89,107.65
2018,1,22,16,45,242.5,36.0,2.75,11.5,64.5,103.69,69.18
2018,1,22,17,0,187.0,23.0,2.7,11.2,35.0,62.9,13.26
2018,1,22,17,15,101.0,13.0,2.7,11.1,18.5,25.76,0.0
2018,1,22,17,30,15.0,3.0,2.7,11.0,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.7,10.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,7,15,41.0,7.0,1.85,9.25,8.0,0.0,0.0
2018,1,23,7,30,82.0,14.0,1.8,9.4,16.0,25.05,0.0
2018,1,23,7,45,132.5,27.5,1.75,9.55,39.0,60.65,25.68
2018,1,23,8,0,183.0,41.0,1.7,9.7,62.0,97.23,67.99
2018,1,23,8,15,224.5,52.0,1.7,9.85,89.0,130.55,98.57
2018,1,23,8,30,266.0,63.0,1.7,10.0,116.0,167.92,132.22
2018,1,23,8,45,437.5,67.5,1.7,10.15,179.0,254.05,204.7
2018,1,23,9,0,609.0,72.0,1.7,10.3,242.0,353.87,288.19
2018,1,23,9,15,643.5,76.5,1.7,10.55,280.5,402.0,329.5
2018,1,23,9,30,678.0,81.0,1.7,10.8,319.0,451.3,370.79
2018,1,23,9,45,740.0,79.0,1.75,11.05,363.5,509.28,418.13
2018,1,23,10,0,802.0,77.0,1.8,11.3,408.0,567.73,464.74
2018,1,23,10,15,824.5,78.0,1.8,11.55,440.0,608.48,496.23
2018,1,23,10,30,847.0,79.0,1.8,11.8,472.0,647.9,526.08
2018,1,23,10,45,859.5,80.0,1.8,12.05,496.5,678.93,548.98
2018,1,23,11,0,872.0,81.0,1.8,12.3,521.0,707.58,568.69
2018,1,23,11,15,880.0,81.5,1.65,12.5,538.0,729.85,582.44
2018,1,23,11,30,888.0,82.0,1.5,12.7,555.0,744.8,590.69
2018,1,23,11,45,892.0,83.0,1.35,12.9,565.0,758.59,598.04
2018,1,23,12,0,896.0,84.0,1.2,13.1,575.0,769.16,602.96
2018,1,23,12,15,898.0,83.0,1.05,13.25,576.5,772.64,602.91
2018,1,23,12,30,900.0,82.0,0.9,13.4,578.0,772.77,600.55
2018,1,23,12,45,898.5,82.0,0.8,13.5,572.5,768.07,595.71
2018,1,23,13,0,897.0,82.0,0.7,13.6,567.0,760.04,588.7
2018,1,23,13,15,892.0,81.0,0.7,13.7,553.0,745.03,578.53
2018,1,23,13,30,887.0,80.0,0.7,13.8,539.0,726.92,566.33
2018,1,23,13,45,878.0,78.5,0.7,13.85,518.0,706.53,552.69
2018,1,23,14,0,869.0,77.0,0.7,13.9,497.0,679.17,534.07
2018,1,23,14,15,816.5,82.5,0.7,13.9,459.0,629.11,497.36
2018,1,23,14,30,764.0,88.0,0.7,13.9,421.0,578.91,460.01
2018,1,23,14,45,784.0,78.0,0.75,13.85,397.0,554.73,442.48
2018,1,23,15,0,804.0,68.0,0.8,13.8,373.0,526.74,420.91
2018,1,23,15,15,775.0,64.5,0.8,13.8,333.5,477.15,381.3
2018,1,23,15,30,746.0,61.0,0.8,13.8,294.0,427.7,340.73
2018,1,23,15,45,705.5,57.0,0.85,13.55,252.0,373.28,295.47
2018,1,23,16,0,665.0,53.0,0.9,13.3,210.0,320.71,250.09
2018,1,23,16,15,546.5,50.0,1.0,13.1,161.0,247.29,188.16
2018,1,23,16,30,428.0,47.0,1.1,12.9,112.0,182.32,132.98
2018,1,23,16,45,310.0,35.0,1.15,12.7,74.0,119.43,79.46
2018,1,23,17,0,192.0,23.0,1.2,12.5,36.0,64.98,19.43
2018,1,23,17,15,107.5,13.0,1.3,12.4,19.0,26.84,0.0
2018,1,23,17,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,7,15,5.0,4.0,3.9,10.9,4.0,0.0,0.0
2018,1,24,7,30,10.0,8.0,4.0,11.2,8.0,9.25,0.0
2018,1,24,7,45,5.0,21.0,4.05,11.5,21.0,21.41,7.17
2018,1,24,8,0,0.0,34.0,4.1,11.8,34.0,33.56,21.86
2018,1,24,8,15,0.5,50.5,4.3,12.1,50.5,50.47,36.9
2018,1,24,8,30,1.0,67.0,4.5,12.4,67.0,67.34,51.68
2018,1,24,8,45,10.5,84.5,4.65,12.65,87.5,88.84,70.17
2018,1,24,9,0,20.0,102.0,4.8,12.9,108.0,111.22,89.3
2018,1,24,9,15,108.0,122.5,4.95,13.05,160.0,184.53,151.51
2018,1,24,9,30,196.0,143.0,5.1,13.2,212.0,256.91,212.74
2018,1,24,9,45,288.0,146.5,5.25,13.35,260.0,324.71,269.95
2018,1,24,10,0,380.0,150.0,5.4,13.5,308.0,399.75,332.57
2018,1,24,10,15,410.0,157.0,5.6,13.65,338.5,438.67,364.69
2018,1,24,10,30,440.0,164.0,5.8,13.8,369.0,478.07,396.96
2018,1,24,10,45,341.0,192.0,5.95,14.0,356.0,445.92,369.12
2018,1,24,11,0,242.0,220.0,6.1,14.2,343.0,415.94,342.54
2018,1,24,11,15,176.0,228.0,6.3,14.25,319.0,374.0,307.31
2018,1,24,11,30,110.0,236.0,6.5,14.3,295.0,329.11,269.28
2018,1,24,11,45,63.0,218.5,6.7,14.4,252.5,275.31,224.28
2018,1,24,12,0,16.0,201.0,6.9,14.5,210.0,213.51,172.3
2018,1,24,12,15,9.5,178.0,7.0,14.45,183.5,184.28,148.2
2018,1,24,12,30,3.0,155.0,7.1,14.4,157.0,155.39,124.24
2018,1,24,12,45,7.0,162.0,7.25,14.35,166.0,165.68,132.97
2018,1,24,13,0,11.0,169.0,7.4,14.3,175.0,175.99,141.71
2018,1,24,13,15,5.5,148.5,7.35,14.2,151.5,150.62,120.69
2018,1,24,13,30,0.0,128.0,7.3,14.1,128.0,125.61,99.89
2018,1,24,13,45,0.0,114.5,7.25,14.0,114.5,111.93,88.65
2018,1,24,14,0,0.0,101.0,7.2,13.9,101.0,98.33,77.43
2018,1,24,14,15,10.5,104.0,6.95,13.75,108.5,108.3,86.29
2018,1,24,14,30,21.0,107.0,6.7,13.6,116.0,121.15,97.5
2018,1,24,14,45,48.5,120.5,6.5,13.5,139.5,151.5,123.67
2018,1,24,15,0,76.0,134.0,6.3,13.4,163.0,180.56,148.42
2018,1,24,15,15,49.5,108.5,6.3,13.4,126.5,136.61,111.09
2018,1,24,15,30,23.0,83.0,6.3,13.4,90.0,94.89,75.53
2018,1,24,15,45,11.5,70.5,5.9,13.15,74.0,73.89,57.58
2018,1,24,16,0,0.0,58.0,5.5,12.9,58.0,56.48,42.68
2018,1,24,16,15,0.0,46.0,5.55,12.65,46.0,44.57,32.31
2018,1,24,16,30,0.0,34.0,5.6,12.4,34.0,32.84,21.99
2018,1,24,16,45,7.0,24.5,5.7,12.15,25.0,25.79,15.11
2018,1,24,17,0,14.0,15.0,5.8,11.9,16.0,17.18,3.14
2018,1,24,17,15,14.0,8.5,5.55,11.55,9.0,10.22,0.0
2018,1,24,17,30,14.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,5.05,10.85,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,25,7,15,7.5,6.0,3.85,10.1,6.0,0.0,0.0
2018,1,25,7,30,15.0,12.0,3.8,10.3,12.0,13.89,0.0
2018,1,25,7,45,94.5,28.0,3.7,10.55,38.5,51.9,24.52
2018,1,25,8,0,174.0,44.0,3.6,10.8,65.0,95.08,66.78
2018,1,25,8,15,335.5,53.0,3.6,10.9,114.5,164.68,124.2
2018,1,25,8,30,497.0,62.0,3.6,11.0,164.0,247.99,194.8
2018,1,25,8,45,534.0,69.0,3.6,11.15,201.0,294.61,237.58
2018,1,25,9,0,571.0,76.0,3.6,11.3,238.0,343.45,281.36
2018,1,25,9,15,631.0,78.5,3.65,11.4,282.5,400.3,330.77
2018,1,25,9,30,691.0,81.0,3.7,11.5,327.0,460.41,381.8
2018,1,25,9,45,749.0,78.0,3.75,11.65,370.0,514.04,426.75
2018,1,25,10,0,807.0,75.0,3.8,11.8,413.0,571.63,473.89
2018,1,25,10,15,585.0,105.5,3.85,11.95,360.0,495.24,411.71
2018,1,25,10,30,363.0,136.0,3.9,12.1,307.0,397.6,330.95
2018,1,25,10,45,339.0,170.0,4.0,12.2,336.0,420.34,348.75
2018,1,25,11,0,315.0,204.0,4.1,12.3,365.0,449.33,370.66
2018,1,25,11,15,406.0,191.5,4.2,12.4,406.0,514.85,424.21
2018,1,25,11,30,497.0,179.0,4.3,12.5,447.0,574.09,472.26
2018,1,25,11,45,609.0,153.0,4.4,12.55,487.0,637.9,524.06
2018,1,25,12,0,721.0,127.0,4.5,12.6,527.0,698.27,572.45
2018,1,25,12,15,522.5,169.0,4.6,12.65,459.5,593.58,487.96
2018,1,25,12,30,324.0,211.0,4.7,12.7,392.0,481.35,395.96
2018,1,25,12,45,241.0,218.0,4.8,12.75,352.0,425.66,350.2
2018,1,25,13,0,158.0,225.0,4.9,12.8,312.0,361.45,296.9
2018,1,25,13,15,391.0,184.5,4.9,12.8,392.0,502.09,415.38
2018,1,25,13,30,624.0,144.0,4.9,12.8,472.0,621.75,513.6
2018,1,25,13,45,708.5,120.5,4.95,12.8,479.0,643.07,531.45
2018,1,25,14,0,793.0,97.0,5.0,12.8,486.0,655.37,542.51
2018,1,25,14,15,601.5,112.0,5.0,12.75,397.5,529.31,440.52
2018,1,25,14,30,410.0,127.0,5.0,12.7,309.0,405.26,338.39
2018,1,25,14,45,282.5,119.0,5.05,12.65,240.0,299.9,250.75
2018,1,25,15,0,155.0,111.0,5.1,12.6,171.0,210.35,174.61
2018,1,25,15,15,116.5,90.0,5.1,12.6,132.5,155.84,128.31
2018,1,25,15,30,78.0,69.0,5.1,12.6,94.0,110.05,88.95
2018,1,25,15,45,287.5,69.0,4.85,12.25,142.0,208.18,170.85
2018,1,25,16,0,497.0,69.0,4.6,11.9,190.0,278.43,224.42
2018,1,25,16,15,470.0,60.0,4.45,11.65,156.0,234.96,183.84
2018,1,25,16,30,443.0,51.0,4.3,11.4,122.0,193.2,144.28
2018,1,25,16,45,321.0,41.0,4.15,11.15,83.5,129.61,89.34
2018,1,25,17,0,199.0,31.0,4.0,10.9,45.0,76.86,34.4
2018,1,25,17,15,104.5,16.5,3.95,10.9,23.5,30.4,0.0
2018,1,25,17,30,10.0,2.0,3.9,10.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,10.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,26,7,15,77.5,8.5,1.85,9.95,11.0,0.0,0.0
2018,1,26,7,30,155.0,17.0,1.9,10.2,22.0,38.46,0.0
2018,1,26,7,45,280.0,26.5,1.9,10.45,53.5,89.24,44.53
2018,1,26,8,0,405.0,36.0,1.9,10.7,85.0,147.04,101.62
2018,1,26,8,15,491.5,43.5,1.95,10.9,128.0,202.07,150.82
2018,1,26,8,30,578.0,51.0,2.0,11.1,171.0,265.06,206.63
2018,1,26,8,45,629.0,55.0,2.05,11.3,212.5,317.53,254.09
2018,1,26,9,0,680.0,59.0,2.1,11.5,254.0,371.9,302.14
2018,1,26,9,15,560.5,84.5,2.05,11.55,261.0,373.98,306.96
2018,1,26,9,30,441.0,110.0,2.0,11.6,268.0,360.31,297.39
2018,1,26,9,45,354.0,137.0,1.95,11.7,272.5,358.54,296.04
2018,1,26,10,0,267.0,164.0,1.9,11.8,277.0,342.66,282.42
2018,1,26,10,15,540.0,123.0,1.85,11.95,372.0,487.32,400.98
2018,1,26,10,30,813.0,82.0,1.8,12.1,467.0,634.6,516.36
2018,1,26,10,45,846.5,78.0,1.8,12.2,496.5,673.7,544.53
2018,1,26,11,0,880.0,74.0,1.8,12.3,526.0,707.26,568.1
2018,1,26,11,15,895.0,73.0,1.8,12.4,545.5,733.09,585.88
2018,1,26,11,30,910.0,72.0,1.8,12.5,565.0,756.21,601.69
2018,1,26,11,45,912.0,72.5,1.85,12.6,574.0,768.4,610.09
2018,1,26,12,0,914.0,73.0,1.9,12.7,583.0,777.26,616.29
2018,1,26,12,15,913.0,73.5,1.95,12.7,584.5,780.44,618.79
2018,1,26,12,30,912.0,74.0,2.0,12.7,586.0,780.19,619.0
2018,1,26,12,45,908.0,74.5,2.05,12.75,580.0,774.26,615.16
2018,1,26,13,0,904.0,75.0,2.1,12.8,574.0,764.98,609.05
2018,1,26,13,15,899.0,74.0,2.15,12.75,560.0,749.96,599.09
2018,1,26,13,30,894.0,73.0,2.2,12.7,546.0,731.78,586.89
2018,1,26,13,45,738.0,100.0,2.3,12.7,480.5,642.72,521.5
2018,1,26,14,0,582.0,127.0,2.4,12.7,415.0,550.24,449.55
2018,1,26,14,15,481.5,134.5,2.5,12.6,364.0,473.76,389.66
2018,1,26,14,30,381.0,142.0,2.6,12.5,313.0,405.06,334.36
2018,1,26,14,45,423.5,132.0,2.65,12.4,308.5,406.58,336.25
2018,1,26,15,0,466.0,122.0,2.7,12.3,304.0,403.96,333.96
2018,1,26,15,15,377.0,119.5,2.7,12.3,257.0,336.8,278.08
2018,1,26,15,30,288.0,117.0,2.7,12.3,210.0,269.81,222.02
2018,1,26,15,45,254.5,102.0,2.7,11.9,176.0,226.25,185.05
2018,1,26,16,0,221.0,87.0,2.7,11.5,142.0,185.15,149.46
2018,1,26,16,15,231.5,70.5,2.7,11.2,118.0,160.15,126.13
2018,1,26,16,30,242.0,54.0,2.7,10.9,94.0,137.98,104.23
2018,1,26,16,45,178.5,39.0,2.65,10.55,63.5,93.6,65.46
2018,1,26,17,0,115.0,24.0,2.6,10.2,33.0,53.67,25.52
2018,1,26,17,15,70.5,14.0,2.65,10.1,18.0,23.51,0.0
2018,1,26,17,30,26.0,4.0,2.7,10.0,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.75,9.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,7,15,32.5,6.5,1.85,9.4,7.5,0.0,0.0
2018,1,27,7,30,65.0,13.0,1.9,9.7,15.0,21.97,0.0
2018,1,27,7,45,108.5,27.5,1.9,10.05,38.0,54.35,28.21
2018,1,27,8,0,152.0,42.0,1.9,10.4,61.0,87.25,61.6
2018,1,27,8,15,353.5,46.5,1.95,10.65,114.5,164.91,124.25
2018,1,27,8,30,555.0,51.0,2.0,10.9,168.0,257.95,201.78
2018,1,27,8,45,515.5,67.0,2.05,11.2,194.5,286.91,230.62
2018,1,27,9,0,476.0,83.0,2.1,11.5,221.0,310.96,253.89
2018,1,27,9,15,590.5,78.5,2.2,11.8,275.0,382.98,314.72
2018,1,27,9,30,705.0,74.0,2.3,12.1,329.0,462.45,380.35
2018,1,27,9,45,674.0,87.5,2.4,12.4,351.5,487.46,401.06
2018,1,27,10,0,643.0,101.0,2.5,12.7,374.0,508.13,417.79
2018,1,27,10,15,648.5,107.5,2.6,12.9,400.0,539.92,443.16
2018,1,27,10,30,654.0,114.0,2.7,13.1,426.0,569.93,466.59
2018,1,27,10,45,656.0,120.0,2.8,13.3,446.0,595.09,485.9
2018,1,27,11,0,658.0,126.0,2.9,13.5,466.0,618.04,503.27
2018,1,27,11,15,684.5,123.0,3.05,13.65,487.0,646.44,525.45
2018,1,27,11,30,711.0,120.0,3.2,13.8,508.0,673.12,546.08
2018,1,27,11,45,742.0,114.0,3.3,13.95,525.0,697.71,564.18
2018,1,27,12,0,773.0,108.0,3.4,14.1,542.0,717.35,578.59
2018,1,27,12,15,811.0,98.0,3.4,14.25,555.0,738.09,593.49
2018,1,27,12,30,849.0,88.0,3.4,14.4,568.0,755.62,606.05
2018,1,27,12,45,813.0,95.5,3.4,14.55,551.5,733.65,589.39
2018,1,27,13,0,777.0,103.0,3.4,14.7,535.0,708.83,570.94
2018,1,27,13,15,790.0,96.5,3.4,14.75,526.5,702.28,566.5
2018,1,27,13,30,803.0,90.0,3.4,14.8,518.0,692.41,559.53
2018,1,27,13,45,782.0,93.0,3.4,14.85,496.5,665.88,540.07
2018,1,27,14,0,761.0,96.0,3.4,14.9,475.0,637.3,518.44
2018,1,27,14,15,805.5,80.5,3.4,14.9,462.0,629.58,513.15
2018,1,27,14,30,850.0,65.0,3.4,14.9,449.0,612.9,500.58
2018,1,27,14,45,769.0,75.5,3.4,14.85,403.0,552.58,452.19
2018,1,27,15,0,688.0,86.0,3.4,14.8,357.0,493.29,404.04
2018,1,27,15,15,630.5,84.5,3.4,14.8,313.5,434.85,356.03
2018,1,27,15,30,573.0,83.0,3.4,14.8,270.0,379.08,309.21
2018,1,27,15,45,545.5,75.0,3.2,14.35,233.5,332.73,269.33
2018,1,27,16,0,518.0,67.0,3.0,13.9,197.0,287.53,229.31
2018,1,27,16,15,405.5,61.5,3.05,13.55,151.0,216.94,169.02
2018,1,27,16,30,293.0,56.0,3.1,13.2,105.0,155.92,117.06
2018,1,27,16,45,245.5,41.5,3.1,12.8,74.0,113.26,79.02
2018,1,27,17,0,198.0,27.0,3.1,12.4,43.0,73.95,38.15
2018,1,27,17,15,124.5,16.5,3.2,12.3,24.0,33.73,0.0
2018,1,27,17,30,51.0,6.0,3.3,12.2,5.0,0.0,0.0
2018,1,27,17,45,25.5,3.0,3.4,12.1,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,74.0,8.5,4.35,9.4,11.0,0.0,0.0
2018,1,28,7,30,148.0,17.0,4.5,9.7,22.0,37.82,0.0
2018,1,28,7,45,314.5,26.5,4.65,10.05,59.5,97.47,52.71
2018,1,28,8,0,481.0,36.0,4.8,10.4,97.0,166.93,116.53
2018,1,28,8,15,561.0,42.5,4.8,10.7,141.0,223.16,167.97
2018,1,28,8,30,641.0,49.0,4.8,11.0,185.0,285.0,224.18
2018,1,28,8,45,692.0,52.5,4.8,11.35,229.5,340.41,275.05
2018,1,28,9,0,743.0,56.0,4.8,11.7,274.0,398.95,327.39
2018,1,28,9,15,779.5,58.5,4.7,12.15,316.5,452.04,373.74
2018,1,28,9,30,816.0,61.0,4.6,12.6,359.0,506.16,419.45
2018,1,28,9,45,842.0,62.5,4.55,13.05,397.0,553.81,458.76
2018,1,28,10,0,868.0,64.0,4.5,13.5,435.0,597.66,494.02
2018,1,28,10,15,883.5,65.5,4.35,13.9,466.5,636.94,524.34
2018,1,28,10,30,899.0,67.0,4.2,14.3,498.0,674.34,552.13
2018,1,28,10,45,909.5,68.0,4.1,14.65,523.0,705.6,573.83
2018,1,28,11,0,920.0,69.0,4.0,15.0,548.0,734.25,593.38
2018,1,28,11,15,927.5,69.0,3.9,15.3,565.5,756.74,608.28
2018,1,28,11,30,935.0,69.0,3.8,15.6,583.0,776.14,620.86
2018,1,28,11,45,939.5,69.5,3.7,15.9,593.5,790.63,629.82
2018,1,28,12,0,944.0,70.0,3.6,16.2,604.0,801.72,636.36
2018,1,28,12,15,945.0,70.5,3.55,16.4,606.5,806.64,638.99
2018,1,28,12,30,946.0,71.0,3.5,16.6,609.0,808.0,639.22
2018,1,28,12,45,945.0,70.5,3.45,16.75,603.5,803.12,635.2
2018,1,28,13,0,944.0,70.0,3.4,16.9,598.0,794.71,628.8
2018,1,28,13,15,938.5,70.0,3.4,17.0,584.5,780.05,618.37
2018,1,28,13,30,933.0,70.0,3.4,17.1,571.0,762.09,605.66
2018,1,28,13,45,923.5,69.5,3.35,17.2,549.5,737.54,587.94
2018,1,28,14,0,914.0,69.0,3.3,17.3,528.0,710.11,568.14
2018,1,28,14,15,872.0,74.0,3.3,17.25,492.5,668.58,537.89
2018,1,28,14,30,830.0,79.0,3.3,17.2,457.0,622.36,502.26
2018,1,28,14,45,766.5,83.0,3.25,17.15,412.0,561.76,454.76
2018,1,28,15,0,703.0,87.0,3.2,17.1,367.0,504.97,409.33
2018,1,28,15,15,723.0,75.0,3.2,17.1,338.0,474.8,384.43
2018,1,28,15,30,743.0,63.0,3.2,17.1,309.0,439.68,354.41
2018,1,28,15,45,732.0,57.0,2.9,16.4,272.0,395.55,316.29
2018,1,28,16,0,721.0,51.0,2.6,15.7,235.0,350.66,276.13
2018,1,28,16,15,663.0,46.0,2.65,15.3,190.0,289.89,222.6
2018,1,28,16,30,605.0,41.0,2.7,14.9,145.0,233.41,171.68
2018,1,28,16,45,482.5,34.5,2.7,14.5,101.5,165.96,113.55
2018,1,28,17,0,360.0,28.0,2.7,14.1,58.0,108.17,58.28
2018,1,28,17,15,209.5,17.5,2.75,13.9,32.0,47.18,0.0
2018,1,28,17,30,59.0,7.0,2.8,13.7,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.85,13.55,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,7,15,12.5,5.5,4.65,10.0,6.0,5.41,0.0
2018,1,29,7,30,25.0,11.0,4.7,10.2,12.0,14.41,0.0
2018,1,29,7,45,12.5,24.0,4.75,10.35,24.5,26.82,13.43
2018,1,29,8,0,0.0,37.0,4.8,10.5,37.0,36.43,24.73
2018,1,29,8,15,1.0,53.5,4.65,10.8,53.5,53.41,39.77
2018,1,29,8,30,2.0,70.0,4.5,11.1,70.0,70.43,54.71
2018,1,29,8,45,1.5,76.0,4.4,11.35,76.0,75.67,59.44
2018,1,29,9,0,1.0,82.0,4.3,11.6,82.0,81.08,64.11
2018,1,29,9,15,2.5,99.0,4.05,12.0,99.5,99.04,79.28
2018,1,29,9,30,4.0,116.0,3.8,12.4,117.0,117.18,94.38
2018,1,29,9,45,73.0,148.5,3.6,12.8,179.5,195.31,160.44
2018,1,29,10,0,142.0,181.0,3.4,13.2,242.0,281.36,231.59
2018,1,29,10,15,158.0,195.0,3.25,13.65,267.5,311.3,255.26
2018,1,29,10,30,174.0,209.0,3.1,14.1,293.0,341.81,279.18
2018,1,29,10,45,144.5,221.5,2.9,14.5,293.5,339.68,275.83
2018,1,29,11,0,115.0,234.0,2.7,14.9,294.0,335.74,271.04
2018,1,29,11,15,143.0,242.0,2.55,15.25,319.5,367.07,295.65
2018,1,29,11,30,171.0,250.0,2.4,15.6,345.0,398.9,320.18
2018,1,29,11,45,140.5,238.0,2.3,15.95,317.0,364.0,291.59
2018,1,29,12,0,110.0,226.0,2.2,16.3,289.0,328.16,262.48
2018,1,29,12,15,78.0,227.5,2.15,16.35,272.0,297.26,237.33
2018,1,29,12,30,46.0,229.0,2.1,16.4,255.0,274.4,218.29
2018,1,29,12,45,98.0,220.5,2.05,16.45,275.5,304.5,243.76
2018,1,29,13,0,150.0,212.0,2.0,16.5,296.0,341.92,274.41
2018,1,29,13,15,289.0,207.5,1.9,16.4,365.5,447.26,358.9
2018,1,29,13,30,428.0,203.0,1.8,16.3,435.0,547.64,436.5
2018,1,29,13,45,450.0,189.0,1.7,16.15,424.5,539.66,430.25
2018,1,29,14,0,472.0,175.0,1.6,16.0,414.0,529.09,422.77
2018,1,29,14,15,383.0,178.5,1.7,15.95,365.5,453.61,364.78
2018,1,29,14,30,294.0,182.0,1.8,15.9,317.0,390.1,314.98
2018,1,29,14,45,212.5,174.0,1.9,15.9,268.0,316.02,256.1
2018,1,29,15,0,131.0,166.0,2.0,15.9,219.0,253.96,205.67
2018,1,29,15,15,194.5,146.0,2.0,15.9,215.5,260.75,211.92
2018,1,29,15,30,258.0,126.0,2.0,15.9,212.0,267.48,216.95
2018,1,29,15,45,230.0,112.5,2.05,15.4,181.5,229.06,184.91
2018,1,29,16,0,202.0,99.0,2.1,14.9,151.0,192.72,154.1
2018,1,29,16,15,165.0,82.0,2.2,14.55,119.0,151.49,118.85
2018,1,29,16,30,128.0,65.0,2.3,14.2,87.0,113.64,86.25
2018,1,29,16,45,93.5,48.5,2.4,13.85,62.0,77.53,55.15
2018,1,29,17,0,59.0,32.0,2.5,13.5,37.0,48.27,27.62
2018,1,29,17,15,42.5,18.5,2.6,13.35,21.0,24.37,0.0
2018,1,29,17,30,26.0,5.0,2.7,13.2,5.0,4.91,0.0
2018,1,29,17,45,13.0,2.5,2.85,13.0,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,30,7,15,41.5,8.0,3.05,11.15,9.5,7.86,0.0
2018,1,30,7,30,83.0,16.0,3.1,11.5,19.0,27.78,0.0
2018,1,30,7,45,201.0,30.0,3.2,11.85,52.5,79.95,46.35
2018,1,30,8,0,319.0,44.0,3.3,12.2,86.0,135.46,95.9
2018,1,30,8,15,490.5,45.0,3.25,12.45,138.5,206.35,155.03
2018,1,30,8,30,662.0,46.0,3.2,12.7,191.0,291.54,227.51
2018,1,30,8,45,711.5,50.0,3.15,12.9,236.0,348.08,278.56
2018,1,30,9,0,761.0,54.0,3.1,13.1,281.0,407.68,330.88
2018,1,30,9,15,718.0,67.5,3.0,13.5,306.5,435.07,355.74
2018,1,30,9,30,675.0,81.0,2.9,13.9,332.0,458.83,376.17
2018,1,30,9,45,747.0,76.5,2.75,14.25,380.0,519.29,425.01
2018,1,30,10,0,819.0,72.0,2.6,14.6,428.0,584.49,475.88
2018,1,30,10,15,858.5,69.0,2.5,14.9,465.5,629.34,510.08
2018,1,30,10,30,898.0,66.0,2.4,15.2,503.0,677.02,545.01
2018,1,30,10,45,908.5,67.0,2.3,15.55,528.0,708.46,565.76
2018,1,30,11,0,919.0,68.0,2.2,15.9,553.0,737.27,584.4
2018,1,30,11,15,921.0,70.0,2.15,16.15,569.5,758.21,597.71
2018,1,30,11,30,923.0,72.0,2.1,16.4,586.0,775.88,608.71
2018,1,30,11,45,932.0,71.5,2.05,16.7,598.0,792.63,618.96
2018,1,30,12,0,941.0,71.0,2.0,17.0,610.0,806.07,626.89
2018,1,30,12,15,942.5,70.5,1.95,17.3,612.0,810.3,628.44
2018,1,30,12,30,944.0,70.0,1.9,17.6,614.0,810.98,627.7
2018,1,30,12,45,942.0,70.0,1.9,17.85,608.5,805.98,623.74
2018,1,30,13,0,940.0,70.0,1.9,18.1,603.0,797.46,617.51
2018,1,30,13,15,935.0,69.0,1.95,18.15,589.0,782.07,607.49
2018,1,30,13,30,930.0,68.0,2.0,18.2,575.0,763.37,595.22
2018,1,30,13,45,922.0,67.5,2.1,18.3,554.0,739.9,579.81
2018,1,30,14,0,914.0,67.0,2.2,18.4,533.0,713.5,562.2
2018,1,30,14,15,902.0,65.5,2.35,18.25,505.0,680.5,540.37
2018,1,30,14,30,890.0,64.0,2.5,18.1,477.0,645.15,515.45
2018,1,30,14,45,873.0,62.5,2.7,17.9,443.0,604.65,485.48
2018,1,30,15,0,856.0,61.0,2.9,17.7,409.0,562.62,453.27
2018,1,30,15,15,831.0,58.5,2.9,17.7,369.0,516.64,415.92
2018,1,30,15,30,806.0,56.0,2.9,17.7,329.0,467.33,374.96
2018,1,30,15,45,768.5,53.0,3.0,16.75,285.5,411.85,329.28
2018,1,30,16,0,731.0,50.0,3.1,15.8,242.0,357.83,283.0
2018,1,30,16,15,651.0,47.5,3.1,15.3,194.5,291.08,224.99
2018,1,30,16,30,571.0,45.0,3.1,14.8,147.0,232.33,172.82
2018,1,30,16,45,413.5,38.0,3.05,14.3,100.5,154.74,107.92
2018,1,30,17,0,256.0,31.0,3.0,13.8,54.0,92.94,54.77
2018,1,30,17,15,155.0,18.5,3.0,13.65,30.0,44.86,0.0
2018,1,30,17,30,54.0,6.0,3.0,13.5,6.0,11.15,0.0
2018,1,30,17,45,27.0,3.0,3.0,13.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,7,15,103.5,9.5,2.85,11.2,14.0,19.25,0.0
2018,1,31,7,30,207.0,19.0,2.8,11.6,28.0,52.78,0.0
2018,1,31,7,45,285.0,30.0,2.7,12.0,59.0,97.37,57.36
2018,1,31,8,0,363.0,41.0,2.6,12.4,90.0,144.48,102.01
2018,1,31,8,15,389.5,54.0,2.4,12.65,124.5,185.88,140.53
2018,1,31,8,30,416.0,67.0,2.2,12.9,159.0,228.11,179.18
2018,1,31,8,45,512.5,70.0,2.0,13.15,208.0,292.67,234.52
2018,1,31,9,0,609.0,73.0,1.8,13.4,257.0,363.57,294.05
2018,1,31,9,15,599.5,84.0,1.8,13.7,286.5,398.18,323.9
2018,1,31,9,30,590.0,95.0,1.8,14.0,316.0,430.45,350.82
2018,1,31,9,45,671.0,91.0,1.75,14.25,366.0,495.6,402.91
2018,1,31,10,0,752.0,87.0,1.7,14.5,416.0,562.49,454.84
2018,1,31,10,15,802.5,82.0,1.85,14.8,455.5,613.96,494.77
2018,1,31,10,30,853.0,77.0,2.0,15.1,495.0,665.67,534.31
2018,1,31,10,45,876.5,75.0,2.1,15.35,523.5,697.9,557.09
2018,1,31,11,0,900.0,73.0,2.2,15.6,552.0,731.96,581.11
2018,1,31,11,15,915.0,71.5,2.25,15.75,572.0,758.12,599.14
2018,1,31,11,30,930.0,70.0,2.3,15.9,592.0,781.46,615.2
2018,1,31,11,45,933.0,71.0,2.35,16.1,602.0,795.53,624.54
2018,1,31,12,0,936.0,72.0,2.4,16.3,612.0,806.18,631.62
2018,1,31,12,15,934.5,73.0,2.45,16.45,614.0,809.85,634.0
2018,1,31,12,30,933.0,74.0,2.5,16.6,616.0,809.98,634.06
2018,1,31,12,45,927.0,75.0,2.55,16.75,609.0,803.12,629.3
2018,1,31,13,0,921.0,76.0,2.6,16.9,602.0,792.83,622.26
2018,1,31,13,15,857.5,89.5,2.65,17.0,570.5,754.8,595.4
2018,1,31,13,30,794.0,103.0,2.7,17.1,539.0,710.27,563.78
2018,1,31,13,45,779.0,99.5,2.75,17.2,514.0,680.69,542.96
2018,1,31,14,0,764.0,96.0,2.8,17.3,489.0,648.91,520.16
2018,1,31,14,15,798.0,82.0,2.8,17.3,473.0,636.29,511.34
2018,1,31,14,30,832.0,68.0,2.8,17.3,457.0,615.36,495.88
2018,1,31,14,45,795.5,70.0,2.75,17.25,420.0,572.02,461.73
2018,1,31,15,0,759.0,72.0,2.7,17.2,383.0,525.06,424.36
2018,1,31,15,15,743.0,67.0,2.7,17.2,347.0,481.62,389.18
2018,1,31,15,30,727.0,62.0,2.7,17.2,311.0,437.38,352.29
2018,1,31,15,45,690.5,57.5,2.6,16.6,269.0,383.9,307.52
2018,1,31,16,0,654.0,53.0,2.5,16.0,227.0,331.99,262.69
2018,1,31,16,15,586.0,49.5,2.55,15.55,183.5,273.19,211.48
2018,1,31,16,30,518.0,46.0,2.6,15.1,140.0,218.65,163.09
2018,1,31,16,45,377.0,39.5,2.65,14.65,97.5,148.04,103.9
2018,1,31,17,0,236.0,33.0,2.7,14.2,55.0,91.5,55.58
2018,1,31,17,15,155.0,20.5,2.7,14.0,31.5,47.66,0.0
2018,1,31,17,30,74.0,8.0,2.7,13.8,8.0,15.21,0.0
2018,1,31,17,45,37.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
