Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,33.5,8.5,1.65,12.8,10.0,11.6,0.0
2018,2,1,7,30,67.0,17.0,1.7,13.1,20.0,28.86,0.0
2018,2,1,7,45,128.0,33.0,1.8,13.4,47.5,65.85,39.9
2018,2,1,8,0,189.0,49.0,1.9,13.7,75.0,105.28,75.3
2018,2,1,8,15,225.0,64.0,1.95,13.95,106.5,142.14,107.97
2018,2,1,8,30,261.0,79.0,2.0,14.2,138.0,182.43,143.46
2018,2,1,8,45,324.0,90.0,2.0,14.45,178.5,237.34,190.34
2018,2,1,9,0,387.0,101.0,2.0,14.7,219.0,293.1,237.4
2018,2,1,9,15,449.5,106.0,1.95,15.05,262.0,346.78,281.97
2018,2,1,9,30,512.0,111.0,1.9,15.4,305.0,404.63,328.89
2018,2,1,9,45,528.0,120.5,1.9,15.7,337.5,444.38,360.49
2018,2,1,10,0,544.0,130.0,1.9,16.0,370.0,483.8,391.12
2018,2,1,10,15,529.5,144.5,1.95,16.35,391.5,508.62,409.6
2018,2,1,10,30,515.0,159.0,2.0,16.7,413.0,530.82,425.71
2018,2,1,10,45,595.0,143.5,2.05,17.05,451.0,586.57,468.56
2018,2,1,11,0,675.0,128.0,2.1,17.4,489.0,641.18,509.71
2018,2,1,11,15,693.0,127.5,2.15,17.6,508.5,667.02,528.36
2018,2,1,11,30,711.0,127.0,2.2,17.8,528.0,690.85,545.37
2018,2,1,11,45,730.0,123.5,2.3,18.0,541.5,709.84,558.79
2018,2,1,12,0,749.0,120.0,2.4,18.2,555.0,726.34,570.5
2018,2,1,12,15,823.5,98.5,2.45,18.3,578.5,760.38,594.85
2018,2,1,12,30,898.0,77.0,2.5,18.4,602.0,789.14,615.22
2018,2,1,12,45,863.5,86.0,2.6,18.55,587.0,769.52,601.38
2018,2,1,13,0,829.0,95.0,2.7,18.7,572.0,751.6,589.18
2018,2,1,13,15,833.5,91.0,2.75,18.75,561.0,741.1,582.31
2018,2,1,13,30,838.0,87.0,2.8,18.8,550.0,727.36,573.1
2018,2,1,13,45,828.5,84.0,2.8,18.85,528.0,701.43,554.8
2018,2,1,14,0,819.0,81.0,2.8,18.9,506.0,672.92,534.63
2018,2,1,14,15,794.5,82.0,2.8,18.8,476.0,636.44,508.39
2018,2,1,14,30,770.0,83.0,2.8,18.7,446.0,598.54,479.68
2018,2,1,14,45,729.0,85.0,2.8,18.65,409.0,550.54,442.52
2018,2,1,15,0,688.0,87.0,2.8,18.6,372.0,504.87,406.41
2018,2,1,15,15,631.5,87.0,2.8,18.6,329.0,447.66,360.54
2018,2,1,15,30,575.0,87.0,2.8,18.6,286.0,392.98,315.78
2018,2,1,15,45,604.0,71.5,2.55,17.9,256.5,363.52,290.45
2018,2,1,16,0,633.0,56.0,2.3,17.2,227.0,329.87,260.13
2018,2,1,16,15,556.0,52.5,2.35,16.75,182.5,267.34,206.51
2018,2,1,16,30,479.0,49.0,2.4,16.3,138.0,211.17,157.52
2018,2,1,16,45,398.5,40.5,2.4,15.9,100.5,155.66,109.25
2018,2,1,17,0,318.0,32.0,2.4,15.5,63.0,108.11,66.06
2018,2,1,17,15,199.0,20.0,2.4,15.35,36.0,54.69,0.0
2018,2,1,17,30,80.0,8.0,2.4,15.2,9.0,15.97,0.0
2018,2,1,17,45,40.0,4.0,2.4,15.05,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,9.5,1.4,13.45,13.0,16.26,0.0
2018,2,2,7,30,141.0,19.0,1.5,13.8,26.0,43.8,0.0
2018,2,2,7,45,289.5,29.0,1.6,14.15,63.0,98.19,59.34
2018,2,2,8,0,438.0,39.0,1.7,14.5,100.0,162.92,114.24
2018,2,2,8,15,494.5,47.5,1.85,14.8,140.5,212.9,159.21
2018,2,2,8,30,551.0,56.0,2.0,15.1,181.0,267.91,208.15
2018,2,2,8,45,519.0,72.0,2.15,15.35,209.5,299.55,238.48
2018,2,2,9,0,487.0,88.0,2.3,15.6,238.0,326.95,263.86
2018,2,2,9,15,523.5,95.5,2.4,15.9,277.5,375.44,304.72
2018,2,2,9,30,560.0,103.0,2.5,16.2,317.0,425.65,345.92
2018,2,2,9,45,560.0,115.0,2.6,16.45,346.5,460.93,374.33
2018,2,2,10,0,560.0,127.0,2.7,16.7,376.0,494.53,400.76
2018,2,2,10,15,513.5,149.5,2.75,16.9,390.5,505.16,408.22
2018,2,2,10,30,467.0,172.0,2.8,17.1,405.0,514.08,413.98
2018,2,2,10,45,462.5,182.5,2.9,17.3,422.5,535.04,429.66
2018,2,2,11,0,458.0,193.0,3.0,17.5,440.0,554.14,443.65
2018,2,2,11,15,532.5,177.0,3.0,17.65,473.0,600.81,479.99
2018,2,2,11,30,607.0,161.0,3.0,17.8,506.0,651.41,518.54
2018,2,2,11,45,545.0,185.0,3.05,18.0,499.0,634.06,503.55
2018,2,2,12,0,483.0,209.0,3.1,18.2,492.0,616.82,488.9
2018,2,2,12,15,490.5,207.5,3.1,18.35,495.5,623.06,493.51
2018,2,2,12,30,498.0,206.0,3.1,18.5,499.0,627.37,496.55
2018,2,2,12,45,607.0,168.0,3.1,18.6,522.0,671.66,531.81
2018,2,2,13,0,716.0,130.0,3.1,18.7,545.0,709.33,560.99
2018,2,2,13,15,771.5,109.5,3.1,18.7,547.5,717.43,567.05
2018,2,2,13,30,827.0,89.0,3.1,18.7,550.0,724.12,572.43
2018,2,2,13,45,830.5,85.0,3.05,18.7,533.5,706.65,559.98
2018,2,2,14,0,834.0,81.0,3.0,18.7,517.0,686.04,545.44
2018,2,2,14,15,845.0,76.0,2.95,18.6,497.5,666.28,531.76
2018,2,2,14,30,856.0,71.0,2.9,18.5,478.0,639.55,512.03
2018,2,2,14,45,831.5,69.0,2.8,18.4,441.5,597.98,479.71
2018,2,2,15,0,807.0,67.0,2.7,18.3,405.0,551.96,443.51
2018,2,2,15,15,721.5,72.5,2.7,18.3,353.0,480.59,386.75
2018,2,2,15,30,636.0,78.0,2.7,18.3,301.0,415.39,333.76
2018,2,2,15,45,651.0,67.0,2.5,17.75,269.5,381.78,304.98
2018,2,2,16,0,666.0,56.0,2.3,17.2,238.0,344.0,271.3
2018,2,2,16,15,596.5,52.0,2.25,16.9,193.0,283.06,218.6
2018,2,2,16,30,527.0,48.0,2.2,16.6,148.0,226.46,168.83
2018,2,2,16,45,381.0,41.0,2.2,16.25,103.0,152.65,107.54
2018,2,2,17,0,235.0,34.0,2.2,15.9,58.0,93.23,58.44
2018,2,2,17,15,158.0,21.5,2.2,15.75,34.0,50.51,0.0
2018,2,2,17,30,81.0,9.0,2.2,15.6,10.0,17.22,0.0
2018,2,2,17,45,40.5,4.5,2.2,15.5,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,3,7,15,134.5,10.5,2.95,12.8,17.5,23.7,0.0
2018,2,3,7,30,269.0,21.0,3.0,13.2,35.0,65.91,0.0
2018,2,3,7,45,401.5,29.0,3.1,13.65,74.5,121.66,74.37
2018,2,3,8,0,534.0,37.0,3.2,14.1,114.0,184.78,129.78
2018,2,3,8,15,605.5,43.0,3.1,14.4,159.5,242.04,181.4
2018,2,3,8,30,677.0,49.0,3.0,14.7,205.0,305.49,237.9
2018,2,3,8,45,721.5,53.0,2.9,15.0,250.5,361.43,287.78
2018,2,3,9,0,766.0,57.0,2.8,15.3,296.0,419.95,338.27
2018,2,3,9,15,797.5,59.5,2.8,15.75,338.5,472.46,382.48
2018,2,3,9,30,829.0,62.0,2.8,16.2,381.0,525.55,425.72
2018,2,3,9,45,851.0,63.5,2.75,16.6,419.0,569.21,460.39
2018,2,3,10,0,873.0,65.0,2.7,17.0,457.0,614.71,495.33
2018,2,3,10,15,886.5,67.0,2.7,17.4,488.5,654.11,524.83
2018,2,3,10,30,900.0,69.0,2.7,17.8,520.0,691.49,551.17
2018,2,3,10,45,908.5,70.5,2.7,18.2,545.0,722.51,571.95
2018,2,3,11,0,917.0,72.0,2.7,18.6,570.0,750.81,590.6
2018,2,3,11,15,923.0,72.5,2.65,18.95,587.5,773.19,604.71
2018,2,3,11,30,929.0,73.0,2.6,19.3,605.0,792.43,616.55
2018,2,3,11,45,932.0,74.0,2.55,19.65,615.5,806.65,624.86
2018,2,3,12,0,935.0,75.0,2.5,20.0,626.0,817.42,630.84
2018,2,3,12,15,935.5,75.0,2.4,20.3,628.0,821.59,632.05
2018,2,3,12,30,936.0,75.0,2.3,20.6,630.0,822.21,630.94
2018,2,3,12,45,933.0,75.0,2.2,20.85,624.0,816.53,625.73
2018,2,3,13,0,930.0,75.0,2.1,21.1,618.0,807.35,618.27
2018,2,3,13,15,924.5,74.5,2.1,21.2,604.0,792.26,608.02
2018,2,3,13,30,919.0,74.0,2.1,21.3,590.0,773.88,595.6
2018,2,3,13,45,910.0,73.0,2.05,21.4,568.5,749.21,578.46
2018,2,3,14,0,901.0,72.0,2.0,21.5,547.0,721.66,559.35
2018,2,3,14,15,889.0,70.5,2.0,21.4,518.5,688.8,537.14
2018,2,3,14,30,877.0,69.0,2.0,21.3,490.0,653.6,512.6
2018,2,3,14,45,859.5,67.0,2.05,21.2,455.5,612.33,482.27
2018,2,3,15,0,842.0,65.0,2.1,21.1,421.0,572.59,452.16
2018,2,3,15,15,817.5,63.0,2.1,21.1,381.5,524.53,414.56
2018,2,3,15,30,793.0,61.0,2.1,21.1,342.0,476.1,375.6
2018,2,3,15,45,758.0,57.5,1.95,20.3,298.5,421.13,331.06
2018,2,3,16,0,723.0,54.0,1.8,19.5,255.0,367.42,286.03
2018,2,3,16,15,669.0,49.5,1.8,19.05,209.5,307.29,234.67
2018,2,3,16,30,615.0,45.0,1.8,18.6,164.0,251.05,185.23
2018,2,3,16,45,525.5,38.5,1.8,18.2,120.5,189.28,131.84
2018,2,3,17,0,436.0,32.0,1.8,17.8,77.0,134.77,83.5
2018,2,3,17,15,272.5,21.5,1.75,17.65,44.5,69.56,5.9
2018,2,3,17,30,109.0,11.0,1.7,17.5,12.0,22.31,0.0
2018,2,3,17,45,54.5,5.5,1.7,17.4,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,7,15,42.0,10.0,1.85,13.55,12.5,14.07,0.0
2018,2,4,7,30,84.0,20.0,1.9,13.9,25.0,35.4,0.0
2018,2,4,7,45,128.0,36.5,1.95,14.25,51.5,70.06,44.78
2018,2,4,8,0,172.0,53.0,2.0,14.6,78.0,106.03,76.77
2018,2,4,8,15,206.0,69.0,2.05,14.8,109.5,142.79,109.11
2018,2,4,8,30,240.0,85.0,2.1,15.0,141.0,182.81,144.11
2018,2,4,8,45,264.0,99.0,2.1,15.25,172.5,219.44,176.04
2018,2,4,9,0,288.0,113.0,2.1,15.5,204.0,257.89,208.85
2018,2,4,9,15,236.5,135.5,2.15,15.8,217.0,269.6,219.0
2018,2,4,9,30,185.0,158.0,2.2,16.1,230.0,270.54,219.65
2018,2,4,9,45,126.5,168.5,2.25,16.45,220.0,254.72,206.1
2018,2,4,10,0,68.0,179.0,2.3,16.8,210.0,227.93,183.25
2018,2,4,10,15,143.0,199.0,2.35,17.15,269.5,307.23,247.62
2018,2,4,10,30,218.0,219.0,2.4,17.5,329.0,384.45,308.75
2018,2,4,10,45,278.0,220.0,2.45,17.9,367.5,440.99,352.62
2018,2,4,11,0,338.0,221.0,2.5,18.3,406.0,492.09,391.91
2018,2,4,11,15,486.5,188.0,2.5,18.55,463.5,581.59,461.6
2018,2,4,11,30,635.0,155.0,2.5,18.8,521.0,669.99,528.66
2018,2,4,11,45,626.5,161.0,2.55,19.05,527.5,677.61,532.92
2018,2,4,12,0,618.0,167.0,2.6,19.3,534.0,682.57,535.86
2018,2,4,12,15,576.0,182.5,2.6,19.4,525.5,665.59,522.26
2018,2,4,12,30,534.0,198.0,2.6,19.5,517.0,649.88,509.61
2018,2,4,12,45,671.5,150.5,2.6,19.6,548.0,707.14,554.48
2018,2,4,13,0,809.0,103.0,2.6,19.7,579.0,752.98,587.34
2018,2,4,13,15,841.0,93.5,2.55,19.65,578.5,757.63,590.51
2018,2,4,13,30,873.0,84.0,2.5,19.6,578.0,753.78,588.06
2018,2,4,13,45,878.5,81.0,2.5,19.6,562.5,738.25,577.6
2018,2,4,14,0,884.0,78.0,2.5,19.6,547.0,719.35,564.86
2018,2,4,14,15,877.0,76.0,2.5,19.45,521.0,689.71,544.62
2018,2,4,14,30,870.0,74.0,2.5,19.3,495.0,657.5,521.88
2018,2,4,14,45,854.5,71.5,2.5,19.2,461.0,620.32,493.78
2018,2,4,15,0,839.0,69.0,2.5,19.1,427.0,577.97,461.21
2018,2,4,15,15,814.5,66.5,2.5,19.1,387.0,529.32,422.76
2018,2,4,15,30,790.0,64.0,2.5,19.1,347.0,480.31,382.95
2018,2,4,15,45,756.0,60.0,2.35,18.5,303.0,425.2,337.66
2018,2,4,16,0,722.0,56.0,2.2,17.9,259.0,371.27,291.88
2018,2,4,16,15,670.5,51.0,2.2,17.5,213.5,311.36,240.16
2018,2,4,16,30,619.0,46.0,2.2,17.1,168.0,255.09,190.21
2018,2,4,16,45,526.5,39.5,2.15,16.7,124.0,191.99,135.36
2018,2,4,17,0,434.0,33.0,2.1,16.3,80.0,136.47,86.33
2018,2,4,17,15,268.5,21.5,2.05,16.2,46.0,70.03,13.85
2018,2,4,17,30,103.0,10.0,2.0,16.1,12.0,20.92,0.0
2018,2,4,17,45,51.5,5.0,2.0,16.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,5,7,15,66.5,10.5,0.85,14.5,14.5,17.13,0.0
2018,2,5,7,30,133.0,21.0,0.9,14.7,29.0,46.08,2.2
2018,2,5,7,45,309.5,31.5,0.9,14.9,72.0,106.42,67.02
2018,2,5,8,0,486.0,42.0,0.9,15.1,115.0,181.21,127.92
2018,2,5,8,15,572.5,46.5,1.0,15.35,161.5,239.36,178.61
2018,2,5,8,30,659.0,51.0,1.1,15.6,208.0,304.08,234.65
2018,2,5,8,45,703.5,55.0,1.25,15.8,253.0,359.5,283.27
2018,2,5,9,0,748.0,59.0,1.4,16.0,298.0,417.56,332.77
2018,2,5,9,15,780.0,61.5,1.5,16.3,340.5,469.83,376.22
2018,2,5,9,30,812.0,64.0,1.6,16.6,383.0,522.78,418.93
2018,2,5,9,45,835.5,66.0,1.7,16.85,421.5,570.49,456.58
2018,2,5,10,0,859.0,68.0,1.8,17.1,460.0,614.21,490.45
2018,2,5,10,15,874.0,69.5,1.9,17.35,492.0,653.75,520.39
2018,2,5,10,30,889.0,71.0,2.0,17.6,524.0,691.41,547.26
2018,2,5,10,45,900.0,72.0,2.05,17.85,549.5,723.5,569.15
2018,2,5,11,0,911.0,73.0,2.1,18.1,575.0,753.02,589.08
2018,2,5,11,15,897.5,79.5,2.15,18.35,587.0,767.66,598.37
2018,2,5,11,30,884.0,86.0,2.2,18.6,599.0,778.52,605.18
2018,2,5,11,45,793.0,114.0,2.2,18.8,580.5,754.16,586.87
2018,2,5,12,0,702.0,142.0,2.2,19.0,562.0,723.3,564.28
2018,2,5,12,15,701.0,144.0,2.25,19.15,564.5,727.69,567.56
2018,2,5,12,30,700.0,146.0,2.3,19.3,567.0,729.31,568.67
2018,2,5,12,45,786.5,117.5,2.35,19.5,586.5,759.96,590.58
2018,2,5,13,0,873.0,89.0,2.4,19.7,606.0,784.91,608.19
2018,2,5,13,15,836.0,95.0,2.5,19.65,581.0,758.2,590.15
2018,2,5,13,30,799.0,101.0,2.6,19.6,556.0,724.49,567.38
2018,2,5,13,45,766.5,105.5,2.65,19.55,529.5,690.56,543.97
2018,2,5,14,0,734.0,110.0,2.7,19.5,503.0,657.61,520.82
2018,2,5,14,15,672.0,120.0,2.75,19.3,465.5,607.0,483.04
2018,2,5,14,30,610.0,130.0,2.8,19.1,428.0,556.97,445.13
2018,2,5,14,45,643.0,113.5,2.85,18.85,408.0,539.36,432.81
2018,2,5,15,0,676.0,97.0,2.9,18.6,388.0,517.34,416.3
2018,2,5,15,15,681.5,86.5,2.9,18.6,356.5,482.25,388.15
2018,2,5,15,30,687.0,76.0,2.9,18.6,325.0,444.81,357.27
2018,2,5,15,45,703.0,64.5,2.8,17.8,292.0,407.58,326.2
2018,2,5,16,0,719.0,53.0,2.7,17.0,259.0,368.81,292.21
2018,2,5,16,15,667.0,49.0,2.6,16.55,214.0,309.8,240.72
2018,2,5,16,30,615.0,45.0,2.5,16.1,169.0,254.5,191.22
2018,2,5,16,45,529.0,39.0,2.35,15.65,125.5,193.48,137.58
2018,2,5,17,0,443.0,33.0,2.2,15.2,82.0,139.53,89.58
2018,2,5,17,15,289.5,23.0,2.2,15.05,49.0,76.03,22.09
2018,2,5,17,30,136.0,13.0,2.2,14.9,16.0,27.72,0.0
2018,2,5,17,45,68.0,6.5,2.15,14.8,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,6,7,15,122.5,11.0,2.55,13.55,18.5,23.56,0.0
2018,2,6,7,30,245.0,22.0,2.6,14.0,37.0,65.63,11.68
2018,2,6,7,45,327.5,33.0,2.65,14.4,72.0,112.35,71.86
2018,2,6,8,0,410.0,44.0,2.7,14.8,107.0,164.17,117.52
2018,2,6,8,15,504.5,51.0,2.8,15.05,155.0,223.91,169.46
2018,2,6,8,30,599.0,58.0,2.9,15.3,203.0,292.51,228.97
2018,2,6,8,45,715.5,54.0,2.95,15.55,261.0,365.12,291.18
2018,2,6,9,0,832.0,50.0,3.0,15.8,319.0,446.01,359.13
2018,2,6,9,15,859.5,52.5,3.05,16.05,363.0,499.45,404.26
2018,2,6,9,30,887.0,55.0,3.1,16.3,407.0,553.04,448.19
2018,2,6,9,45,906.0,56.5,3.1,16.55,445.5,600.25,485.8
2018,2,6,10,0,925.0,58.0,3.1,16.8,484.0,646.23,521.41
2018,2,6,10,15,938.0,59.5,3.1,17.0,517.0,686.71,551.67
2018,2,6,10,30,951.0,61.0,3.1,17.2,550.0,724.98,578.38
2018,2,6,10,45,959.5,62.5,3.1,17.45,576.0,757.58,600.55
2018,2,6,11,0,968.0,64.0,3.1,17.7,602.0,787.27,620.46
2018,2,6,11,15,974.0,65.0,3.1,17.9,620.5,811.39,636.41
2018,2,6,11,30,980.0,66.0,3.1,18.1,639.0,832.16,649.99
2018,2,6,11,45,982.5,66.5,3.1,18.3,649.5,846.15,658.8
2018,2,6,12,0,985.0,67.0,3.1,18.5,660.0,856.48,665.18
2018,2,6,12,15,982.5,67.5,3.1,18.6,661.0,859.13,666.55
2018,2,6,12,30,980.0,68.0,3.1,18.7,662.0,858.02,665.48
2018,2,6,12,45,976.0,69.0,3.05,18.85,656.0,852.57,661.09
2018,2,6,13,0,972.0,70.0,3.0,19.0,650.0,843.44,654.28
2018,2,6,13,15,967.5,69.5,3.0,19.05,636.0,828.6,644.16
2018,2,6,13,30,963.0,69.0,3.0,19.1,622.0,810.28,631.7
2018,2,6,13,45,955.5,68.5,3.0,19.2,600.5,786.36,615.2
2018,2,6,14,0,948.0,68.0,3.0,19.3,579.0,759.33,596.5
2018,2,6,14,15,881.0,79.0,2.95,19.2,535.0,701.44,555.35
2018,2,6,14,30,814.0,90.0,2.9,19.1,491.0,647.5,515.59
2018,2,6,14,45,744.0,96.0,2.85,19.05,443.0,585.43,468.02
2018,2,6,15,0,674.0,102.0,2.8,19.0,395.0,523.72,419.92
2018,2,6,15,15,646.0,96.5,2.8,19.0,356.5,475.62,381.93
2018,2,6,15,30,618.0,91.0,2.8,19.0,318.0,427.92,343.22
2018,2,6,15,45,592.0,82.5,2.45,18.3,278.0,378.65,302.57
2018,2,6,16,0,566.0,74.0,2.1,17.6,238.0,330.29,261.5
2018,2,6,16,15,595.0,60.0,2.1,17.15,206.0,297.89,231.51
2018,2,6,16,30,624.0,46.0,2.1,16.7,174.0,260.16,195.3
2018,2,6,16,45,562.5,39.0,2.05,16.25,132.0,202.61,143.95
2018,2,6,17,0,501.0,32.0,2.0,15.8,90.0,150.65,96.73
2018,2,6,17,15,335.5,23.0,1.95,15.75,54.0,84.82,30.32
2018,2,6,17,30,170.0,14.0,1.9,15.7,18.0,32.8,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.7,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.75,12.2,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.7,12.3,2.0,0.0,0.0
2018,2,7,7,15,134.5,13.5,2.8,12.75,21.0,27.49,0.0
2018,2,7,7,30,245.0,24.0,2.9,13.2,40.0,68.42,18.35
2018,2,7,7,45,403.0,31.0,3.0,13.65,83.0,127.07,81.66
2018,2,7,8,0,561.0,38.0,3.1,14.1,126.0,197.67,141.05
2018,2,7,8,15,627.0,43.5,3.0,14.4,172.5,254.84,192.79
2018,2,7,8,30,693.0,49.0,2.9,14.7,219.0,317.67,248.79
2018,2,7,8,45,735.0,52.5,2.8,14.95,264.5,373.42,298.34
2018,2,7,9,0,777.0,56.0,2.7,15.2,310.0,431.51,348.24
2018,2,7,9,15,805.5,58.5,2.6,15.6,352.5,483.52,391.58
2018,2,7,9,30,834.0,61.0,2.5,16.0,395.0,533.14,431.59
2018,2,7,9,45,854.5,63.5,2.4,16.4,433.5,580.45,468.37
2018,2,7,10,0,875.0,66.0,2.3,16.8,472.0,626.78,503.15
2018,2,7,10,15,889.0,67.0,2.15,17.25,504.0,665.82,530.98
2018,2,7,10,30,903.0,68.0,2.0,17.7,536.0,702.85,554.96
2018,2,7,10,45,912.5,69.5,1.9,18.15,561.5,734.98,575.22
2018,2,7,11,0,922.0,71.0,1.8,18.6,587.0,764.4,593.22
2018,2,7,11,15,928.0,72.0,1.7,18.8,605.0,787.7,607.24
2018,2,7,11,30,934.0,73.0,1.6,19.0,623.0,807.82,618.94
2018,2,7,11,45,937.0,73.5,1.5,19.25,633.5,821.69,626.16
2018,2,7,12,0,940.0,74.0,1.4,19.5,644.0,832.09,631.04
2018,2,7,12,15,939.0,75.0,1.35,19.6,646.0,836.33,632.79
2018,2,7,12,30,938.0,76.0,1.3,19.7,648.0,836.98,632.28
2018,2,7,12,45,933.0,77.0,1.2,19.8,642.0,830.86,626.72
2018,2,7,13,0,928.0,78.0,1.1,19.9,636.0,821.24,618.97
2018,2,7,13,15,923.5,77.0,1.05,19.9,622.0,806.3,608.71
2018,2,7,13,30,919.0,76.0,1.0,19.9,608.0,788.03,596.35
2018,2,7,13,45,911.0,75.5,0.95,19.95,587.0,764.52,580.4
2018,2,7,14,0,903.0,75.0,0.9,20.0,566.0,738.05,562.52
2018,2,7,14,15,891.0,73.5,0.85,19.9,537.5,704.9,540.3
2018,2,7,14,30,879.0,72.0,0.8,19.8,509.0,669.39,516.34
2018,2,7,14,45,837.5,75.5,0.75,19.75,468.5,622.09,481.71
2018,2,7,15,0,796.0,79.0,0.7,19.7,428.0,571.26,443.94
2018,2,7,15,15,772.5,74.5,0.7,19.7,388.0,522.19,407.24
2018,2,7,15,30,749.0,70.0,0.7,19.7,348.0,472.8,369.1
2018,2,7,15,45,705.0,67.5,0.65,19.1,303.5,415.88,324.44
2018,2,7,16,0,661.0,65.0,0.6,18.5,259.0,362.6,281.13
2018,2,7,16,15,625.5,57.5,0.6,18.05,216.0,308.31,235.64
2018,2,7,16,30,590.0,50.0,0.6,17.6,173.0,256.32,190.47
2018,2,7,16,45,522.0,42.5,0.65,17.15,131.0,198.03,140.26
2018,2,7,17,0,454.0,35.0,0.7,16.7,89.0,146.23,94.74
2018,2,7,17,15,300.0,24.5,0.7,16.5,53.5,81.62,33.51
2018,2,7,17,30,146.0,14.0,0.7,16.3,18.0,30.43,0.0
2018,2,7,17,45,73.0,7.0,0.7,16.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,2,8,7,15,134.5,13.5,1.3,13.15,21.5,27.74,0.0
2018,2,8,7,30,246.0,24.0,1.4,13.5,41.0,69.53,23.43
2018,2,8,7,45,388.5,33.0,1.45,13.8,84.0,126.86,82.43
2018,2,8,8,0,531.0,42.0,1.5,14.1,127.0,196.49,140.84
2018,2,8,8,15,608.0,47.0,1.4,14.35,174.5,253.89,191.72
2018,2,8,8,30,685.0,52.0,1.3,14.6,222.0,319.62,248.86
2018,2,8,8,45,728.0,55.5,1.2,14.85,268.0,375.64,297.37
2018,2,8,9,0,771.0,59.0,1.1,15.1,314.0,434.09,346.05
2018,2,8,9,15,803.0,62.0,1.05,15.5,358.0,488.36,389.72
2018,2,8,9,30,835.0,65.0,1.0,15.9,402.0,543.27,432.18
2018,2,8,9,45,859.0,65.0,0.95,16.25,440.5,587.26,465.25
2018,2,8,10,0,883.0,65.0,0.9,16.6,479.0,633.21,498.58
2018,2,8,10,15,896.5,67.0,0.95,17.05,511.5,673.42,527.19
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,711.56,552.51
2018,2,8,10,45,919.5,70.5,1.05,17.95,570.0,743.95,573.53
2018,2,8,11,0,929.0,72.0,1.1,18.4,596.0,773.6,592.54
2018,2,8,11,15,935.0,72.5,1.1,18.7,614.0,796.52,606.55
2018,2,8,11,30,941.0,73.0,1.1,19.0,632.0,816.22,618.43
2018,2,8,11,45,944.5,73.5,1.15,19.3,642.5,830.61,627.46
2018,2,8,12,0,948.0,74.0,1.2,19.6,653.0,841.5,634.3
2018,2,8,12,15,949.0,74.0,1.25,19.75,655.5,846.24,637.51
2018,2,8,12,30,950.0,74.0,1.3,19.9,658.0,847.34,638.49
2018,2,8,12,45,949.5,73.5,1.4,20.1,652.5,843.04,636.49
2018,2,8,13,0,949.0,73.0,1.5,20.3,647.0,835.11,632.16
2018,2,8,13,15,944.5,72.5,1.55,20.3,633.5,820.49,623.26
2018,2,8,13,30,940.0,72.0,1.6,20.3,620.0,802.45,612.12
2018,2,8,13,45,932.5,71.0,1.7,20.3,598.5,778.3,597.25
2018,2,8,14,0,925.0,70.0,1.8,20.3,577.0,751.11,580.12
2018,2,8,14,15,913.5,69.0,1.85,20.25,548.5,718.25,558.49
2018,2,8,14,30,902.0,68.0,1.9,20.2,520.0,682.92,534.86
2018,2,8,14,45,886.5,66.0,1.95,20.1,485.0,641.67,505.45
2018,2,8,15,0,871.0,64.0,2.0,20.0,450.0,598.7,473.43
2018,2,8,15,15,848.5,61.5,2.0,20.0,409.5,549.79,435.56
2018,2,8,15,30,826.0,59.0,2.0,20.0,369.0,502.77,397.96
2018,2,8,15,45,793.5,56.0,2.0,19.2,324.5,447.39,353.86
2018,2,8,16,0,761.0,53.0,2.0,18.4,280.0,392.98,308.82
2018,2,8,16,15,712.0,49.5,2.0,17.85,233.5,333.06,257.64
2018,2,8,16,30,663.0,46.0,2.0,17.3,187.0,276.47,207.71
2018,2,8,16,45,583.5,39.5,2.05,16.75,141.0,211.98,151.46
2018,2,8,17,0,504.0,33.0,2.1,16.2,95.0,154.96,101.17
2018,2,8,17,15,342.0,24.0,2.15,16.0,57.5,89.52,40.51
2018,2,8,17,30,180.0,15.0,2.2,15.8,20.0,35.69,0.0
2018,2,8,17,45,90.0,7.5,2.25,15.6,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.75,13.65,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,2,9,7,15,140.0,14.0,0.7,14.0,22.5,29.08,0.0
2018,2,9,7,30,248.0,25.0,0.7,14.3,43.0,71.8,28.29
2018,2,9,7,45,397.0,32.5,0.75,14.6,86.0,129.02,84.0
2018,2,9,8,0,546.0,40.0,0.8,14.9,129.0,198.29,141.39
2018,2,9,8,15,636.5,43.0,0.75,15.15,179.5,260.44,195.27
2018,2,9,8,30,727.0,46.0,0.7,15.4,230.0,330.62,255.04
2018,2,9,8,45,767.5,49.5,0.65,15.65,276.5,387.65,303.67
2018,2,9,9,0,808.0,53.0,0.6,15.9,323.0,446.86,352.16
2018,2,9,9,15,835.0,55.0,0.6,16.25,366.0,496.67,392.06
2018,2,9,9,30,862.0,57.0,0.6,16.6,409.0,548.81,432.2
2018,2,9,9,45,882.0,59.0,0.6,17.0,448.0,596.57,467.6
2018,2,9,10,0,902.0,61.0,0.6,17.4,487.0,643.24,501.05
2018,2,9,10,15,916.0,62.5,0.8,17.65,520.0,683.92,531.47
2018,2,9,10,30,930.0,64.0,1.0,17.9,553.0,722.51,559.09
2018,2,9,10,45,938.5,65.5,1.15,18.2,579.0,754.77,581.42
2018,2,9,11,0,947.0,67.0,1.3,18.5,605.0,784.18,601.73
2018,2,9,11,15,952.0,68.5,1.45,18.7,623.5,807.89,618.31
2018,2,9,11,30,957.0,70.0,1.6,18.9,642.0,828.27,632.68
2018,2,9,11,45,959.5,70.0,1.75,19.1,652.0,841.51,642.22
2018,2,9,12,0,962.0,70.0,1.9,19.3,662.0,851.18,649.44
2018,2,9,12,15,955.5,73.0,2.0,19.4,662.5,853.42,651.44
2018,2,9,12,30,949.0,76.0,2.1,19.5,663.0,851.95,651.08
2018,2,9,12,45,931.0,78.5,2.2,19.55,650.5,837.09,641.7
2018,2,9,13,0,913.0,81.0,2.3,19.6,638.0,818.85,630.11
2018,2,9,13,15,908.5,80.0,2.35,19.6,624.0,804.04,620.69
2018,2,9,13,30,904.0,79.0,2.4,19.6,610.0,785.94,608.97
2018,2,9,13,45,884.0,80.5,2.45,19.55,584.5,755.91,588.89
2018,2,9,14,0,864.0,82.0,2.5,19.5,559.0,723.5,567.05
2018,2,9,14,15,832.5,83.0,2.5,19.4,524.0,684.25,539.85
2018,2,9,14,30,801.0,84.0,2.5,19.3,489.0,639.77,508.02
2018,2,9,14,45,780.0,82.0,2.5,19.15,454.5,597.87,476.75
2018,2,9,15,0,759.0,80.0,2.5,19.0,420.0,554.92,443.92
2018,2,9,15,15,709.0,80.5,2.5,19.0,375.5,499.07,399.95
2018,2,9,15,30,659.0,81.0,2.5,19.0,331.0,443.74,355.49
2018,2,9,15,45,602.5,79.0,2.45,18.3,286.5,384.92,308.05
2018,2,9,16,0,546.0,77.0,2.4,17.6,242.0,329.58,262.16
2018,2,9,16,15,482.0,70.0,2.35,17.1,198.0,270.05,211.8
2018,2,9,16,30,418.0,63.0,2.3,16.6,154.0,215.83,165.01
2018,2,9,16,45,355.0,52.0,2.3,16.05,116.0,162.5,118.77
2018,2,9,17,0,292.0,41.0,2.3,15.5,78.0,117.07,79.16
2018,2,9,17,15,199.0,28.0,2.35,15.3,48.5,69.8,34.94
2018,2,9,17,30,106.0,15.0,2.4,15.1,19.0,27.31,0.0
2018,2,9,17,45,53.0,7.5,2.45,14.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,6,45,12.0,1.5,3.95,11.35,1.0,0.0,0.0
2018,2,10,7,0,24.0,3.0,3.9,11.5,2.0,0.0,0.0
2018,2,10,7,15,182.0,14.5,4.05,11.85,26.5,34.54,0.0
2018,2,10,7,30,340.0,26.0,4.2,12.2,51.0,89.07,39.56
2018,2,10,7,45,438.5,34.0,4.4,12.55,91.5,140.64,93.44
2018,2,10,8,0,537.0,42.0,4.6,12.9,132.0,200.61,146.37
2018,2,10,8,15,612.5,47.5,4.65,13.2,180.5,258.96,199.27
2018,2,10,8,30,688.0,53.0,4.7,13.5,229.0,325.37,258.69
2018,2,10,8,45,711.0,59.0,4.7,13.85,271.0,376.04,304.78
2018,2,10,9,0,734.0,65.0,4.7,14.2,313.0,427.34,349.93
2018,2,10,9,15,790.0,64.0,4.75,14.5,362.5,488.34,401.73
2018,2,10,9,30,846.0,63.0,4.8,14.8,412.0,549.21,452.24
2018,2,10,9,45,863.0,66.0,4.85,15.15,450.0,595.81,489.98
2018,2,10,10,0,880.0,69.0,4.9,15.5,488.0,641.14,525.8
2018,2,10,10,15,892.5,70.5,4.8,15.7,520.0,680.19,555.26
2018,2,10,10,30,905.0,72.0,4.7,15.9,552.0,717.12,581.35
2018,2,10,10,45,877.0,82.5,4.6,16.1,565.5,732.58,590.94
2018,2,10,11,0,849.0,93.0,4.5,16.3,579.0,747.82,600.47
2018,2,10,11,15,755.0,124.5,4.4,16.5,566.5,730.03,585.39
2018,2,10,11,30,661.0,156.0,4.3,16.7,554.0,703.36,563.52
2018,2,10,11,45,639.5,167.0,4.25,16.85,557.5,706.31,564.55
2018,2,10,12,0,618.0,178.0,4.2,17.0,561.0,706.19,563.23
2018,2,10,12,15,676.0,158.5,4.25,17.05,579.0,734.72,585.68
2018,2,10,12,30,734.0,139.0,4.3,17.1,597.0,760.23,604.54
2018,2,10,12,45,787.0,122.0,4.35,17.2,609.0,778.11,617.74
2018,2,10,13,0,840.0,105.0,4.4,17.3,621.0,795.64,630.85
2018,2,10,13,15,844.5,102.0,4.55,17.3,611.0,786.32,625.2
2018,2,10,13,30,849.0,99.0,4.7,17.3,601.0,773.66,617.29
2018,2,10,13,45,886.0,86.0,4.8,17.35,594.0,766.48,613.14
2018,2,10,14,0,923.0,73.0,4.9,17.4,587.0,759.02,608.83
2018,2,10,14,15,914.5,71.5,4.95,17.3,559.5,727.61,586.68
2018,2,10,14,30,906.0,70.0,5.0,17.2,532.0,693.55,562.47
2018,2,10,14,45,875.5,70.5,5.1,17.1,492.5,645.22,526.07
2018,2,10,15,0,845.0,71.0,5.2,17.0,453.0,599.25,489.76
2018,2,10,15,15,831.0,65.0,5.2,17.0,412.5,551.67,451.17
2018,2,10,15,30,817.0,59.0,5.2,17.0,372.0,502.86,410.54
2018,2,10,15,45,762.5,60.5,5.0,16.55,325.5,442.02,359.31
2018,2,10,16,0,708.0,62.0,4.8,16.1,279.0,383.98,309.22
2018,2,10,16,15,613.0,59.5,4.7,15.7,225.0,310.7,246.24
2018,2,10,16,30,518.0,57.0,4.6,15.3,171.0,244.28,188.39
2018,2,10,16,45,465.0,48.0,4.5,14.9,132.0,191.64,140.92
2018,2,10,17,0,412.0,39.0,4.4,14.5,93.0,143.99,97.62
2018,2,10,17,15,292.5,28.0,4.5,14.3,58.0,87.48,46.06
2018,2,10,17,30,173.0,17.0,4.6,14.1,23.0,37.6,0.0
2018,2,10,17,45,86.5,8.5,4.65,13.9,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.05,10.8,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,10.9,3.0,0.0,0.0
2018,2,11,7,15,226.0,15.5,2.25,11.3,31.0,40.91,0.0
2018,2,11,7,30,415.0,27.0,2.3,11.7,59.0,103.97,50.02
2018,2,11,7,45,521.5,33.5,2.3,12.05,103.5,158.2,105.16
2018,2,11,8,0,628.0,40.0,2.3,12.4,148.0,223.8,162.79
2018,2,11,8,15,687.0,45.0,2.6,12.7,196.0,282.51,216.69
2018,2,11,8,30,746.0,50.0,2.9,13.0,244.0,346.08,274.04
2018,2,11,8,45,644.0,69.0,3.15,13.3,259.0,361.36,292.37
2018,2,11,9,0,542.0,88.0,3.4,13.6,274.0,364.26,298.34
2018,2,11,9,15,377.0,128.5,3.9,13.8,265.5,344.42,283.67
