Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,30,212.0,169.0,4.4,14.0,257.0,300.14,247.07
2018,2,11,9,45,208.5,185.5,4.85,14.15,279.0,324.12,266.97
2018,2,11,10,0,205.0,202.0,5.3,14.3,301.0,347.3,285.76
2018,2,11,10,15,152.5,216.0,5.5,14.25,292.0,334.01,273.85
2018,2,11,10,30,100.0,230.0,5.7,14.2,283.0,309.73,252.84
2018,2,11,10,45,110.0,246.5,5.85,14.15,307.5,337.44,275.31
2018,2,11,11,0,120.0,263.0,6.0,14.1,332.0,373.32,304.06
2018,2,11,11,15,84.0,241.5,5.85,13.95,290.5,315.58,256.64
2018,2,11,11,30,48.0,220.0,5.7,13.8,249.0,264.73,214.48
2018,2,11,11,45,26.5,204.0,5.5,13.65,220.0,230.64,186.09
2018,2,11,12,0,5.0,188.0,5.3,13.5,191.0,190.12,152.27
2018,2,11,12,15,76.0,219.5,5.45,13.45,267.0,287.72,234.29
2018,2,11,12,30,147.0,251.0,5.6,13.4,343.0,388.42,317.12
2018,2,11,12,45,243.0,255.0,5.8,13.35,406.0,478.7,391.58
2018,2,11,13,0,339.0,259.0,6.0,13.3,469.0,557.99,456.58
2018,2,11,13,15,209.5,253.5,6.4,13.15,382.5,437.3,358.69
2018,2,11,13,30,80.0,248.0,6.8,13.0,296.0,319.87,261.23
2018,2,11,13,45,47.0,199.0,7.2,12.9,227.0,239.98,195.83
2018,2,11,14,0,14.0,150.0,7.6,12.8,158.0,157.79,127.32
2018,2,11,14,15,68.5,133.0,7.75,12.7,168.5,188.61,155.09
2018,2,11,14,30,123.0,116.0,7.9,12.6,179.0,205.21,170.72
2018,2,11,14,45,88.0,137.0,8.05,12.55,180.5,201.42,166.55
2018,2,11,15,0,53.0,158.0,8.2,12.5,182.0,194.26,159.8
2018,2,11,15,15,160.5,141.0,8.2,12.5,205.0,241.1,201.0
2018,2,11,15,30,268.0,124.0,8.2,12.5,228.0,278.43,232.94
2018,2,11,15,45,389.0,107.5,8.1,12.25,238.5,313.1,261.37
2018,2,11,16,0,510.0,91.0,8.0,12.0,249.0,331.49,274.16
2018,2,11,16,15,389.5,81.5,7.85,11.85,190.5,246.99,200.87
2018,2,11,16,30,269.0,72.0,7.7,11.7,132.0,175.7,139.22
2018,2,11,16,45,345.0,57.5,7.55,11.55,115.5,167.31,126.53
2018,2,11,17,0,421.0,43.0,7.4,11.4,99.0,151.09,105.02
2018,2,11,17,15,273.5,30.5,7.35,11.3,61.0,87.77,49.31
2018,2,11,17,30,126.0,18.0,7.3,11.2,23.0,33.19,0.0
2018,2,11,17,45,63.0,9.0,7.25,11.15,11.5,8.85,0.0
2018,2,11,18,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.5,11.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.6,10.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,10.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,10.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,9.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.7,9.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,9.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.65,9.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.75,9.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.7,8.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.7,8.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.7,8.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.55,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.45,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.35,8.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,12,6,45,12.0,1.5,5.3,9.15,1.5,0.0,0.0
2018,2,12,7,0,24.0,3.0,5.3,9.4,3.0,0.0,0.0
2018,2,12,7,15,41.5,15.0,5.3,9.75,17.5,19.55,0.0
2018,2,12,7,30,59.0,27.0,5.3,10.1,32.0,39.5,20.31
2018,2,12,7,45,102.5,43.0,5.35,10.4,58.5,72.33,50.9
2018,2,12,8,0,146.0,59.0,5.4,10.7,85.0,107.19,81.3
2018,2,12,8,15,205.5,65.5,5.3,10.9,113.5,141.21,111.21
2018,2,12,8,30,265.0,72.0,5.2,11.1,142.0,186.24,150.89
2018,2,12,8,45,298.5,96.0,5.1,11.3,188.5,240.51,198.32
2018,2,12,9,0,332.0,120.0,5.0,11.5,235.0,297.2,246.96
2018,2,12,9,15,581.0,94.0,4.85,11.65,326.0,417.72,348.67
2018,2,12,9,30,830.0,68.0,4.7,11.8,417.0,553.53,460.83
2018,2,12,9,45,860.0,68.5,4.55,11.95,459.0,602.04,499.9
2018,2,12,10,0,890.0,69.0,4.4,12.1,501.0,652.96,539.99
2018,2,12,10,15,904.5,70.5,4.3,12.25,534.0,693.85,570.49
2018,2,12,10,30,919.0,72.0,4.2,12.4,567.0,732.71,598.03
2018,2,12,10,45,929.0,72.5,4.1,12.55,593.0,764.83,620.27
2018,2,12,11,0,939.0,73.0,4.0,12.7,619.0,794.19,640.38
2018,2,12,11,15,945.0,74.0,3.95,12.8,637.5,818.07,656.66
2018,2,12,11,30,951.0,75.0,3.9,12.9,656.0,838.67,670.56
2018,2,12,11,45,953.5,75.5,3.85,13.05,666.5,852.5,679.42
2018,2,12,12,0,956.0,76.0,3.8,13.2,677.0,862.75,685.82
2018,2,12,12,15,956.0,76.5,3.8,13.25,679.0,867.33,688.77
2018,2,12,12,30,956.0,77.0,3.8,13.3,681.0,868.22,689.24
2018,2,12,12,45,952.5,78.0,3.75,13.4,675.5,863.16,685.18
2018,2,12,13,0,949.0,79.0,3.7,13.5,670.0,854.47,678.69
2018,2,12,13,15,944.5,78.0,3.7,13.55,656.0,839.16,667.93
2018,2,12,13,30,940.0,77.0,3.7,13.6,642.0,820.42,654.81
2018,2,12,13,45,932.0,76.0,3.65,13.65,620.0,795.7,637.13
2018,2,12,14,0,924.0,75.0,3.6,13.7,598.0,767.93,617.26
2018,2,12,14,15,913.0,74.0,3.6,13.7,569.5,735.16,593.96
2018,2,12,14,30,902.0,73.0,3.6,13.7,541.0,699.88,568.64
2018,2,12,14,45,886.5,71.0,3.6,13.7,505.5,658.27,537.54
2018,2,12,15,0,871.0,69.0,3.6,13.7,470.0,614.92,503.39
2018,2,12,15,15,848.5,67.0,3.6,13.7,429.0,568.86,466.16
2018,2,12,15,30,826.0,65.0,3.6,13.7,388.0,519.13,425.1
2018,2,12,15,45,783.5,63.0,3.55,13.5,341.0,459.33,375.07
2018,2,12,16,0,741.0,61.0,3.5,13.3,294.0,401.39,325.16
2018,2,12,16,15,625.5,61.0,3.45,12.9,236.0,320.47,256.23
2018,2,12,16,30,510.0,61.0,3.4,12.5,178.0,248.44,194.02
2018,2,12,16,45,384.0,54.0,3.35,12.1,130.0,176.73,132.66
2018,2,12,17,0,258.0,47.0,3.3,11.7,82.0,117.45,82.93
2018,2,12,17,15,170.0,31.0,3.4,11.55,50.5,70.01,41.08
2018,2,12,17,30,82.0,15.0,3.5,11.4,19.0,25.01,0.0
2018,2,12,17,45,41.0,7.5,3.55,11.2,9.5,7.37,0.0
2018,2,12,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.35,8.1,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.4,7.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.35,7.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.25,7.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,13,6,45,16.0,3.0,3.55,7.8,2.5,0.0,0.0
2018,2,13,7,0,32.0,6.0,3.5,8.0,5.0,0.0,0.0
2018,2,13,7,15,106.0,19.0,3.5,8.4,26.0,31.19,0.0
2018,2,13,7,30,180.0,32.0,3.5,8.8,47.0,71.39,40.47
2018,2,13,7,45,257.0,45.0,3.55,9.2,82.5,113.16,79.79
2018,2,13,8,0,334.0,58.0,3.6,9.6,118.0,163.13,123.56
2018,2,13,8,15,466.5,62.5,3.5,10.0,173.0,232.03,182.78
2018,2,13,8,30,599.0,67.0,3.4,10.4,228.0,312.93,252.53
2018,2,13,8,45,692.0,66.0,3.3,10.85,284.0,382.54,312.83
2018,2,13,9,0,785.0,65.0,3.2,11.3,340.0,458.28,376.84
2018,2,13,9,15,816.0,67.0,3.05,11.75,384.5,512.32,421.75
2018,2,13,9,30,847.0,69.0,2.9,12.2,429.0,566.85,465.51
2018,2,13,9,45,870.0,70.0,2.8,12.6,468.5,612.47,501.25
2018,2,13,10,0,893.0,71.0,2.7,13.0,508.0,659.95,537.19
2018,2,13,10,15,900.0,74.0,2.55,13.3,539.0,697.65,563.63
2018,2,13,10,30,907.0,77.0,2.4,13.6,570.0,732.84,586.88
2018,2,13,10,45,922.0,77.0,2.25,13.85,598.0,767.83,609.63
2018,2,13,11,0,937.0,77.0,2.1,14.1,626.0,800.31,630.11
2018,2,13,11,15,933.0,81.0,1.95,14.25,641.5,819.83,641.26
2018,2,13,11,30,929.0,85.0,1.8,14.4,657.0,835.75,649.84
2018,2,13,11,45,911.0,92.0,1.6,14.6,660.5,840.18,649.64
2018,2,13,12,0,893.0,99.0,1.4,14.8,664.0,840.73,646.78
2018,2,13,12,15,920.0,91.0,1.25,14.95,675.0,857.55,655.81
2018,2,13,12,30,947.0,83.0,1.1,15.1,686.0,870.87,662.05
2018,2,13,12,45,950.0,81.0,1.0,15.2,681.5,867.69,658.03
2018,2,13,13,0,953.0,79.0,0.9,15.3,677.0,860.82,651.83
2018,2,13,13,15,948.5,78.5,0.8,15.4,663.0,846.0,640.44
2018,2,13,13,30,944.0,78.0,0.7,15.5,649.0,827.73,626.93
2018,2,13,13,45,936.0,77.0,0.6,15.6,627.0,802.88,609.11
2018,2,13,14,0,928.0,76.0,0.5,15.7,605.0,774.96,589.37
2018,2,13,14,15,867.0,87.0,0.5,15.7,562.0,723.81,555.52
2018,2,13,14,30,806.0,98.0,0.5,15.7,519.0,668.61,518.13
2018,2,13,14,45,715.0,110.0,0.55,15.7,465.5,597.97,467.57
2018,2,13,15,0,624.0,122.0,0.6,15.7,412.0,528.74,416.79
2018,2,13,15,15,602.5,114.0,0.6,15.7,374.0,482.7,382.41
2018,2,13,15,30,581.0,106.0,0.6,15.7,336.0,436.66,346.79
2018,2,13,15,45,557.0,96.5,0.75,15.4,296.0,388.09,309.31
2018,2,13,16,0,533.0,87.0,0.9,15.1,256.0,340.33,270.77
2018,2,13,16,15,493.5,77.0,1.0,14.65,214.5,287.03,226.3
2018,2,13,16,30,454.0,67.0,1.1,14.2,173.0,236.68,182.84
2018,2,13,16,45,398.0,56.0,1.2,13.8,133.0,183.79,136.73
2018,2,13,17,0,342.0,45.0,1.3,13.4,93.0,136.33,94.93
2018,2,13,17,15,237.5,32.0,1.45,13.2,59.0,83.66,49.51
2018,2,13,17,30,133.0,19.0,1.6,13.0,25.0,38.4,0.0
2018,2,13,17,45,66.5,9.5,1.75,12.75,12.5,14.29,0.0
2018,2,13,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.35,10.05,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.3,10.1,6.0,5.9,0.0
2018,2,14,7,15,202.0,19.0,1.2,10.35,34.5,43.0,0.0
2018,2,14,7,30,352.0,32.0,1.1,10.6,63.0,102.17,58.07
2018,2,14,7,45,435.0,40.5,1.05,10.85,103.5,150.83,103.94
2018,2,14,8,0,518.0,49.0,1.0,11.1,144.0,208.1,154.36
2018,2,14,8,15,600.0,54.0,1.05,11.4,194.5,269.44,208.46
2018,2,14,8,30,682.0,59.0,1.1,11.7,245.0,337.03,267.09
2018,2,14,8,45,721.5,63.5,1.15,12.0,291.5,393.55,316.1
2018,2,14,9,0,761.0,68.0,1.2,12.3,338.0,452.22,365.29
2018,2,14,9,15,763.5,75.5,1.45,12.7,375.0,496.25,402.43
2018,2,14,9,30,766.0,83.0,1.7,13.1,412.0,538.5,437.12
2018,2,14,9,45,535.5,131.0,1.95,13.55,371.0,478.94,389.94
2018,2,14,10,0,305.0,179.0,2.2,14.0,330.0,394.69,321.44
2018,2,14,10,15,190.5,208.5,2.4,14.1,305.0,352.32,286.22
2018,2,14,10,30,76.0,238.0,2.6,14.2,280.0,301.74,243.14
2018,2,14,10,45,56.0,230.0,2.75,14.35,261.5,279.59,224.9
2018,2,14,11,0,36.0,222.0,2.9,14.5,243.0,256.51,205.69
2018,2,14,11,15,78.5,248.5,3.05,14.65,296.5,319.17,256.6
2018,2,14,11,30,121.0,275.0,3.2,14.8,350.0,391.79,314.2
2018,2,14,11,45,259.0,261.0,3.35,14.9,425.0,497.85,399.94
2018,2,14,12,0,397.0,247.0,3.5,15.0,500.0,596.99,478.51
2018,2,14,12,15,441.0,237.0,3.65,15.05,519.0,632.74,506.1
2018,2,14,12,30,485.0,227.0,3.8,15.1,538.0,658.13,526.4
2018,2,14,12,45,436.5,242.0,3.9,15.1,520.0,632.93,506.32
2018,2,14,13,0,388.0,257.0,4.0,15.1,502.0,598.18,479.37
2018,2,14,13,15,569.0,197.0,4.15,15.05,548.0,681.02,547.49
2018,2,14,13,30,750.0,137.0,4.3,15.0,594.0,752.03,604.24
2018,2,14,13,45,833.5,108.5,4.4,14.9,600.5,767.22,616.64
2018,2,14,14,0,917.0,80.0,4.5,14.8,607.0,774.27,623.47
2018,2,14,14,15,906.0,78.5,4.65,14.6,578.0,740.96,600.64
2018,2,14,14,30,895.0,77.0,4.8,14.4,549.0,705.16,575.79
2018,2,14,14,45,868.5,77.5,5.0,14.25,511.0,662.55,544.52
2018,2,14,15,0,842.0,78.0,5.2,14.1,473.0,615.34,507.72
2018,2,14,15,15,820.0,75.0,5.2,14.1,432.0,566.23,467.69
2018,2,14,15,30,798.0,72.0,5.2,14.1,391.0,516.53,426.19
2018,2,14,15,45,777.5,67.0,5.4,13.5,348.5,465.12,383.4
2018,2,14,16,0,757.0,62.0,5.6,12.9,306.0,413.64,338.85
2018,2,14,16,15,711.5,57.0,5.5,12.45,258.0,352.44,284.41
2018,2,14,16,30,666.0,52.0,5.4,12.0,210.0,294.29,231.25
2018,2,14,16,45,591.0,46.5,5.35,11.6,163.0,231.63,174.25
2018,2,14,17,0,516.0,41.0,5.3,11.2,116.0,174.92,122.56
2018,2,14,17,15,377.0,32.0,5.35,11.0,75.5,110.33,66.4
2018,2,14,17,30,238.0,23.0,5.4,10.8,35.0,56.56,0.0
2018,2,14,17,45,119.0,11.5,5.45,10.55,17.5,20.37,0.0
2018,2,14,18,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.9,10.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,10.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.75,9.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.45,8.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.55,8.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,15,6,45,36.0,3.5,5.45,8.55,3.5,0.0,0.0
2018,2,15,7,0,72.0,7.0,5.5,8.7,7.0,11.92,0.0
2018,2,15,7,15,253.0,18.5,5.55,8.95,38.5,52.04,0.0
2018,2,15,7,30,434.0,30.0,5.6,9.2,70.0,115.84,67.37
2018,2,15,7,45,451.0,40.5,5.7,9.5,104.5,155.72,109.06
2018,2,15,8,0,468.0,51.0,5.8,9.8,139.0,197.18,149.4
2018,2,15,8,15,601.5,53.5,5.7,10.15,199.0,271.07,214.34
2018,2,15,8,30,735.0,56.0,5.6,10.5,259.0,356.66,289.46
2018,2,15,8,45,786.0,57.5,5.55,10.8,309.5,417.7,344.45
2018,2,15,9,0,837.0,59.0,5.5,11.1,360.0,481.78,400.53
2018,2,15,9,15,863.5,61.5,5.4,11.5,405.0,534.05,445.31
2018,2,15,9,30,890.0,64.0,5.3,11.9,450.0,588.49,490.3
2018,2,15,9,45,900.0,68.0,5.25,12.3,488.0,634.13,527.0
2018,2,15,10,0,910.0,72.0,5.2,12.7,526.0,677.85,561.14
2018,2,15,10,15,907.0,77.5,5.1,13.0,554.0,712.2,585.9
2018,2,15,10,30,904.0,83.0,5.0,13.3,582.0,743.37,607.46
2018,2,15,10,45,912.5,84.0,4.95,13.6,607.5,774.75,629.21
2018,2,15,11,0,921.0,85.0,4.9,13.9,633.0,803.33,648.66
2018,2,15,11,15,952.0,80.0,4.8,14.1,661.0,839.79,673.81
2018,2,15,11,30,983.0,75.0,4.7,14.3,689.0,873.76,696.8
2018,2,15,11,45,982.5,75.5,4.65,14.5,698.0,885.58,703.84
2018,2,15,12,0,982.0,76.0,4.6,14.7,707.0,893.64,708.39
2018,2,15,12,15,986.5,75.5,4.55,14.8,711.0,900.88,712.76
2018,2,15,12,30,991.0,75.0,4.5,14.9,715.0,904.32,714.53
2018,2,15,12,45,994.5,73.5,4.5,15.05,711.0,901.95,712.53
2018,2,15,13,0,998.0,72.0,4.5,15.2,707.0,895.7,707.93
2018,2,15,13,15,989.0,72.5,4.45,15.25,691.0,877.83,695.0
2018,2,15,13,30,980.0,73.0,4.4,15.3,675.0,856.46,679.71
2018,2,15,13,45,973.0,72.5,4.4,15.35,653.0,832.15,662.71
2018,2,15,14,0,966.0,72.0,4.4,15.4,631.0,804.59,643.35
2018,2,15,14,15,924.5,77.5,4.35,15.35,591.5,755.95,608.19
2018,2,15,14,30,883.0,83.0,4.3,15.3,552.0,710.0,574.85
2018,2,15,14,45,826.5,88.0,4.25,15.25,504.5,649.27,528.59
2018,2,15,15,0,770.0,93.0,4.2,15.2,457.0,589.53,481.46
2018,2,15,15,15,769.5,85.5,4.2,15.2,423.0,550.66,450.4
2018,2,15,15,30,769.0,78.0,4.2,15.2,389.0,509.63,416.58
2018,2,15,15,45,775.5,69.5,3.95,14.8,352.5,468.98,382.06
2018,2,15,16,0,782.0,61.0,3.7,14.4,316.0,425.82,344.15
2018,2,15,16,15,678.5,60.5,3.65,13.85,257.0,344.78,275.48
2018,2,15,16,30,575.0,60.0,3.6,13.3,198.0,273.9,214.19
2018,2,15,16,45,505.5,52.0,3.5,12.7,153.5,213.5,160.53
2018,2,15,17,0,436.0,44.0,3.4,12.1,109.0,159.77,112.51
2018,2,15,17,15,299.5,32.5,3.4,11.9,69.5,97.13,59.63
2018,2,15,17,30,163.0,21.0,3.4,11.7,30.0,45.45,0.0
2018,2,15,17,45,81.5,10.5,3.4,11.45,15.0,16.67,0.0
2018,2,15,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,16,6,45,23.5,3.5,2.0,9.95,3.5,0.0,0.0
2018,2,16,7,0,47.0,7.0,1.9,10.1,7.0,10.26,0.0
2018,2,16,7,15,120.0,20.5,1.9,10.45,30.0,38.05,0.0
2018,2,16,7,30,193.0,34.0,1.9,10.8,53.0,77.03,47.32
2018,2,16,7,45,317.5,44.5,1.95,11.15,96.5,128.49,90.65
2018,2,16,8,0,442.0,55.0,2.0,11.5,140.0,195.04,146.88
2018,2,16,8,15,584.0,55.0,2.05,11.85,199.5,268.37,209.54
2018,2,16,8,30,726.0,55.0,2.1,12.2,259.0,354.2,282.61
2018,2,16,8,45,765.0,59.0,2.2,12.55,307.0,412.36,333.47
2018,2,16,9,0,804.0,63.0,2.3,12.9,355.0,472.54,384.5
2018,2,16,9,15,831.0,65.0,2.3,13.25,399.0,525.66,428.21
2018,2,16,9,30,858.0,67.0,2.3,13.6,443.0,576.16,468.58
2018,2,16,9,45,877.5,69.0,2.3,13.95,482.5,624.23,505.77
2018,2,16,10,0,897.0,71.0,2.3,14.3,522.0,671.16,541.03
2018,2,16,10,15,909.5,72.5,2.3,14.5,555.0,711.24,569.14
2018,2,16,10,30,922.0,74.0,2.3,14.7,588.0,749.13,595.06
2018,2,16,10,45,930.5,75.5,2.35,14.95,614.0,781.59,617.05
2018,2,16,11,0,939.0,77.0,2.4,15.2,640.0,811.19,636.91
2018,2,16,11,15,944.5,78.0,2.4,15.35,658.5,834.82,652.35
2018,2,16,11,30,950.0,79.0,2.4,15.5,677.0,855.14,665.5
2018,2,16,11,45,952.5,79.5,2.35,15.65,687.5,869.01,673.77
2018,2,16,12,0,955.0,80.0,2.3,15.8,698.0,879.29,679.67
2018,2,16,12,15,956.0,80.0,2.35,15.9,700.5,884.1,682.95
2018,2,16,12,30,957.0,80.0,2.4,16.0,703.0,885.21,683.84
2018,2,16,12,45,955.0,80.5,2.4,16.15,697.5,880.7,680.45
2018,2,16,13,0,953.0,81.0,2.4,16.3,692.0,872.51,674.7
2018,2,16,13,15,949.0,80.0,2.45,16.3,678.0,857.41,665.06
2018,2,16,13,30,945.0,79.0,2.5,16.3,664.0,838.81,653.09
2018,2,16,13,45,938.0,78.0,2.6,16.35,642.0,814.53,637.36
2018,2,16,14,0,931.0,77.0,2.7,16.4,620.0,787.12,619.32
2018,2,16,14,15,890.5,83.5,2.75,16.3,582.5,741.0,587.55
2018,2,16,14,30,850.0,90.0,2.8,16.2,545.0,697.64,557.5
2018,2,16,14,45,847.0,84.0,2.9,16.15,513.0,660.82,531.19
2018,2,16,15,0,844.0,78.0,3.0,16.1,481.0,621.51,501.62
2018,2,16,15,15,834.5,73.0,3.0,16.1,443.0,577.18,466.82
2018,2,16,15,30,825.0,68.0,3.0,16.1,405.0,531.24,429.75
2018,2,16,15,45,789.0,65.0,3.0,15.65,358.0,472.9,382.4
2018,2,16,16,0,753.0,62.0,3.0,15.2,311.0,415.85,334.56
2018,2,16,16,15,720.5,56.5,3.0,14.65,265.0,359.21,285.56
2018,2,16,16,30,688.0,51.0,3.0,14.1,219.0,304.34,236.34
2018,2,16,16,45,592.0,46.5,3.0,13.6,168.5,234.69,175.3
2018,2,16,17,0,496.0,42.0,3.0,13.1,118.0,173.4,121.51
2018,2,16,17,15,376.0,32.5,3.05,12.85,78.0,112.28,69.09
2018,2,16,17,30,256.0,23.0,3.1,12.6,38.0,60.69,2.49
2018,2,16,17,45,128.0,11.5,3.2,12.4,19.0,21.49,0.0
2018,2,16,18,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,17,6,45,45.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,2,17,7,0,90.0,10.0,1.3,11.0,11.0,16.49,0.0
2018,2,17,7,15,249.5,21.5,1.35,11.3,42.5,56.4,0.0
2018,2,17,7,30,409.0,33.0,1.4,11.6,74.0,116.49,70.49
2018,2,17,7,45,506.0,40.0,1.5,11.85,119.5,170.82,118.87
2018,2,17,8,0,603.0,47.0,1.6,12.1,165.0,235.24,175.38
2018,2,17,8,15,662.0,52.0,1.6,12.45,214.0,292.85,227.35
2018,2,17,8,30,721.0,57.0,1.6,12.8,263.0,356.54,283.24
2018,2,17,8,45,759.0,61.0,1.65,13.2,310.5,414.19,333.06
2018,2,17,9,0,797.0,65.0,1.7,13.6,358.0,473.78,382.79
2018,2,17,9,15,824.5,67.0,1.65,14.0,402.0,527.0,425.59
2018,2,17,9,30,852.0,69.0,1.6,14.4,446.0,580.39,466.96
2018,2,17,9,45,872.0,70.0,1.6,14.75,485.0,624.78,500.72
2018,2,17,10,0,892.0,71.0,1.6,15.1,524.0,670.81,534.65
2018,2,17,10,15,905.0,72.5,1.55,15.4,557.0,711.14,561.54
2018,2,17,10,30,918.0,74.0,1.5,15.7,590.0,749.31,586.34
2018,2,17,10,45,927.0,75.5,1.4,16.0,616.5,782.09,606.41
2018,2,17,11,0,936.0,77.0,1.3,16.3,643.0,812.04,624.16
2018,2,17,11,15,941.5,78.0,1.3,16.5,661.5,835.64,638.83
2018,2,17,11,30,947.0,79.0,1.3,16.7,680.0,855.93,651.3
2018,2,17,11,45,950.0,79.5,1.3,16.9,690.5,870.18,659.76
2018,2,17,12,0,953.0,80.0,1.3,17.1,701.0,880.85,665.97
2018,2,17,12,15,954.5,80.0,1.4,17.2,703.5,886.06,670.32
2018,2,17,12,30,956.0,80.0,1.5,17.3,706.0,887.57,672.34
2018,2,17,12,45,955.0,79.0,1.6,17.4,700.0,882.16,669.81
2018,2,17,13,0,954.0,78.0,1.7,17.5,694.0,873.06,664.91
2018,2,17,13,15,949.0,77.5,1.85,17.45,679.5,857.66,656.65
2018,2,17,13,30,944.0,77.0,2.0,17.4,665.0,838.79,645.94
2018,2,17,13,45,936.0,76.5,2.1,17.35,643.0,814.26,630.71
2018,2,17,14,0,928.0,76.0,2.2,17.3,621.0,786.64,613.2
2018,2,17,14,15,917.5,74.5,2.35,17.1,592.0,753.17,591.98
2018,2,17,14,30,907.0,73.0,2.5,16.9,563.0,717.13,568.51
2018,2,17,14,45,892.0,71.5,2.6,16.75,527.5,675.76,540.26
2018,2,17,15,0,877.0,70.0,2.7,16.6,492.0,632.59,508.3
2018,2,17,15,15,856.5,67.5,2.7,16.6,451.0,583.53,470.1
2018,2,17,15,30,836.0,65.0,2.7,16.6,410.0,536.17,432.07
2018,2,17,15,45,805.5,62.0,3.1,16.0,364.0,479.97,387.85
2018,2,17,16,0,775.0,59.0,3.5,15.4,318.0,424.55,342.13
2018,2,17,16,15,729.0,55.5,3.55,14.85,269.5,363.41,289.52
2018,2,17,16,30,683.0,52.0,3.6,14.3,221.0,305.32,237.84
2018,2,17,16,45,562.5,49.0,3.7,13.8,168.0,229.84,172.59
2018,2,17,17,0,442.0,46.0,3.8,13.3,115.0,165.26,117.05
2018,2,17,17,15,276.5,33.5,3.9,13.0,71.5,94.96,59.83
2018,2,17,17,30,111.0,21.0,4.0,12.7,28.0,39.47,5.08
2018,2,17,17,45,55.5,10.5,4.1,12.4,14.0,14.84,0.0
2018,2,17,18,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,18,6,45,21.0,5.0,5.65,10.8,5.0,0.0,0.0
2018,2,18,7,0,42.0,10.0,5.8,10.9,10.0,13.03,0.0
2018,2,18,7,15,85.5,23.5,6.15,11.05,30.5,36.7,0.0
2018,2,18,7,30,129.0,37.0,6.5,11.2,51.0,66.4,42.65
2018,2,18,7,45,188.5,53.0,6.85,11.35,85.0,104.98,76.26
2018,2,18,8,0,248.0,69.0,7.2,11.5,119.0,153.59,118.71
2018,2,18,8,15,236.5,85.5,7.3,11.55,143.0,176.94,141.73
2018,2,18,8,30,225.0,102.0,7.4,11.6,167.0,202.3,165.59
2018,2,18,8,45,121.5,105.5,7.5,11.7,141.5,165.87,136.4
2018,2,18,9,0,18.0,109.0,7.6,11.8,116.0,116.16,93.99
2018,2,18,9,15,133.0,137.5,7.6,11.85,196.5,217.32,180.8
2018,2,18,9,30,248.0,166.0,7.6,11.9,277.0,327.04,273.82
2018,2,18,9,45,434.5,155.0,7.6,11.95,369.5,448.56,376.86
2018,2,18,10,0,621.0,144.0,7.6,12.0,462.0,579.55,485.92
2018,2,18,10,15,754.0,118.5,7.65,12.1,528.5,665.97,557.35
2018,2,18,10,30,887.0,93.0,7.7,12.2,595.0,755.15,627.97
2018,2,18,10,45,836.5,111.0,7.75,12.25,601.5,760.92,631.2
2018,2,18,11,0,786.0,129.0,7.8,12.3,608.0,763.84,632.6
2018,2,18,11,15,661.5,171.5,7.95,12.35,582.5,727.03,602.34
2018,2,18,11,30,537.0,214.0,8.1,12.4,557.0,679.7,561.97
2018,2,18,11,45,652.0,182.5,8.2,12.45,605.5,750.05,620.2
2018,2,18,12,0,767.0,151.0,8.3,12.5,654.0,816.8,672.73
2018,2,18,12,15,851.5,123.5,8.45,12.45,684.0,856.99,704.12
2018,2,18,12,30,936.0,96.0,8.6,12.4,714.0,892.07,731.67
2018,2,18,12,45,914.0,102.0,8.7,12.35,701.0,877.08,720.56
2018,2,18,13,0,892.0,108.0,8.8,12.3,688.0,863.77,711.03
2018,2,18,13,15,756.0,147.5,8.9,12.2,632.0,789.69,654.12
2018,2,18,13,30,620.0,187.0,9.0,12.1,576.0,711.91,591.89
2018,2,18,13,45,499.5,210.0,9.05,12.0,516.5,628.01,523.03
2018,2,18,14,0,379.0,233.0,9.1,11.9,457.0,542.23,451.85
2018,2,18,14,15,596.5,170.0,9.2,11.75,503.5,632.66,530.63
2018,2,18,14,30,814.0,107.0,9.3,11.6,550.0,696.18,586.51
2018,2,18,14,45,499.0,144.5,9.35,11.45,410.5,498.49,421.03
2018,2,18,15,0,184.0,182.0,9.4,11.3,271.0,308.9,258.71
2018,2,18,15,15,295.5,155.5,9.4,11.3,284.5,344.86,290.71
2018,2,18,15,30,407.0,129.0,9.4,11.3,298.0,371.0,313.13
2018,2,18,15,45,339.0,117.0,9.45,10.9,247.5,304.91,256.48
2018,2,18,16,0,271.0,105.0,9.5,10.5,197.0,238.89,199.46
2018,2,18,16,15,231.0,95.5,9.4,10.25,165.5,198.97,164.05
2018,2,18,16,30,191.0,86.0,9.3,10.0,134.0,162.73,131.61
2018,2,18,16,45,192.0,71.0,9.25,9.8,110.5,136.83,107.11
2018,2,18,17,0,193.0,56.0,9.2,9.6,87.0,110.66,81.89
2018,2,18,17,15,127.5,40.5,9.15,9.45,58.0,70.83,47.39
2018,2,18,17,30,62.0,25.0,9.1,9.3,29.0,36.09,8.69
2018,2,18,17,45,34.5,13.5,9.1,9.15,15.5,16.14,0.0
2018,2,18,18,0,7.0,2.0,9.1,9.0,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,9.05,8.9,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.0,8.7,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.0,8.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.0,8.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,8.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.95,8.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.9,8.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.85,8.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,8.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.8,8.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.8,8.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.7,7.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.65,7.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,7.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,7.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,7.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,7.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,7.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,7.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,7.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,7.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,7.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,7.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.0,7.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,7.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.15,7.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.2,7.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.3,7.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.4,7.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.5,7.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.6,7.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.65,7.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.75,6.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.8,6.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,6.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,6.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,6.75,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,6.8,7.0,7.75,0.0
2018,2,19,7,15,66.5,23.0,8.65,6.9,29.5,33.97,4.92
2018,2,19,7,30,122.0,39.0,8.6,7.0,52.0,67.5,45.02
2018,2,19,7,45,189.5,54.0,8.6,7.15,86.5,106.7,79.18
2018,2,19,8,0,257.0,69.0,8.6,7.3,121.0,156.91,123.52
2018,2,19,8,15,318.0,83.5,8.5,7.45,165.0,208.23,169.75
2018,2,19,8,30,379.0,98.0,8.4,7.6,209.0,265.49,221.17
2018,2,19,8,45,468.0,101.5,8.3,7.8,262.0,329.08,277.65
2018,2,19,9,0,557.0,105.0,8.2,8.0,315.0,402.74,342.19
2018,2,19,9,15,596.0,112.0,8.05,8.15,360.5,457.61,389.96
2018,2,19,9,30,635.0,119.0,7.9,8.3,406.0,514.25,438.28
2018,2,19,9,45,759.0,101.0,7.75,8.45,472.5,598.49,509.68
2018,2,19,10,0,883.0,83.0,7.6,8.6,539.0,687.56,583.76
2018,2,19,10,15,896.5,84.5,7.5,8.7,572.5,724.74,612.18
2018,2,19,10,30,910.0,86.0,7.4,8.8,606.0,763.16,641.11
2018,2,19,10,45,919.0,88.0,7.25,8.9,632.5,796.37,665.52
2018,2,19,11,0,928.0,90.0,7.1,9.0,659.0,826.77,687.56
2018,2,19,11,15,934.0,90.5,7.05,9.05,677.5,850.1,704.5
2018,2,19,11,30,940.0,91.0,7.0,9.1,696.0,870.16,718.96
2018,2,19,11,45,943.5,91.0,6.95,9.15,706.5,884.19,728.85
2018,2,19,12,0,947.0,91.0,6.9,9.2,717.0,894.66,736.15
2018,2,19,12,15,948.0,91.0,6.95,9.25,719.5,899.41,739.65
2018,2,19,12,30,949.0,91.0,7.0,9.3,722.0,900.47,740.5
2018,2,19,12,45,947.5,90.5,7.05,9.35,716.0,895.18,736.67
2018,2,19,13,0,946.0,90.0,7.1,9.4,710.0,886.22,730.2
2018,2,19,13,15,942.0,89.5,7.15,9.45,696.0,871.62,719.52
2018,2,19,13,30,938.0,89.0,7.2,9.5,682.0,853.54,706.27
2018,2,19,13,45,930.5,87.5,7.25,9.55,659.5,828.24,687.49
2018,2,19,14,0,923.0,86.0,7.3,9.6,637.0,799.85,666.32
2018,2,19,14,15,903.5,86.5,7.35,9.6,604.5,761.99,637.74
2018,2,19,14,30,884.0,87.0,7.4,9.6,572.0,725.77,610.33
2018,2,19,14,45,874.0,84.0,7.4,9.6,538.0,686.32,579.76
2018,2,19,15,0,864.0,81.0,7.4,9.6,504.0,644.76,545.52
2018,2,19,15,15,820.5,80.5,7.4,9.6,455.5,584.16,494.79
2018,2,19,15,30,777.0,80.0,7.4,9.6,407.0,524.65,444.01
2018,2,19,15,45,775.0,73.0,7.25,9.5,368.5,480.81,405.28
2018,2,19,16,0,773.0,66.0,7.1,9.4,330.0,435.23,363.79
2018,2,19,16,15,732.0,61.0,6.85,9.15,281.5,374.19,308.35
2018,2,19,16,30,691.0,56.0,6.6,8.9,233.0,315.73,253.9
2018,2,19,16,45,592.0,51.5,6.35,8.7,180.5,244.13,188.86
2018,2,19,17,0,493.0,47.0,6.1,8.5,128.0,181.1,131.87
2018,2,19,17,15,352.0,37.0,6.05,8.3,84.5,114.42,74.94
2018,2,19,17,30,211.0,27.0,6.0,8.1,41.0,60.92,20.57
2018,2,19,17,45,115.0,15.0,5.95,7.95,21.5,24.51,0.0
2018,2,19,18,0,19.0,3.0,5.9,7.8,2.0,0.0,0.0
2018,2,19,18,15,9.5,1.5,5.85,7.7,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.8,7.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.8,7.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.7,7.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.6,7.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.5,7.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.85,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.55,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.25,6.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,20,6,45,55.5,6.0,2.45,6.55,7.0,0.0,0.0
2018,2,20,7,0,111.0,12.0,2.4,6.7,14.0,20.8,0.0
2018,2,20,7,15,260.5,24.0,2.35,7.0,48.5,63.57,17.99
2018,2,20,7,30,410.0,36.0,2.3,7.3,83.0,123.14,79.58
2018,2,20,7,45,490.5,43.5,2.25,7.6,126.5,174.97,126.35
2018,2,20,8,0,571.0,51.0,2.2,7.9,170.0,235.12,180.62
2018,2,20,8,15,643.5,56.0,2.15,8.15,222.5,297.57,237.08
2018,2,20,8,30,716.0,61.0,2.1,8.4,275.0,365.51,297.16
2018,2,20,8,45,703.0,72.5,2.0,8.6,311.0,409.31,336.55
2018,2,20,9,0,690.0,84.0,1.9,8.8,347.0,449.32,371.13
2018,2,20,9,15,539.0,126.0,1.95,9.0,346.0,440.49,364.72
2018,2,20,9,30,388.0,168.0,2.0,9.2,345.0,419.7,347.18
2018,2,20,9,45,553.0,143.0,2.05,9.35,419.0,513.1,423.91
2018,2,20,10,0,718.0,118.0,2.1,9.5,493.0,620.62,508.98
2018,2,20,10,15,814.0,100.5,2.25,9.65,550.0,691.21,563.62
2018,2,20,10,30,910.0,83.0,2.4,9.8,607.0,762.88,616.1
2018,2,20,10,45,918.0,84.5,2.55,9.9,633.0,794.82,638.78
2018,2,20,11,0,926.0,86.0,2.7,10.0,659.0,823.89,659.68
2018,2,20,11,15,931.5,87.0,2.8,10.1,677.5,847.36,676.19
2018,2,20,11,30,937.0,88.0,2.9,10.2,696.0,867.54,690.44
2018,2,20,11,45,940.0,88.5,3.0,10.25,706.5,881.68,700.57
2018,2,20,12,0,943.0,89.0,3.1,10.3,717.0,892.26,708.32
2018,2,20,12,15,944.0,89.5,3.25,10.3,719.5,897.53,712.89
2018,2,20,12,30,945.0,90.0,3.4,10.3,722.0,899.13,714.99
2018,2,20,12,45,943.5,89.0,3.55,10.35,715.5,893.26,711.69
2018,2,20,13,0,942.0,88.0,3.7,10.4,709.0,883.73,705.9
2018,2,20,13,15,938.0,87.0,3.85,10.35,695.0,868.56,696.31
2018,2,20,13,30,934.0,86.0,4.0,10.3,681.0,849.93,684.23
2018,2,20,13,45,927.5,84.5,4.15,10.3,659.0,825.42,667.7
2018,2,20,14,0,921.0,83.0,4.3,10.3,637.0,797.78,649.12
2018,2,20,14,15,885.5,88.0,4.4,10.2,600.0,753.13,617.33
2018,2,20,14,30,850.0,93.0,4.5,10.1,563.0,711.06,587.15
2018,2,20,14,45,631.0,133.5,4.65,10.0,470.5,581.58,484.24
2018,2,20,15,0,412.0,174.0,4.8,9.9,378.0,459.16,383.46
2018,2,20,15,15,251.5,175.0,4.8,9.9,296.5,341.3,285.32
2018,2,20,15,30,91.0,176.0,4.8,9.9,215.0,231.98,192.58
2018,2,20,15,45,162.5,154.5,4.9,9.65,214.5,246.56,205.84
2018,2,20,16,0,234.0,133.0,5.0,9.4,214.0,253.59,211.45
2018,2,20,16,15,173.0,116.0,4.95,9.1,171.0,194.29,160.45
2018,2,20,16,30,112.0,99.0,4.9,8.8,128.0,145.45,118.32
2018,2,20,16,45,87.5,79.0,4.8,8.55,99.0,110.83,87.86
2018,2,20,17,0,63.0,59.0,4.7,8.3,70.0,78.76,59.65
2018,2,20,17,15,46.5,41.0,4.6,8.2,47.5,53.16,36.75
2018,2,20,17,30,30.0,23.0,4.5,8.1,25.0,28.43,10.27
2018,2,20,17,45,24.5,13.0,4.45,7.95,13.5,14.9,0.0
2018,2,20,18,0,19.0,3.0,4.4,7.8,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,4.3,7.75,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,6,45,18.0,4.5,1.75,7.5,5.0,0.0,0.0
2018,2,21,7,0,36.0,9.0,1.8,7.6,10.0,11.86,0.0
2018,2,21,7,15,173.5,24.0,1.9,7.8,43.0,52.24,18.77
2018,2,21,7,30,311.0,39.0,2.0,8.0,76.0,107.9,71.42
2018,2,21,7,45,442.5,46.5,2.1,8.15,126.0,167.45,121.85
2018,2,21,8,0,574.0,54.0,2.2,8.3,176.0,240.97,185.6
2018,2,21,8,15,633.0,59.0,2.25,8.45,225.0,299.04,238.67
2018,2,21,8,30,692.0,64.0,2.3,8.6,274.0,362.15,295.06
2018,2,21,8,45,732.5,67.5,2.35,8.75,322.0,418.64,344.94
2018,2,21,9,0,773.0,71.0,2.4,8.9,370.0,478.39,396.01
2018,2,21,9,15,804.5,72.5,2.4,9.1,415.0,532.76,441.16
2018,2,21,9,30,836.0,74.0,2.4,9.3,460.0,587.66,485.4
2018,2,21,9,45,860.0,75.0,2.4,9.55,500.5,637.39,524.32
2018,2,21,10,0,884.0,76.0,2.4,9.8,541.0,683.0,558.8
2018,2,21,10,15,897.5,77.5,2.25,10.05,574.5,723.68,586.39
2018,2,21,10,30,911.0,79.0,2.1,10.3,608.0,762.24,611.82
2018,2,21,10,45,919.5,80.5,2.0,10.5,634.0,794.61,632.76
2018,2,21,11,0,928.0,82.0,1.9,10.7,660.0,824.13,651.39
2018,2,21,11,15,933.5,83.5,1.6,10.9,679.0,848.21,663.69
2018,2,21,11,30,939.0,85.0,1.3,11.1,698.0,869.0,672.91
2018,2,21,11,45,942.0,86.0,0.95,11.25,709.0,883.72,676.37
2018,2,21,12,0,945.0,87.0,0.6,11.4,720.0,894.87,676.32
2018,2,21,12,15,945.5,87.5,0.8,11.55,722.5,899.7,682.8
2018,2,21,12,30,946.0,88.0,1.0,11.7,725.0,900.85,686.78
2018,2,21,12,45,943.5,87.5,1.15,11.8,718.5,894.66,684.98
