Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,0,941.0,87.0,1.3,11.9,712.0,884.82,680.7
2018,2,21,13,15,935.0,87.0,1.55,11.95,697.5,869.09,673.7
2018,2,21,13,30,929.0,87.0,1.8,12.0,683.0,849.95,663.9
2018,2,21,13,45,920.0,86.5,2.05,12.05,660.5,824.62,649.27
2018,2,21,14,0,911.0,86.0,2.3,12.1,638.0,796.29,632.02
2018,2,21,14,15,889.5,87.5,2.4,12.05,605.5,758.15,606.32
2018,2,21,14,30,868.0,89.0,2.5,12.0,573.0,721.82,581.65
2018,2,21,14,45,861.0,85.0,2.55,11.95,540.0,683.63,554.89
2018,2,21,15,0,854.0,81.0,2.6,11.9,507.0,643.17,524.28
2018,2,21,15,15,833.0,78.5,2.6,11.9,465.5,593.91,485.61
2018,2,21,15,30,812.0,76.0,2.6,11.9,424.0,543.93,445.39
2018,2,21,15,45,773.5,74.5,2.8,11.6,377.0,485.65,398.35
2018,2,21,16,0,735.0,73.0,3.0,11.3,330.0,428.87,350.79
2018,2,21,16,15,615.0,75.5,3.05,11.0,269.0,345.7,280.54
2018,2,21,16,30,495.0,78.0,3.1,10.7,208.0,271.66,217.0
2018,2,21,16,45,370.5,68.0,3.15,10.35,154.0,193.72,150.39
2018,2,21,17,0,246.0,58.0,3.2,10.0,100.0,130.35,96.86
2018,2,21,17,15,268.5,43.0,3.3,9.8,75.0,104.77,70.58
2018,2,21,17,30,291.0,28.0,3.4,9.6,50.0,75.02,32.63
2018,2,21,17,45,156.5,15.5,3.5,9.35,26.0,29.07,0.0
2018,2,21,18,0,22.0,3.0,3.6,9.1,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.65,9.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.4,8.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.55,7.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,7.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,22,6,45,9.5,5.5,5.85,8.25,6.0,0.0,0.0
2018,2,22,7,0,19.0,11.0,5.9,8.4,12.0,12.45,0.0
2018,2,22,7,15,65.5,27.5,6.05,8.6,35.0,39.85,17.37
2018,2,22,7,30,112.0,44.0,6.2,8.8,58.0,71.55,49.51
2018,2,22,7,45,231.0,57.5,6.3,9.05,102.5,125.42,93.79
2018,2,22,8,0,350.0,71.0,6.4,9.3,147.0,189.89,149.03
2018,2,22,8,15,377.5,85.5,6.4,9.45,186.0,234.66,190.39
2018,2,22,8,30,405.0,100.0,6.4,9.6,225.0,281.74,233.1
2018,2,22,8,45,556.0,93.5,6.4,9.75,294.0,368.05,307.82
2018,2,22,9,0,707.0,87.0,6.4,9.9,363.0,465.78,391.54
2018,2,22,9,15,767.0,84.5,6.4,10.05,415.0,527.58,444.53
2018,2,22,9,30,827.0,82.0,6.4,10.2,467.0,593.91,500.15
2018,2,22,9,45,848.5,83.0,6.4,10.35,506.5,641.87,539.61
2018,2,22,10,0,870.0,84.0,6.4,10.5,546.0,688.85,577.4
2018,2,22,10,15,882.0,86.5,6.45,10.6,579.0,729.46,608.09
2018,2,22,10,30,894.0,89.0,6.5,10.7,612.0,763.96,633.79
2018,2,22,10,45,901.5,91.0,6.6,10.8,638.0,795.71,657.46
2018,2,22,11,0,909.0,93.0,6.7,10.9,664.0,824.61,678.91
2018,2,22,11,15,715.0,149.5,6.8,10.95,606.5,755.33,624.45
2018,2,22,11,30,521.0,206.0,6.9,11.0,549.0,664.7,550.0
2018,2,22,11,45,306.5,240.5,7.05,11.05,443.0,520.33,430.48
2018,2,22,12,0,92.0,275.0,7.2,11.1,337.0,362.22,296.62
2018,2,22,12,15,197.0,286.5,7.35,11.1,420.0,472.99,389.5
2018,2,22,12,30,302.0,298.0,7.5,11.1,503.0,583.78,480.37
2018,2,22,12,45,244.0,290.0,7.7,11.1,454.5,524.83,432.11
2018,2,22,13,0,186.0,282.0,7.9,11.1,406.0,456.6,376.38
2018,2,22,13,15,245.0,277.0,8.1,11.05,437.0,506.37,418.63
2018,2,22,13,30,304.0,272.0,8.3,11.0,468.0,544.64,451.4
2018,2,22,13,45,334.0,240.0,8.5,10.95,449.0,527.11,439.17
2018,2,22,14,0,364.0,208.0,8.7,10.9,430.0,515.66,431.64
2018,2,22,14,15,431.0,186.5,8.8,10.8,437.5,531.81,447.01
2018,2,22,14,30,498.0,165.0,8.9,10.7,445.0,542.61,457.74
2018,2,22,14,45,479.0,164.0,9.05,10.65,419.5,511.54,432.08
2018,2,22,15,0,460.0,163.0,9.2,10.6,394.0,480.18,405.94
2018,2,22,15,15,386.0,149.0,9.2,10.6,332.0,401.67,339.76
2018,2,22,15,30,312.0,135.0,9.2,10.6,270.0,321.77,271.82
2018,2,22,15,45,231.0,117.0,9.2,10.3,211.0,246.33,207.13
2018,2,22,16,0,150.0,99.0,9.2,10.0,152.0,177.84,147.94
2018,2,22,16,15,354.0,84.0,9.1,9.85,185.0,244.5,202.85
2018,2,22,16,30,558.0,69.0,9.0,9.7,218.0,286.6,232.51
2018,2,22,16,45,466.0,61.0,8.9,9.5,168.0,218.45,171.08
2018,2,22,17,0,374.0,53.0,8.8,9.3,118.0,159.5,118.36
2018,2,22,17,15,282.5,41.0,8.75,9.2,81.0,105.81,71.56
2018,2,22,17,30,191.0,29.0,8.7,9.1,44.0,62.26,29.99
2018,2,22,17,45,103.5,16.0,8.65,9.0,23.5,25.06,0.0
2018,2,22,18,0,16.0,3.0,8.6,8.9,3.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,8.5,8.85,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,8.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,8.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,8.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,8.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,8.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,8.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,8.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,8.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,8.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,7.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,7.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.9,7.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.8,7.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.55,7.3,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.5,7.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.45,7.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.35,6.95,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.3,6.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.25,6.8,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.2,6.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.15,6.6,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.05,6.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.0,6.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.95,6.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.9,6.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.8,5.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.7,5.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.6,5.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.6,5.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.55,5.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.35,5.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.25,5.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.2,5.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.15,5.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2018,2,23,6,45,48.5,6.5,5.1,6.3,8.0,0.0,0.0
2018,2,23,7,0,97.0,13.0,5.1,6.6,16.0,21.41,0.0
2018,2,23,7,15,214.5,27.0,5.2,6.95,49.5,63.19,30.13
2018,2,23,7,30,332.0,41.0,5.3,7.3,83.0,116.03,78.6
2018,2,23,7,45,412.5,51.0,5.45,7.6,126.5,167.03,124.03
2018,2,23,8,0,493.0,61.0,5.6,7.9,170.0,226.51,177.77
2018,2,23,8,15,640.0,59.0,5.55,8.1,236.5,305.59,247.55
2018,2,23,8,30,787.0,57.0,5.5,8.3,303.0,397.9,328.61
2018,2,23,8,45,822.0,60.5,5.5,8.5,353.0,457.78,382.59
2018,2,23,9,0,857.0,64.0,5.5,8.7,403.0,519.17,436.31
2018,2,23,9,15,879.5,66.5,5.4,8.85,448.5,571.1,480.78
2018,2,23,9,30,902.0,69.0,5.3,9.0,494.0,624.78,525.24
2018,2,23,9,45,918.0,71.5,5.2,9.15,534.0,673.55,564.51
2018,2,23,10,0,934.0,74.0,5.1,9.3,574.0,720.76,600.39
2018,2,23,10,15,944.5,75.5,5.1,9.45,607.5,761.07,629.9
2018,2,23,10,30,955.0,77.0,5.1,9.6,641.0,798.92,657.26
2018,2,23,10,45,962.5,78.5,5.05,9.8,667.5,831.75,680.2
2018,2,23,11,0,970.0,80.0,5.0,10.0,694.0,861.52,700.71
2018,2,23,11,15,975.0,81.5,5.0,10.1,713.0,886.02,717.79
2018,2,23,11,30,980.0,83.0,5.0,10.2,732.0,907.05,732.34
2018,2,23,11,45,982.0,83.5,5.0,10.35,742.5,920.83,741.49
2018,2,23,12,0,984.0,84.0,5.0,10.5,753.0,930.86,748.04
2018,2,23,12,15,983.0,85.0,5.0,10.6,755.0,935.09,750.63
2018,2,23,12,30,982.0,86.0,5.0,10.7,757.0,935.46,750.58
2018,2,23,12,45,977.5,87.5,5.05,10.85,750.5,929.59,746.36
2018,2,23,13,0,973.0,89.0,5.1,11.0,744.0,919.95,739.55
2018,2,23,13,15,968.5,88.0,5.05,11.05,729.0,903.84,727.71
2018,2,23,13,30,964.0,87.0,5.0,11.1,714.0,884.15,713.39
2018,2,23,13,45,955.5,86.0,5.0,11.2,690.5,857.83,694.42
2018,2,23,14,0,947.0,85.0,5.0,11.3,667.0,828.35,673.13
2018,2,23,14,15,934.5,84.0,4.95,11.3,636.0,792.93,647.3
2018,2,23,14,30,922.0,83.0,4.9,11.3,605.0,754.98,619.45
2018,2,23,14,45,906.0,81.0,4.85,11.3,567.5,711.24,586.96
2018,2,23,15,0,890.0,79.0,4.8,11.3,530.0,668.8,553.9
2018,2,23,15,15,869.5,76.5,4.8,11.3,487.5,618.2,513.17
2018,2,23,15,30,849.0,74.0,4.8,11.3,445.0,566.75,470.76
2018,2,23,15,45,820.0,70.5,4.75,11.1,397.5,509.28,422.54
2018,2,23,16,0,791.0,67.0,4.7,10.9,350.0,452.41,373.42
2018,2,23,16,15,681.0,68.0,4.6,10.5,287.0,368.21,301.17
2018,2,23,16,30,571.0,69.0,4.5,10.1,224.0,292.63,235.22
2018,2,23,16,45,482.5,61.0,4.35,9.65,173.5,224.65,175.04
2018,2,23,17,0,394.0,53.0,4.2,9.2,123.0,165.49,122.59
2018,2,23,17,15,363.5,41.5,4.25,8.9,90.0,124.06,83.79
2018,2,23,17,30,333.0,30.0,4.3,8.6,57.0,85.16,42.72
2018,2,23,17,45,188.5,18.0,4.35,8.35,31.0,35.02,0.0
2018,2,23,18,0,44.0,6.0,4.4,8.1,5.0,0.0,0.0
2018,2,23,18,15,22.0,3.0,4.35,8.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,6,45,73.0,9.0,3.65,7.25,11.5,0.0,0.0
2018,2,24,7,0,146.0,18.0,3.6,7.6,23.0,31.09,0.0
2018,2,24,7,15,287.0,30.0,3.75,8.0,60.5,78.41,40.27
2018,2,24,7,30,428.0,42.0,3.9,8.4,98.0,137.77,92.95
2018,2,24,7,45,420.0,51.0,4.05,8.8,125.5,170.29,126.15
2018,2,24,8,0,412.0,60.0,4.2,9.2,153.0,201.38,157.6
2018,2,24,8,15,225.0,90.0,4.2,9.4,142.5,181.1,147.06
2018,2,24,8,30,38.0,120.0,4.2,9.6,132.0,138.58,113.54
2018,2,24,8,45,71.5,142.0,4.25,9.85,169.0,179.17,148.13
2018,2,24,9,0,105.0,164.0,4.3,10.1,206.0,227.71,189.02
2018,2,24,9,15,131.5,183.5,4.35,10.3,242.0,268.24,222.83
2018,2,24,9,30,158.0,203.0,4.4,10.5,278.0,310.85,257.98
2018,2,24,9,45,195.5,217.0,4.45,10.7,317.5,356.34,295.35
2018,2,24,10,0,233.0,231.0,4.5,10.9,357.0,404.17,334.2
2018,2,24,10,15,376.0,213.5,4.6,11.05,431.0,502.27,415.35
2018,2,24,10,30,519.0,196.0,4.7,11.2,505.0,609.62,502.01
2018,2,24,10,45,630.5,170.5,4.8,11.35,561.5,686.02,562.98
2018,2,24,11,0,742.0,145.0,4.9,11.5,618.0,762.39,622.07
2018,2,24,11,15,729.0,153.5,5.0,11.5,629.0,775.9,631.71
2018,2,24,11,30,716.0,162.0,5.1,11.5,640.0,786.13,639.31
2018,2,24,11,45,698.0,171.0,5.15,11.5,642.5,789.47,641.61
2018,2,24,12,0,680.0,180.0,5.2,11.5,645.0,789.61,641.65
2018,2,24,12,15,669.5,185.0,5.3,11.5,644.0,788.83,641.4
2018,2,24,12,30,659.0,190.0,5.4,11.5,643.0,785.24,639.02
2018,2,24,12,45,659.5,187.5,5.55,11.45,637.5,780.33,636.26
2018,2,24,13,0,660.0,185.0,5.7,11.4,632.0,772.7,631.44
2018,2,24,13,15,448.5,236.0,5.8,11.45,537.0,640.58,524.79
2018,2,24,13,30,237.0,287.0,5.9,11.5,442.0,499.38,408.81
2018,2,24,13,45,206.5,284.5,6.05,11.5,416.5,467.82,383.76
2018,2,24,14,0,176.0,282.0,6.2,11.5,391.0,436.82,358.67
2018,2,24,14,15,239.0,258.5,6.3,11.5,399.0,461.08,380.5
2018,2,24,14,30,302.0,235.0,6.4,11.5,407.0,473.1,392.26
2018,2,24,14,45,323.5,211.0,6.45,11.5,385.0,451.26,375.63
2018,2,24,15,0,345.0,187.0,6.5,11.5,363.0,426.97,356.72
2018,2,24,15,15,472.5,150.0,6.5,11.5,370.5,457.14,383.18
2018,2,24,15,30,600.0,113.0,6.5,11.5,378.0,471.64,395.58
2018,2,24,15,45,631.5,97.0,6.55,11.35,349.5,443.05,370.85
2018,2,24,16,0,663.0,81.0,6.6,11.2,321.0,409.92,341.17
2018,2,24,16,15,628.0,75.5,6.5,11.0,277.0,355.4,292.39
2018,2,24,16,30,593.0,70.0,6.4,10.8,233.0,303.1,244.42
2018,2,24,16,45,519.5,63.0,6.3,10.6,185.0,239.51,186.95
2018,2,24,17,0,446.0,56.0,6.2,10.4,137.0,183.0,135.68
2018,2,24,17,15,327.5,44.0,6.15,10.15,93.5,119.75,81.64
2018,2,24,17,30,209.0,32.0,6.1,9.9,50.0,69.58,37.5
2018,2,24,17,45,116.0,18.5,6.05,9.7,27.5,29.05,0.0
2018,2,24,18,0,23.0,5.0,6.0,9.5,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,5.95,9.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.9,9.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.85,9.1,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.7,8.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.35,8.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.0,8.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.95,7.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.0,7.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,2.6,7.35,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,2.5,7.7,25.0,34.16,0.0
2018,2,25,7,15,322.5,29.0,2.5,8.0,64.5,84.36,45.2
2018,2,25,7,30,471.0,40.0,2.5,8.3,104.0,146.11,98.63
2018,2,25,7,45,536.5,48.5,2.45,8.65,150.0,199.89,147.47
2018,2,25,8,0,602.0,57.0,2.4,9.0,196.0,260.35,202.39
2018,2,25,8,15,673.0,61.0,2.4,9.4,250.0,324.23,259.63
2018,2,25,8,30,744.0,65.0,2.4,9.8,304.0,393.44,320.1
2018,2,25,8,45,779.5,68.0,2.45,10.2,352.5,451.28,370.18
2018,2,25,9,0,815.0,71.0,2.5,10.6,401.0,510.73,419.96
2018,2,25,9,15,840.0,73.5,2.45,10.9,446.5,564.89,463.84
2018,2,25,9,30,865.0,76.0,2.4,11.2,492.0,618.95,506.19
2018,2,25,9,45,884.0,77.5,2.4,11.5,532.0,664.47,541.13
2018,2,25,10,0,903.0,79.0,2.4,11.8,572.0,711.52,575.11
2018,2,25,10,15,914.0,81.0,2.4,12.0,605.0,751.81,602.91
2018,2,25,10,30,925.0,83.0,2.4,12.2,638.0,789.74,628.72
2018,2,25,10,45,933.5,84.0,2.35,12.35,664.0,822.03,649.96
2018,2,25,11,0,942.0,85.0,2.3,12.5,690.0,851.41,668.97
2018,2,25,11,15,948.0,85.5,2.4,12.6,708.5,875.07,685.3
2018,2,25,11,30,954.0,86.0,2.5,12.7,727.0,895.38,699.39
2018,2,25,11,45,957.5,86.0,2.6,12.8,737.5,909.53,709.27
2018,2,25,12,0,961.0,86.0,2.7,12.9,748.0,920.04,716.78
2018,2,25,12,15,961.0,87.0,2.9,12.9,751.0,924.96,721.61
2018,2,25,12,30,961.0,88.0,3.1,12.9,754.0,926.1,723.91
2018,2,25,12,45,957.5,89.5,3.3,12.95,748.0,921.04,721.79
2018,2,25,13,0,954.0,91.0,3.5,13.0,742.0,912.27,717.12
2018,2,25,13,15,950.0,89.5,3.7,12.95,727.0,896.11,707.45
2018,2,25,13,30,946.0,88.0,3.9,12.9,712.0,876.43,695.24
2018,2,25,13,45,940.0,87.0,4.05,12.9,690.0,852.28,679.34
2018,2,25,14,0,934.0,86.0,4.2,12.9,668.0,824.93,661.04
2018,2,25,14,15,915.0,86.5,4.4,12.8,635.0,786.45,635.24
2018,2,25,14,30,896.0,87.0,4.6,12.7,602.0,745.87,607.38
2018,2,25,14,45,877.0,85.5,4.75,12.6,564.0,704.66,578.27
2018,2,25,15,0,858.0,84.0,4.9,12.5,526.0,658.27,543.3
2018,2,25,15,15,809.5,86.0,4.9,12.5,476.5,596.48,493.68
2018,2,25,15,30,761.0,88.0,4.9,12.5,427.0,536.16,444.24
2018,2,25,15,45,748.0,80.5,5.2,12.1,384.5,486.37,403.6
2018,2,25,16,0,735.0,73.0,5.5,11.7,342.0,435.92,360.69
2018,2,25,16,15,702.0,67.0,5.4,11.35,294.5,379.08,310.39
2018,2,25,16,30,669.0,61.0,5.3,11.0,247.0,323.17,259.52
2018,2,25,16,45,456.0,49.5,5.2,10.65,165.0,205.81,160.07
2018,2,25,17,0,243.0,38.0,5.1,10.3,83.0,108.98,79.87
2018,2,25,17,15,174.0,29.0,5.0,10.05,56.0,70.88,47.19
2018,2,25,17,30,105.0,20.0,4.9,9.8,29.0,40.64,20.97
2018,2,25,17,45,63.5,12.0,4.75,9.55,16.5,17.85,0.0
2018,2,25,18,0,22.0,4.0,4.6,9.3,4.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,4.55,9.25,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.1,10.25,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,6.2,10.3,3.0,2.95,0.0
2018,2,26,7,15,0.0,4.5,6.3,10.25,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,6.4,10.2,6.0,5.78,0.0
2018,2,26,7,45,0.0,8.0,6.5,10.2,8.0,7.71,0.96
2018,2,26,8,0,0.0,10.0,6.6,10.2,10.0,9.64,2.69
2018,2,26,8,15,0.0,16.0,6.65,10.2,16.0,15.43,7.76
2018,2,26,8,30,0.0,22.0,6.7,10.2,22.0,21.23,12.79
2018,2,26,8,45,0.0,36.0,6.75,10.2,36.0,34.76,24.48
2018,2,26,9,0,0.0,50.0,6.8,10.2,50.0,48.3,36.09
2018,2,26,9,15,28.0,104.5,6.75,10.15,118.0,120.36,98.11
2018,2,26,9,30,56.0,159.0,6.7,10.1,186.0,195.68,162.04
2018,2,26,9,45,95.5,191.5,6.7,10.1,242.0,264.1,219.69
2018,2,26,10,0,135.0,224.0,6.7,10.1,298.0,330.05,274.65
2018,2,26,10,15,244.0,234.0,6.7,10.15,377.5,431.45,359.71
2018,2,26,10,30,353.0,244.0,6.7,10.2,457.0,532.1,442.78
2018,2,26,10,45,556.5,193.5,6.7,10.2,546.0,653.93,544.49
2018,2,26,11,0,760.0,143.0,6.7,10.2,635.0,779.64,645.41
2018,2,26,11,15,797.0,135.0,6.75,10.25,663.5,813.28,670.36
2018,2,26,11,30,834.0,127.0,6.8,10.3,692.0,848.32,696.71
2018,2,26,11,45,799.5,140.5,6.8,10.3,688.5,843.51,692.41
2018,2,26,12,0,765.0,154.0,6.8,10.3,685.0,838.57,688.32
2018,2,26,12,15,566.5,225.5,6.85,10.35,619.5,744.6,612.88
2018,2,26,12,30,368.0,297.0,6.9,10.4,554.0,642.54,527.45
2018,2,26,12,45,443.0,270.0,6.9,10.4,576.5,684.31,562.81
2018,2,26,13,0,518.0,243.0,6.9,10.4,599.0,715.29,589.33
2018,2,26,13,15,430.0,262.5,6.95,10.4,554.0,656.01,540.7
2018,2,26,13,30,342.0,282.0,7.0,10.4,509.0,589.7,486.49
2018,2,26,13,45,388.0,262.0,7.0,10.4,511.5,597.82,494.89
2018,2,26,14,0,434.0,242.0,7.0,10.4,514.0,610.38,506.33
2018,2,26,14,15,507.0,208.0,7.0,10.35,512.0,616.7,513.86
2018,2,26,14,30,580.0,174.0,7.0,10.3,510.0,616.83,516.2
2018,2,26,14,45,627.5,150.5,6.95,10.3,493.5,607.41,509.61
2018,2,26,15,0,675.0,127.0,6.9,10.3,477.0,589.55,495.92
2018,2,26,15,15,659.0,120.0,6.9,10.3,439.5,544.61,458.76
2018,2,26,15,30,643.0,113.0,6.9,10.3,402.0,499.07,420.43
2018,2,26,15,45,562.5,113.0,6.8,10.15,346.5,426.6,358.77
2018,2,26,16,0,482.0,113.0,6.7,10.0,291.0,358.09,299.71
2018,2,26,16,15,485.0,97.0,6.45,9.8,255.0,317.52,263.17
2018,2,26,16,30,488.0,81.0,6.2,9.6,219.0,277.49,225.78
2018,2,26,16,45,466.0,68.5,6.0,9.35,179.5,230.0,181.43
2018,2,26,17,0,444.0,56.0,5.8,9.1,140.0,184.24,137.98
2018,2,26,17,15,336.0,45.5,5.65,8.95,98.0,124.27,86.01
2018,2,26,17,30,228.0,35.0,5.5,8.8,56.0,76.49,44.33
2018,2,26,17,45,128.5,20.0,5.4,8.65,30.5,32.13,0.0
2018,2,26,18,0,29.0,5.0,5.3,8.5,5.0,4.91,0.0
2018,2,26,18,15,14.5,2.5,5.15,8.4,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.55,8.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.25,7.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,7.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.3,7.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.3,7.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.25,7.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.2,7.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.2,7.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.2,7.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,7.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.05,7.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.0,7.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,6.95,7.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.8,6.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.7,6.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.65,6.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,6.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,6.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,6.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,6.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,6.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,6.8,0.0,0.0,0.0
2018,2,27,6,45,52.5,9.0,6.5,7.05,11.5,11.28,0.0
2018,2,27,7,0,105.0,18.0,6.5,7.3,23.0,29.67,0.0
2018,2,27,7,15,190.0,33.0,6.5,7.55,55.5,69.03,41.28
2018,2,27,7,30,275.0,48.0,6.5,7.8,88.0,114.41,80.89
2018,2,27,7,45,398.5,57.0,6.5,8.05,140.0,174.64,132.38
2018,2,27,8,0,522.0,66.0,6.5,8.3,192.0,247.59,196.54
2018,2,27,8,15,662.0,62.0,6.35,8.5,258.0,325.59,265.68
2018,2,27,8,30,802.0,58.0,6.2,8.7,324.0,416.07,345.25
2018,2,27,8,45,833.5,62.0,6.05,8.95,374.5,476.13,398.87
2018,2,27,9,0,865.0,66.0,5.9,9.2,425.0,537.34,451.77
2018,2,27,9,15,886.0,69.0,5.75,9.45,470.5,589.71,495.96
2018,2,27,9,30,907.0,72.0,5.6,9.7,516.0,643.67,539.96
2018,2,27,9,45,921.5,74.0,5.4,9.9,556.0,691.36,577.61
2018,2,27,10,0,936.0,76.0,5.2,10.1,596.0,737.34,611.0
2018,2,27,10,15,947.0,78.0,5.05,10.3,630.0,778.8,640.31
2018,2,27,10,30,958.0,80.0,4.9,10.5,664.0,817.78,667.28
2018,2,27,10,45,965.0,81.5,4.8,10.7,690.5,850.36,689.37
2018,2,27,11,0,972.0,83.0,4.7,10.9,717.0,879.83,708.95
2018,2,27,11,15,976.5,84.0,4.65,11.05,735.5,903.39,724.56
2018,2,27,11,30,981.0,85.0,4.6,11.2,754.0,923.42,737.62
2018,2,27,11,45,983.0,86.5,4.55,11.35,765.0,938.25,746.95
2018,2,27,12,0,985.0,88.0,4.5,11.5,776.0,949.29,753.66
2018,2,27,12,15,985.0,88.0,4.45,11.6,777.5,953.1,755.45
2018,2,27,12,30,985.0,88.0,4.4,11.7,779.0,953.03,754.65
2018,2,27,12,45,982.5,88.0,4.4,11.8,772.5,946.94,750.15
2018,2,27,13,0,980.0,88.0,4.4,11.9,766.0,937.03,743.1
2018,2,27,13,15,975.5,87.5,4.35,12.0,751.0,921.13,731.47
2018,2,27,13,30,971.0,87.0,4.3,12.1,736.0,901.61,717.4
2018,2,27,13,45,963.5,86.5,4.2,12.15,713.0,876.18,698.88
2018,2,27,14,0,956.0,86.0,4.1,12.2,690.0,847.52,678.36
2018,2,27,14,15,899.5,94.5,4.0,12.2,642.5,788.71,635.63
2018,2,27,14,30,843.0,103.0,3.9,12.2,595.0,733.63,595.43
2018,2,27,14,45,766.5,111.5,3.85,12.2,538.0,663.11,542.23
2018,2,27,15,0,690.0,120.0,3.8,12.2,481.0,593.52,487.44
2018,2,27,15,15,672.5,114.0,3.8,12.2,443.0,548.07,451.57
2018,2,27,15,30,655.0,108.0,3.8,12.2,405.0,502.12,414.31
2018,2,27,15,45,643.5,99.5,3.85,12.0,366.0,456.42,376.72
2018,2,27,16,0,632.0,91.0,3.9,11.8,327.0,410.21,337.47
2018,2,27,16,15,587.5,83.5,3.85,11.35,279.0,350.53,286.26
2018,2,27,16,30,543.0,76.0,3.8,10.9,231.0,294.16,236.58
2018,2,27,16,45,476.5,66.5,3.8,10.45,183.5,232.28,181.79
2018,2,27,17,0,410.0,57.0,3.8,10.0,136.0,176.92,132.26
2018,2,27,17,15,322.5,45.5,3.8,9.7,96.0,121.26,83.92
2018,2,27,17,30,235.0,34.0,3.8,9.4,56.0,76.72,44.94
2018,2,27,17,45,134.0,19.5,3.8,9.1,30.5,33.77,0.0
2018,2,27,18,0,33.0,5.0,3.8,8.8,5.0,6.39,0.0
2018,2,27,18,15,16.5,2.5,3.75,8.7,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,28,6,45,78.5,11.0,2.25,8.2,15.0,14.65,0.0
2018,2,28,7,0,157.0,22.0,2.2,8.5,30.0,39.69,0.0
2018,2,28,7,15,226.5,36.0,2.3,8.75,62.0,78.6,48.0
2018,2,28,7,30,296.0,50.0,2.4,9.0,94.0,121.91,86.17
2018,2,28,7,45,301.5,63.5,2.5,9.3,123.0,154.94,117.78
2018,2,28,8,0,307.0,77.0,2.6,9.6,152.0,188.33,149.35
2018,2,28,8,15,178.5,96.0,2.65,9.8,142.0,172.16,140.06
2018,2,28,8,30,50.0,115.0,2.7,10.0,132.0,138.17,112.91
2018,2,28,8,45,104.5,139.5,2.75,10.2,181.5,196.87,162.66
2018,2,28,9,0,159.0,164.0,2.8,10.4,231.0,257.05,213.02
2018,2,28,9,15,121.0,184.5,2.85,10.6,238.5,264.14,218.05
2018,2,28,9,30,83.0,205.0,2.9,10.8,246.0,261.94,215.17
2018,2,28,9,45,66.0,218.5,2.95,11.0,252.5,268.01,219.25
2018,2,28,10,0,49.0,232.0,3.0,11.2,259.0,272.67,222.01
2018,2,28,10,15,64.5,252.5,3.05,11.3,290.5,307.45,249.94
2018,2,28,10,30,80.0,273.0,3.1,11.4,322.0,343.12,278.24
2018,2,28,10,45,105.0,290.5,3.15,11.5,357.5,383.69,310.48
2018,2,28,11,0,130.0,308.0,3.2,11.6,393.0,433.37,349.41
2018,2,28,11,15,208.5,310.0,3.25,11.65,451.0,503.15,405.38
2018,2,28,11,30,287.0,312.0,3.3,11.7,509.0,583.63,468.34
2018,2,28,11,45,338.0,302.5,3.35,11.8,538.0,620.41,497.02
2018,2,28,12,0,389.0,293.0,3.4,11.9,567.0,656.8,525.45
2018,2,28,12,15,401.0,290.0,3.4,11.9,573.0,665.47,532.01
2018,2,28,12,30,413.0,287.0,3.4,11.9,579.0,680.86,543.58
2018,2,28,12,45,294.5,306.5,3.4,11.95,514.0,589.85,471.95
2018,2,28,13,0,176.0,326.0,3.4,12.0,449.0,498.48,399.2
2018,2,28,13,15,137.0,312.5,3.35,11.95,407.0,448.61,360.26
2018,2,28,13,30,98.0,299.0,3.3,11.9,365.0,390.92,314.65
2018,2,28,13,45,119.5,297.0,3.3,11.9,375.0,412.59,332.74
2018,2,28,14,0,141.0,295.0,3.3,11.9,385.0,424.55,342.96
2018,2,28,14,15,92.5,266.5,3.25,11.85,324.5,345.35,279.74
2018,2,28,14,30,44.0,238.0,3.2,11.8,264.0,276.62,224.08
2018,2,28,14,45,69.0,227.0,3.15,11.75,265.0,281.04,229.01
2018,2,28,15,0,94.0,216.0,3.1,11.7,266.0,283.58,232.06
2018,2,28,15,15,84.5,199.5,3.1,11.7,241.5,256.7,210.32
2018,2,28,15,30,75.0,183.0,3.1,11.7,217.0,230.45,188.99
2018,2,28,15,45,108.0,163.5,3.1,11.6,207.0,228.97,188.45
2018,2,28,16,0,141.0,144.0,3.1,11.5,197.0,219.05,180.33
2018,2,28,16,15,109.0,125.0,3.05,11.4,162.5,178.06,145.63
2018,2,28,16,30,77.0,106.0,3.0,11.3,128.0,136.95,110.68
2018,2,28,16,45,53.0,84.5,3.0,11.2,98.5,102.82,81.41
2018,2,28,17,0,29.0,63.0,3.0,11.1,69.0,71.3,54.38
2018,2,28,17,15,14.5,44.0,3.05,11.05,47.0,47.18,33.53
2018,2,28,17,30,0.0,25.0,3.1,11.0,25.0,24.15,13.46
2018,2,28,17,45,6.0,14.5,3.2,10.9,14.5,14.75,0.0
2018,2,28,18,0,12.0,4.0,3.3,10.8,4.0,4.48,0.0
2018,2,28,18,15,6.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.9,10.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.15,11.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.15,11.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.75,11.35,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.3,11.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.4,11.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.85,11.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.9,11.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.05,11.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,11.9,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,7.95,11.95,2.0,2.07,0.0
2018,3,1,7,0,4.0,4.0,7.9,12.0,4.0,4.31,0.0
2018,3,1,7,15,2.0,8.0,7.75,12.05,8.0,8.04,0.71
2018,3,1,7,30,0.0,12.0,7.6,12.1,12.0,11.57,4.09
2018,3,1,7,45,0.0,15.5,7.4,12.15,15.5,14.94,7.13
2018,3,1,8,0,0.0,19.0,7.2,12.2,19.0,18.32,10.12
2018,3,1,8,15,0.0,23.5,7.0,12.25,23.5,22.67,13.9
2018,3,1,8,30,0.0,28.0,6.8,12.3,28.0,27.02,17.64
2018,3,1,8,45,0.0,34.5,6.65,12.3,34.5,33.31,23.0
2018,3,1,9,0,0.0,41.0,6.5,12.3,41.0,39.6,28.31
2018,3,1,9,15,0.0,64.5,6.35,12.35,64.5,62.35,47.58
2018,3,1,9,30,0.0,88.0,6.2,12.4,88.0,85.18,66.72
2018,3,1,9,45,1.5,113.5,6.05,12.4,114.5,111.47,88.65
2018,3,1,10,0,3.0,139.0,5.9,12.4,141.0,138.07,110.63
2018,3,1,10,15,10.0,134.5,5.75,12.45,141.0,138.67,111.11
2018,3,1,10,30,17.0,130.0,5.6,12.5,141.0,143.19,114.91
2018,3,1,10,45,55.0,203.5,5.5,12.5,240.0,250.45,203.95
2018,3,1,11,0,93.0,277.0,5.4,12.5,339.0,361.37,293.74
2018,3,1,11,15,52.5,228.0,5.4,12.45,263.0,276.54,224.11
2018,3,1,11,30,12.0,179.0,5.4,12.4,187.0,186.05,149.16
2018,3,1,11,45,16.0,200.0,5.45,12.4,211.0,210.92,169.61
2018,3,1,12,0,20.0,221.0,5.5,12.4,235.0,235.95,189.96
2018,3,1,12,15,18.5,223.5,5.55,12.35,236.5,237.26,190.92
2018,3,1,12,30,17.0,226.0,5.6,12.3,238.0,238.51,191.92
2018,3,1,12,45,20.0,236.0,5.65,12.3,250.0,251.36,202.47
2018,3,1,13,0,23.0,246.0,5.7,12.3,262.0,264.15,212.99
2018,3,1,13,15,47.5,267.0,5.75,12.3,299.5,314.8,254.82
2018,3,1,13,30,72.0,288.0,5.8,12.3,337.0,357.33,289.82
2018,3,1,13,45,101.5,291.5,5.9,12.3,358.0,383.91,312.31
2018,3,1,14,0,131.0,295.0,6.0,12.3,379.0,416.77,339.69
2018,3,1,14,15,116.0,271.5,6.05,12.3,343.5,376.13,307.26
2018,3,1,14,30,101.0,248.0,6.1,12.3,308.0,329.05,269.53
2018,3,1,14,45,126.0,239.0,6.15,12.3,309.0,340.4,279.85
2018,3,1,15,0,151.0,230.0,6.2,12.3,310.0,342.64,282.6
2018,3,1,15,15,168.5,212.0,6.2,12.3,295.0,328.13,271.41
2018,3,1,15,30,186.0,194.0,6.2,12.3,280.0,311.79,258.41
2018,3,1,15,45,398.0,144.5,6.2,12.25,303.5,373.62,311.27
2018,3,1,16,0,610.0,95.0,6.2,12.2,327.0,406.47,337.37
2018,3,1,16,15,624.5,81.5,6.2,12.1,291.5,366.93,301.41
2018,3,1,16,30,639.0,68.0,6.2,12.0,256.0,324.65,261.76
2018,3,1,16,45,502.0,65.5,6.15,11.85,196.0,241.45,189.33
2018,3,1,17,0,365.0,63.0,6.1,11.7,136.0,171.19,128.84
2018,3,1,17,15,268.0,50.0,6.2,11.6,95.0,115.18,80.91
2018,3,1,17,30,171.0,37.0,6.3,11.5,54.0,70.2,43.25
2018,3,1,17,45,105.5,22.5,6.4,11.4,31.0,34.61,0.0
2018,3,1,18,0,40.0,8.0,6.5,11.3,8.0,9.75,0.0
2018,3,1,18,15,20.0,4.0,6.7,11.3,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.05,11.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.2,11.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.2,11.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.2,11.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.2,10.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.2,10.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.3,10.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.2,10.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.1,10.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,10.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.65,10.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.15,10.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,6,45,3.0,8.5,2.7,9.2,8.5,8.52,0.0
2018,3,2,7,0,6.0,17.0,2.8,9.5,17.0,17.29,0.0
2018,3,2,7,15,14.5,36.0,3.1,9.7,38.0,38.69,25.4
2018,3,2,7,30,23.0,55.0,3.4,9.9,59.0,60.76,45.11
2018,3,2,7,45,39.0,74.0,3.65,10.1,83.0,85.89,66.98
2018,3,2,8,0,55.0,93.0,3.9,10.3,107.0,112.8,90.42
2018,3,2,8,15,180.0,107.5,4.2,10.45,167.5,186.09,152.08
2018,3,2,8,30,305.0,122.0,4.5,10.6,228.0,266.47,220.39
2018,3,2,8,45,389.5,130.0,4.8,10.7,285.0,337.2,280.76
2018,3,2,9,0,474.0,138.0,5.1,10.8,342.0,410.8,343.09
2018,3,2,9,15,626.5,120.5,5.3,10.9,419.0,506.54,423.49
2018,3,2,9,30,779.0,103.0,5.5,11.0,496.0,610.93,509.73
2018,3,2,9,45,798.0,104.0,5.75,11.05,533.5,654.51,545.48
2018,3,2,10,0,817.0,105.0,6.0,11.1,571.0,698.67,580.99
2018,3,2,10,15,585.0,179.5,6.1,11.15,522.5,634.4,525.88
2018,3,2,10,30,353.0,254.0,6.2,11.2,474.0,547.11,451.16
2018,3,2,10,45,308.5,279.5,6.3,11.25,477.5,549.25,451.39
2018,3,2,11,0,264.0,305.0,6.4,11.3,481.0,548.12,448.65
2018,3,2,11,15,224.0,314.5,6.5,11.3,466.5,521.91,426.72
2018,3,2,11,30,184.0,324.0,6.6,11.3,452.0,501.75,409.4
2018,3,2,11,45,141.0,314.5,6.65,11.3,413.5,456.37,372.07
2018,3,2,12,0,98.0,305.0,6.7,11.3,375.0,400.74,326.41
2018,3,2,12,15,66.5,259.0,6.75,11.3,306.5,323.8,263.84
2018,3,2,12,30,35.0,213.0,6.8,11.3,238.0,247.29,200.81
2018,3,2,12,45,17.5,146.0,6.85,11.3,158.5,161.98,130.35
2018,3,2,13,0,0.0,79.0,6.9,11.3,79.0,76.47,58.65
2018,3,2,13,15,65.0,168.0,6.95,11.3,212.5,231.44,189.85
2018,3,2,13,30,130.0,257.0,7.0,11.3,346.0,380.28,312.67
2018,3,2,13,45,163.0,274.5,7.05,11.25,382.0,423.59,348.45
2018,3,2,14,0,196.0,292.0,7.1,11.2,418.0,464.99,382.69
2018,3,2,14,15,173.5,278.5,7.05,11.15,386.5,427.78,352.53
2018,3,2,14,30,151.0,265.0,7.0,11.1,355.0,391.31,322.96
2018,3,2,14,45,152.0,241.5,6.95,11.0,327.5,361.41,299.34
2018,3,2,15,0,153.0,218.0,6.9,10.9,300.0,331.06,275.09
2018,3,2,15,15,268.5,192.5,6.9,10.9,322.5,375.46,314.14
2018,3,2,15,30,384.0,167.0,6.9,10.9,345.0,409.09,343.07
2018,3,2,15,45,287.5,156.5,6.75,10.7,282.0,322.61,270.09
2018,3,2,16,0,191.0,146.0,6.6,10.5,219.0,245.84,204.79
2018,3,2,16,15,247.0,124.0,6.55,10.35,205.5,241.45,200.23
2018,3,2,16,30,303.0,102.0,6.5,10.2,192.0,226.45,185.24
2018,3,2,16,45,186.0,87.5,6.5,10.1,139.5,155.8,124.63
2018,3,2,17,0,69.0,73.0,6.5,10.0,87.0,95.25,74.03
2018,3,2,17,15,47.0,53.0,6.45,9.85,61.5,63.81,46.66
2018,3,2,17,30,25.0,33.0,6.4,9.7,36.0,37.14,23.37
2018,3,2,17,45,16.0,19.5,6.35,9.6,21.0,20.82,0.0
2018,3,2,18,0,7.0,6.0,6.3,9.5,6.0,6.24,0.0
2018,3,2,18,15,3.5,3.0,6.2,9.4,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.7,9.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.8,8.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,3.0,8.4,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,3.0,8.6,2.0,0.0,0.0
2018,3,3,6,45,78.5,16.0,3.05,8.85,21.0,20.22,0.0
2018,3,3,7,0,154.0,30.0,3.1,9.1,40.0,49.91,14.25
2018,3,3,7,15,181.0,41.5,3.15,9.2,63.5,78.43,51.41
2018,3,3,7,30,208.0,53.0,3.2,9.3,87.0,107.56,78.21
2018,3,3,7,45,149.0,74.5,3.3,9.45,103.0,122.77,95.63
2018,3,3,8,0,90.0,96.0,3.4,9.6,119.0,130.8,105.4
2018,3,3,8,15,178.0,113.5,3.45,9.65,171.5,192.23,157.61
2018,3,3,8,30,266.0,131.0,3.5,9.7,224.0,259.66,215.03
2018,3,3,8,45,406.0,130.5,3.55,9.7,295.5,347.2,289.01
2018,3,3,9,0,546.0,130.0,3.6,9.7,367.0,443.03,369.0
2018,3,3,9,15,661.5,118.0,3.7,9.75,434.5,526.7,438.06
2018,3,3,9,30,777.0,106.0,3.8,9.8,502.0,615.66,510.15
2018,3,3,9,45,641.0,140.5,3.85,9.85,483.5,593.04,490.56
2018,3,3,10,0,505.0,175.0,3.9,9.9,465.0,554.67,458.39
2018,3,3,10,15,542.0,176.5,4.0,9.9,503.5,601.21,495.71
2018,3,3,10,30,579.0,178.0,4.1,9.9,542.0,651.6,535.1
2018,3,3,10,45,724.5,146.5,4.15,9.95,620.5,750.01,611.83
2018,3,3,11,0,870.0,115.0,4.2,10.0,699.0,849.34,684.93
2018,3,3,11,15,806.5,139.5,4.25,9.95,692.0,839.45,676.64
2018,3,3,11,30,743.0,164.0,4.3,9.9,685.0,827.83,667.98
2018,3,3,11,45,416.5,155.5,4.35,9.9,448.5,539.49,445.21
2018,3,3,12,0,90.0,147.0,4.4,9.9,212.0,232.56,191.21
2018,3,3,12,15,45.0,121.5,4.45,9.85,154.0,166.41,135.66
2018,3,3,12,30,0.0,96.0,4.5,9.8,96.0,93.0,72.71
2018,3,3,12,45,110.5,162.5,4.55,9.8,241.0,266.85,220.96
2018,3,3,13,0,221.0,229.0,4.6,9.8,386.0,441.06,363.78
2018,3,3,13,15,461.0,200.0,4.6,9.75,519.0,620.71,511.06
2018,3,3,13,30,701.0,171.0,4.6,9.7,652.0,786.51,641.38
2018,3,3,13,45,523.5,209.0,4.65,9.65,562.0,664.32,544.66
2018,3,3,14,0,346.0,247.0,4.7,9.6,472.0,543.3,447.11
2018,3,3,14,15,247.0,224.0,4.7,9.5,381.0,432.68,358.28
2018,3,3,14,30,148.0,201.0,4.7,9.4,290.0,319.98,265.58
2018,3,3,14,45,213.0,202.5,4.65,9.35,322.0,368.95,307.46
2018,3,3,15,0,278.0,204.0,4.6,9.3,354.0,405.7,338.48
2018,3,3,15,15,364.5,182.0,4.6,9.3,362.5,424.67,355.33
2018,3,3,15,30,451.0,160.0,4.6,9.3,371.0,441.52,369.56
2018,3,3,15,45,531.0,127.5,4.5,9.05,351.5,428.57,358.98
2018,3,3,16,0,611.0,95.0,4.4,8.8,332.0,409.47,341.94
2018,3,3,16,15,652.5,79.0,4.25,8.65,302.0,379.06,313.47
2018,3,3,16,30,694.0,63.0,4.1,8.5,272.0,342.29,277.92
2018,3,3,16,45,640.0,57.0,3.95,8.4,222.0,280.32,221.05
2018,3,3,17,0,586.0,51.0,3.8,8.3,172.0,222.53,167.27
2018,3,3,17,15,490.5,43.0,3.7,8.2,125.0,158.78,110.5
2018,3,3,17,30,395.0,35.0,3.6,8.1,78.0,105.51,63.99
2018,3,3,17,45,241.5,23.0,3.45,8.0,45.0,50.44,5.15
2018,3,3,18,0,88.0,11.0,3.3,7.9,12.0,15.19,0.0
2018,3,3,18,15,44.0,5.5,3.3,7.85,6.0,0.0,0.0
