Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.85,7.85,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.8,8.0,2.0,0.0,0.0
2018,3,4,6,45,166.0,15.0,0.7,8.15,25.5,24.73,0.0
2018,3,4,7,0,312.0,27.0,0.6,8.3,49.0,66.4,23.4
2018,3,4,7,15,438.5,34.5,0.55,8.5,93.5,117.34,73.13
2018,3,4,7,30,565.0,42.0,0.5,8.7,138.0,180.8,126.38
2018,3,4,7,45,639.5,47.0,0.5,8.9,189.5,239.92,179.18
2018,3,4,8,0,714.0,52.0,0.5,9.1,241.0,307.14,238.47
2018,3,4,8,15,758.0,55.5,0.5,9.25,293.0,367.54,291.61
2018,3,4,8,30,802.0,59.0,0.5,9.4,345.0,431.14,345.52
2018,3,4,8,45,832.5,61.5,0.5,9.5,394.5,489.66,393.71
2018,3,4,9,0,863.0,64.0,0.5,9.6,444.0,547.06,439.35
2018,3,4,9,15,881.5,67.0,0.45,9.85,488.5,600.4,479.41
2018,3,4,9,30,900.0,70.0,0.4,10.1,533.0,652.95,517.31
2018,3,4,9,45,912.0,73.0,0.35,10.3,572.5,700.02,549.16
2018,3,4,10,0,924.0,76.0,0.3,10.5,612.0,745.19,577.75
2018,3,4,10,15,935.5,77.0,0.3,10.7,645.5,785.63,603.35
2018,3,4,10,30,947.0,78.0,0.3,10.9,679.0,823.63,627.01
2018,3,4,10,45,955.0,79.5,0.3,11.05,705.5,856.73,647.27
2018,3,4,11,0,963.0,81.0,0.3,11.2,732.0,886.76,665.42
2018,3,4,11,15,968.5,81.5,0.4,11.35,751.0,910.34,681.39
2018,3,4,11,30,974.0,82.0,0.5,11.5,770.0,930.44,695.36
2018,3,4,11,45,977.5,83.0,0.6,11.65,781.0,945.75,706.4
2018,3,4,12,0,981.0,84.0,0.7,11.8,792.0,957.31,715.2
2018,3,4,12,15,980.0,84.5,0.75,11.9,793.5,960.53,717.79
2018,3,4,12,30,979.0,85.0,0.8,12.0,795.0,959.88,718.12
2018,3,4,12,45,975.5,86.0,0.9,12.05,788.0,953.73,716.17
2018,3,4,13,0,972.0,87.0,1.0,12.1,781.0,943.79,711.82
2018,3,4,13,15,968.0,86.0,1.05,12.15,766.0,927.48,702.37
2018,3,4,13,30,964.0,85.0,1.1,12.2,751.0,907.57,690.61
2018,3,4,13,45,957.5,84.5,1.2,12.25,728.0,882.65,676.25
2018,3,4,14,0,951.0,84.0,1.3,12.3,705.0,854.49,659.5
2018,3,4,14,15,927.5,86.5,1.35,12.25,670.0,813.46,633.12
2018,3,4,14,30,904.0,89.0,1.4,12.2,635.0,770.53,605.11
2018,3,4,14,45,864.5,92.0,1.5,12.2,589.0,718.72,570.58
2018,3,4,15,0,825.0,95.0,1.6,12.2,543.0,663.15,531.6
2018,3,4,15,15,846.0,84.0,1.6,12.2,513.0,630.85,507.74
2018,3,4,15,30,867.0,73.0,1.6,12.2,483.0,594.33,479.55
2018,3,4,15,45,841.0,70.0,1.9,12.0,435.0,537.04,435.85
2018,3,4,16,0,815.0,67.0,2.2,11.8,387.0,480.06,390.23
2018,3,4,16,15,775.5,64.0,2.3,11.5,336.0,417.78,337.89
2018,3,4,16,30,736.0,61.0,2.4,11.2,285.0,357.9,285.61
2018,3,4,16,45,677.0,55.5,2.5,10.9,232.5,291.63,226.85
2018,3,4,17,0,618.0,50.0,2.6,10.6,180.0,231.43,172.14
2018,3,4,17,15,482.5,43.5,2.7,10.4,128.0,158.31,109.61
2018,3,4,17,30,347.0,37.0,2.8,10.2,76.0,100.16,61.55
2018,3,4,17,45,222.0,24.5,2.9,9.95,44.5,50.39,9.83
2018,3,4,18,0,97.0,12.0,3.0,9.7,13.0,16.74,0.0
2018,3,4,18,15,48.5,6.0,3.05,9.65,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,5.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.2,6.05,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.4,2.0,0.0,0.0
2018,3,5,6,45,162.0,15.0,4.4,6.75,26.0,24.99,0.0
2018,3,5,7,0,302.0,27.0,4.5,7.1,50.0,66.74,27.66
2018,3,5,7,15,378.0,39.0,4.55,7.35,90.0,112.56,72.79
2018,3,5,7,30,454.0,51.0,4.6,7.6,130.0,165.8,119.95
2018,3,5,7,45,546.0,58.0,4.6,7.9,183.5,226.94,174.72
2018,3,5,8,0,638.0,65.0,4.6,8.2,237.0,297.62,238.21
2018,3,5,8,15,720.0,65.0,4.6,8.6,296.0,365.05,298.75
2018,3,5,8,30,802.0,65.0,4.6,9.0,355.0,440.49,364.81
2018,3,5,8,45,832.5,68.0,4.6,9.4,405.0,499.74,416.24
2018,3,5,9,0,863.0,71.0,4.6,9.8,455.0,560.0,466.86
2018,3,5,9,15,885.5,73.0,4.5,10.2,501.0,612.54,509.55
2018,3,5,9,30,908.0,75.0,4.4,10.6,547.0,666.78,552.09
2018,3,5,9,45,924.0,76.5,4.35,11.0,587.5,715.25,588.14
2018,3,5,10,0,940.0,78.0,4.3,11.4,628.0,762.09,621.01
2018,3,5,10,15,949.0,79.0,4.15,11.8,660.0,801.2,646.9
2018,3,5,10,30,958.0,80.0,4.0,12.2,692.0,837.68,670.85
2018,3,5,10,45,965.5,81.0,3.85,12.55,718.5,870.1,691.61
2018,3,5,11,0,973.0,82.0,3.7,12.9,745.0,899.4,709.87
2018,3,5,11,15,978.0,82.0,3.5,13.1,763.0,922.16,723.37
2018,3,5,11,30,983.0,82.0,3.3,13.3,781.0,941.39,734.25
2018,3,5,11,45,985.5,83.0,3.05,13.55,791.5,955.9,741.19
2018,3,5,12,0,988.0,84.0,2.8,13.8,802.0,966.59,745.37
2018,3,5,12,15,989.5,83.5,2.7,13.95,804.0,970.88,746.74
2018,3,5,12,30,991.0,83.0,2.6,14.1,806.0,971.25,745.61
2018,3,5,12,45,991.0,82.0,2.45,14.25,799.5,965.83,740.18
2018,3,5,13,0,991.0,81.0,2.3,14.4,793.0,956.51,732.24
2018,3,5,13,15,986.0,79.5,2.25,14.55,776.5,938.48,719.56
2018,3,5,13,30,981.0,78.0,2.2,14.7,760.0,916.79,704.58
2018,3,5,13,45,973.5,78.0,2.15,14.8,736.5,891.2,687.14
2018,3,5,14,0,966.0,78.0,2.1,14.9,713.0,862.33,667.51
2018,3,5,14,15,945.0,80.0,2.1,14.9,678.5,822.16,640.64
2018,3,5,14,30,924.0,82.0,2.1,14.9,644.0,779.9,612.11
2018,3,5,14,45,871.0,90.0,2.1,14.95,595.0,723.18,572.67
2018,3,5,15,0,818.0,98.0,2.1,15.0,546.0,663.62,529.68
2018,3,5,15,15,784.5,97.0,2.1,15.0,500.0,608.01,487.78
2018,3,5,15,30,751.0,96.0,2.1,15.0,454.0,554.18,446.08
2018,3,5,15,45,746.0,86.0,2.1,14.8,412.0,504.53,407.1
2018,3,5,16,0,741.0,76.0,2.1,14.6,370.0,454.81,366.56
2018,3,5,16,15,702.5,70.0,2.05,14.15,319.5,393.28,315.36
2018,3,5,16,30,664.0,64.0,2.0,13.7,269.0,334.93,265.14
2018,3,5,16,45,638.5,57.5,1.95,13.25,225.5,282.62,218.11
2018,3,5,17,0,613.0,51.0,1.9,12.8,182.0,232.13,171.34
2018,3,5,17,15,473.0,44.0,1.95,12.45,129.0,157.46,108.5
2018,3,5,17,30,333.0,37.0,2.0,12.1,76.0,98.36,60.55
2018,3,5,17,45,230.5,25.5,2.05,11.8,46.0,52.86,14.17
2018,3,5,18,0,128.0,14.0,2.1,11.5,16.0,20.45,0.0
2018,3,5,18,15,64.0,7.0,2.2,11.35,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.15,8.65,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.0,3.0,0.0,0.0
2018,3,6,6,45,88.0,16.5,3.25,9.35,22.0,22.05,0.0
2018,3,6,7,0,150.0,29.0,3.3,9.7,41.0,51.11,24.56
2018,3,6,7,15,225.0,43.5,3.3,10.05,76.5,89.96,60.06
2018,3,6,7,30,300.0,58.0,3.3,10.4,112.0,136.7,99.94
2018,3,6,7,45,369.5,70.0,3.3,10.7,157.5,187.58,144.65
2018,3,6,8,0,439.0,82.0,3.3,11.0,203.0,245.87,195.96
2018,3,6,8,15,409.0,103.0,3.25,11.4,233.0,280.29,227.97
2018,3,6,8,30,379.0,124.0,3.2,11.8,263.0,310.82,255.18
2018,3,6,8,45,463.0,127.0,3.15,12.2,319.5,376.44,309.99
2018,3,6,9,0,547.0,130.0,3.1,12.6,376.0,449.12,369.31
2018,3,6,9,15,710.5,104.5,2.95,13.05,457.0,548.53,448.89
2018,3,6,9,30,874.0,79.0,2.8,13.5,538.0,652.53,529.64
2018,3,6,9,45,899.0,79.0,2.65,13.95,581.0,704.2,566.06
2018,3,6,10,0,924.0,79.0,2.5,14.4,624.0,754.97,599.93
2018,3,6,10,15,935.0,80.0,2.4,14.7,657.0,795.07,625.93
2018,3,6,10,30,946.0,81.0,2.3,15.0,690.0,832.7,649.78
2018,3,6,10,45,953.0,82.0,2.2,15.3,716.0,864.39,669.08
2018,3,6,11,0,960.0,83.0,2.1,15.6,742.0,892.97,686.0
2018,3,6,11,15,964.5,84.5,2.0,15.8,760.5,916.7,699.67
2018,3,6,11,30,969.0,86.0,1.9,16.0,779.0,936.93,710.88
2018,3,6,11,45,971.5,86.0,1.8,16.2,789.0,950.12,717.32
2018,3,6,12,0,974.0,86.0,1.7,16.4,799.0,959.56,721.33
2018,3,6,12,15,947.0,97.0,1.65,16.5,791.0,951.17,714.55
2018,3,6,12,30,920.0,108.0,1.6,16.6,783.0,938.85,705.52
2018,3,6,12,45,881.0,118.5,1.6,16.7,760.5,917.2,691.1
2018,3,6,13,0,842.0,129.0,1.6,16.8,738.0,887.12,671.17
2018,3,6,13,15,823.0,132.0,1.6,16.75,717.5,863.48,656.04
2018,3,6,13,30,804.0,135.0,1.6,16.7,697.0,837.11,638.97
2018,3,6,13,45,805.0,129.5,1.6,16.7,677.0,815.71,625.22
2018,3,6,14,0,806.0,124.0,1.6,16.7,657.0,791.24,609.29
2018,3,6,14,15,813.5,113.0,1.6,16.65,631.0,762.87,590.73
2018,3,6,14,30,821.0,102.0,1.6,16.6,605.0,731.15,569.73
2018,3,6,14,45,772.0,108.5,1.6,16.5,559.5,675.02,531.05
2018,3,6,15,0,723.0,115.0,1.6,16.4,514.0,621.52,491.93
2018,3,6,15,15,643.0,125.5,1.6,16.4,460.0,552.31,439.55
2018,3,6,15,30,563.0,136.0,1.6,16.4,406.0,487.29,389.32
2018,3,6,15,45,598.5,113.0,1.7,16.05,375.0,455.71,365.79
2018,3,6,16,0,634.0,90.0,1.8,15.7,344.0,419.12,336.66
2018,3,6,16,15,572.0,86.5,1.8,15.2,293.0,354.83,284.0
2018,3,6,16,30,510.0,83.0,1.8,14.7,242.0,295.63,234.26
2018,3,6,16,45,518.0,68.0,1.75,14.2,204.5,253.93,196.5
2018,3,6,17,0,526.0,53.0,1.7,13.7,167.0,210.58,155.83
2018,3,6,17,15,420.0,45.5,1.75,13.35,121.0,147.73,102.29
2018,3,6,17,30,314.0,38.0,1.8,13.0,75.0,96.63,60.04
2018,3,6,17,45,198.5,25.0,1.85,12.7,44.5,49.09,15.78
2018,3,6,18,0,83.0,12.0,1.9,12.4,14.0,16.24,0.0
2018,3,6,18,15,41.5,6.0,1.85,12.3,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,7,6,15,12.5,2.5,2.05,11.25,2.0,0.0,0.0
2018,3,7,6,30,25.0,5.0,2.2,11.3,4.0,0.0,0.0
2018,3,7,6,45,79.5,16.0,2.35,11.35,21.0,21.25,0.0
2018,3,7,7,0,134.0,27.0,2.5,11.4,38.0,47.85,24.21
2018,3,7,7,15,184.5,40.5,2.55,11.7,67.5,79.89,53.33
2018,3,7,7,30,235.0,54.0,2.6,12.0,97.0,117.57,85.84
2018,3,7,7,45,162.5,67.5,2.7,12.35,101.5,120.76,93.21
2018,3,7,8,0,90.0,81.0,2.8,12.7,106.0,115.46,91.58
2018,3,7,8,15,48.5,98.0,2.8,13.0,112.0,117.9,94.57
2018,3,7,8,30,7.0,115.0,2.8,13.3,118.0,116.08,93.01
2018,3,7,8,45,4.0,116.5,2.85,13.6,118.0,116.04,92.66
2018,3,7,9,0,1.0,118.0,2.9,13.9,118.0,115.8,92.07
2018,3,7,9,15,88.5,169.0,3.05,14.25,215.5,229.49,186.84
2018,3,7,9,30,176.0,220.0,3.2,14.6,313.0,344.43,279.89
2018,3,7,9,45,253.5,230.5,3.3,14.95,375.5,422.24,341.72
2018,3,7,10,0,331.0,241.0,3.4,15.3,438.0,499.2,401.96
2018,3,7,10,15,541.0,191.0,3.5,15.45,533.0,623.2,500.62
2018,3,7,10,30,751.0,141.0,3.6,15.6,628.0,754.78,600.82
2018,3,7,10,45,851.0,110.5,3.7,15.8,682.5,820.55,646.98
2018,3,7,11,0,951.0,80.0,3.8,16.0,737.0,885.33,692.2
2018,3,7,11,15,956.5,80.5,3.9,16.05,755.5,908.6,707.93
2018,3,7,11,30,962.0,81.0,4.0,16.1,774.0,928.43,721.61
2018,3,7,11,45,964.5,81.5,4.05,16.2,784.0,942.05,730.63
2018,3,7,12,0,967.0,82.0,4.1,16.3,794.0,951.94,737.19
2018,3,7,12,15,969.0,81.5,4.1,16.35,796.0,956.48,740.03
2018,3,7,12,30,971.0,81.0,4.1,16.4,798.0,957.2,740.38
2018,3,7,12,45,970.5,79.5,4.15,16.4,791.0,950.74,736.3
2018,3,7,13,0,970.0,78.0,4.2,16.4,784.0,940.46,729.73
2018,3,7,13,15,965.5,77.5,4.2,16.4,768.5,924.07,718.71
2018,3,7,13,30,961.0,77.0,4.2,16.4,753.0,904.09,705.28
2018,3,7,13,45,955.0,75.5,4.2,16.4,729.5,878.28,687.77
2018,3,7,14,0,949.0,74.0,4.2,16.4,706.0,849.21,667.94
2018,3,7,14,15,938.5,73.0,4.2,16.3,675.0,814.08,643.93
2018,3,7,14,30,928.0,72.0,4.2,16.2,644.0,776.3,617.83
2018,3,7,14,45,914.0,70.5,4.2,16.1,606.5,733.04,587.44
2018,3,7,15,0,900.0,69.0,4.2,16.0,569.0,687.85,555.26
2018,3,7,15,15,883.0,67.5,4.2,16.0,527.0,639.1,518.5
2018,3,7,15,30,866.0,66.0,4.2,16.0,485.0,589.23,478.97
2018,3,7,15,45,839.0,63.0,4.0,15.6,436.5,531.4,432.38
2018,3,7,16,0,812.0,60.0,3.8,15.2,388.0,475.78,386.16
2018,3,7,16,15,633.0,77.0,3.7,14.85,312.5,373.05,301.4
2018,3,7,16,30,454.0,94.0,3.6,14.5,237.0,283.97,227.2
2018,3,7,16,45,363.0,81.5,3.45,14.15,183.0,214.33,168.09
2018,3,7,17,0,272.0,69.0,3.3,13.8,129.0,154.23,116.99
2018,3,7,17,15,360.5,51.5,3.35,13.55,109.0,140.88,99.26
2018,3,7,17,30,449.0,34.0,3.4,13.3,89.0,116.05,70.54
2018,3,7,17,45,293.0,24.0,3.45,13.1,53.0,59.6,21.27
2018,3,7,18,0,137.0,14.0,3.5,12.9,17.0,21.28,0.0
2018,3,7,18,15,68.5,7.0,3.4,12.85,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.4,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.6,3.0,0.0,0.0
2018,3,8,6,45,5.0,11.5,1.25,12.85,11.5,11.67,0.0
2018,3,8,7,0,0.0,20.0,1.2,13.1,20.0,19.31,8.92
2018,3,8,7,15,6.0,32.5,1.1,13.3,33.5,32.52,21.25
2018,3,8,7,30,12.0,45.0,1.0,13.5,47.0,47.33,34.12
2018,3,8,7,45,16.0,55.5,0.9,13.7,59.5,59.64,44.89
2018,3,8,8,0,20.0,66.0,0.8,13.9,72.0,72.43,55.92
2018,3,8,8,15,16.0,66.0,0.75,14.15,71.5,71.66,55.4
2018,3,8,8,30,12.0,66.0,0.7,14.4,71.0,70.54,54.42
2018,3,8,8,45,72.5,97.5,0.65,14.65,130.5,137.72,110.75
2018,3,8,9,0,133.0,129.0,0.6,14.9,190.0,208.33,168.49
2018,3,8,9,15,233.5,161.5,0.6,15.05,281.5,315.12,253.75
2018,3,8,9,30,334.0,194.0,0.6,15.2,373.0,425.6,338.51
2018,3,8,9,45,356.0,214.0,0.6,15.4,417.0,475.84,374.71
2018,3,8,10,0,378.0,234.0,0.6,15.6,461.0,526.72,411.11
2018,3,8,10,15,314.0,261.5,0.65,15.75,456.5,520.78,404.46
2018,3,8,10,30,250.0,289.0,0.7,15.9,452.0,509.82,394.54
2018,3,8,10,45,289.0,296.5,0.7,16.05,492.0,556.73,428.76
2018,3,8,11,0,328.0,304.0,0.7,16.2,532.0,604.48,462.42
2018,3,8,11,15,339.0,309.5,0.8,16.35,550.5,626.44,477.99
2018,3,8,11,30,350.0,315.0,0.9,16.5,569.0,647.42,493.14
2018,3,8,11,45,251.5,334.5,1.0,16.65,518.0,585.83,447.11
2018,3,8,12,0,153.0,354.0,1.1,16.8,467.0,512.39,392.35
2018,3,8,12,15,167.5,356.5,1.2,16.85,480.5,528.62,405.63
2018,3,8,12,30,182.0,359.0,1.3,16.9,494.0,544.2,417.67
2018,3,8,12,45,229.5,348.0,1.4,16.9,517.0,573.51,440.94
2018,3,8,13,0,277.0,337.0,1.5,16.9,540.0,610.17,469.09
2018,3,8,13,15,305.5,323.5,1.55,16.85,543.0,616.52,474.92
2018,3,8,13,30,334.0,310.0,1.6,16.8,546.0,620.82,479.58
2018,3,8,13,45,326.5,302.5,1.65,16.75,527.5,599.38,464.73
2018,3,8,14,0,319.0,295.0,1.7,16.7,509.0,577.03,449.3
2018,3,8,14,15,454.0,238.0,1.75,16.55,527.5,619.25,484.97
2018,3,8,14,30,589.0,181.0,1.8,16.4,546.0,647.8,509.73
2018,3,8,14,45,704.5,138.0,1.8,16.3,550.0,664.02,524.1
2018,3,8,15,0,820.0,95.0,1.8,16.2,554.0,667.2,528.57
2018,3,8,15,15,502.5,151.5,1.8,16.2,426.0,489.85,391.57
2018,3,8,15,30,185.0,208.0,1.8,16.2,298.0,327.62,262.31
2018,3,8,15,45,302.0,167.5,1.85,15.8,298.0,344.98,278.66
2018,3,8,16,0,419.0,127.0,1.9,15.4,298.0,350.5,283.33
2018,3,8,16,15,330.5,124.0,1.9,15.0,248.0,285.4,229.91
2018,3,8,16,30,242.0,121.0,1.9,14.6,198.0,225.1,180.19
2018,3,8,16,45,218.0,102.0,1.9,14.25,162.5,183.39,144.64
2018,3,8,17,0,194.0,83.0,1.9,13.9,127.0,144.1,110.48
2018,3,8,17,15,178.0,63.0,1.95,13.5,95.0,108.14,78.67
2018,3,8,17,30,162.0,43.0,2.0,13.1,63.0,73.95,48.4
2018,3,8,17,45,133.5,28.5,2.0,12.7,40.0,46.31,19.92
2018,3,8,18,0,105.0,14.0,2.0,12.3,17.0,19.67,0.0
2018,3,8,18,15,52.5,7.0,2.05,12.15,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,6,15,28.0,3.5,1.95,10.5,3.5,0.0,0.0
2018,3,9,6,30,56.0,7.0,2.0,10.7,7.0,6.88,0.0
2018,3,9,6,45,174.5,15.0,2.1,10.9,29.0,28.5,0.0
2018,3,9,7,0,293.0,23.0,2.2,11.1,51.0,66.72,34.36
2018,3,9,7,15,227.5,28.5,2.3,11.35,58.0,77.58,50.28
2018,3,9,7,30,162.0,34.0,2.4,11.6,65.0,79.05,56.45
2018,3,9,7,45,129.5,39.0,2.45,11.8,68.5,83.87,63.33
2018,3,9,8,0,97.0,44.0,2.5,12.0,72.0,81.94,63.52
2018,3,9,8,15,48.5,62.5,2.5,12.3,76.5,84.07,66.29
2018,3,9,8,30,0.0,81.0,2.5,12.6,81.0,78.52,61.52
2018,3,9,8,45,3.5,115.0,2.45,12.85,116.5,114.18,91.33
2018,3,9,9,0,7.0,149.0,2.4,13.1,152.0,150.49,121.16
2018,3,9,9,15,19.0,178.5,2.2,13.35,188.5,187.95,151.57
2018,3,9,9,30,31.0,208.0,2.0,13.6,225.0,231.84,186.64
2018,3,9,9,45,63.0,241.0,1.85,13.85,278.0,290.15,233.01
2018,3,9,10,0,95.0,274.0,1.7,14.1,331.0,350.96,280.23
2018,3,9,10,15,141.5,289.5,1.75,14.25,380.0,413.07,328.45
2018,3,9,10,30,188.0,305.0,1.8,14.4,429.0,470.99,372.77
2018,3,9,10,45,211.0,314.5,1.8,14.55,458.5,505.15,397.98
2018,3,9,11,0,234.0,324.0,1.8,14.7,488.0,539.68,423.36
2018,3,9,11,15,244.0,334.0,1.85,14.8,508.5,563.67,440.7
2018,3,9,11,30,254.0,344.0,1.9,14.9,529.0,595.8,463.81
2018,3,9,11,45,282.0,341.5,1.95,14.95,549.5,620.99,482.71
2018,3,9,12,0,310.0,339.0,2.0,15.0,570.0,645.5,501.11
2018,3,9,12,15,334.0,334.0,1.95,15.05,583.5,662.68,513.58
2018,3,9,12,30,358.0,329.0,1.9,15.1,597.0,678.52,525.09
2018,3,9,12,45,350.0,329.0,1.9,15.1,589.0,669.62,518.46
2018,3,9,13,0,342.0,329.0,1.9,15.1,581.0,659.37,511.1
2018,3,9,13,15,348.5,320.0,1.9,15.1,572.5,650.72,505.52
2018,3,9,13,30,355.0,311.0,1.9,15.1,564.0,640.48,498.78
2018,3,9,13,45,385.0,291.0,1.95,15.1,557.5,636.31,497.55
2018,3,9,14,0,415.0,271.0,2.0,15.1,551.0,636.74,499.4
2018,3,9,14,15,349.5,271.5,2.05,15.05,500.0,566.87,447.4
2018,3,9,14,30,284.0,272.0,2.1,15.0,449.0,506.89,402.16
2018,3,9,14,45,275.5,256.0,2.15,14.95,419.5,473.35,377.72
2018,3,9,15,0,267.0,240.0,2.2,14.9,390.0,439.59,352.53
2018,3,9,15,15,273.0,220.5,2.2,14.9,364.0,411.26,331.25
2018,3,9,15,30,279.0,201.0,2.2,14.9,338.0,381.73,308.54
2018,3,9,15,45,299.0,178.0,2.3,14.6,312.0,354.98,288.13
2018,3,9,16,0,319.0,155.0,2.4,14.3,286.0,325.7,264.81
2018,3,9,16,15,272.0,139.0,2.35,14.0,241.0,271.0,219.74
2018,3,9,16,30,225.0,123.0,2.3,13.7,196.0,220.7,177.7
2018,3,9,16,45,188.5,104.5,2.2,13.45,158.5,176.08,139.74
2018,3,9,17,0,152.0,86.0,2.1,13.2,121.0,135.31,104.72
2018,3,9,17,15,121.0,66.0,2.05,13.0,89.5,96.28,71.1
2018,3,9,17,30,90.0,46.0,2.0,12.8,58.0,63.22,42.81
2018,3,9,17,45,58.0,28.5,1.95,12.6,35.0,35.9,16.83
2018,3,9,18,0,26.0,11.0,1.9,12.4,12.0,12.31,0.0
2018,3,9,18,15,13.0,5.5,1.9,12.3,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.4,11.6,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.5,11.7,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.55,11.8,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.6,11.9,5.0,4.82,0.0
2018,3,10,7,15,1.0,7.5,1.6,12.05,7.5,7.42,0.57
2018,3,10,7,30,2.0,10.0,1.6,12.2,10.0,10.15,2.99
2018,3,10,7,45,1.0,10.5,1.6,12.3,10.5,10.43,3.34
2018,3,10,8,0,0.0,11.0,1.6,12.4,11.0,10.61,3.53
2018,3,10,8,15,0.0,15.0,1.45,12.5,15.0,14.47,6.86
2018,3,10,8,30,0.0,19.0,1.3,12.6,19.0,18.33,10.17
2018,3,10,8,45,0.0,38.5,1.2,12.65,38.5,37.18,26.28
2018,3,10,9,0,0.0,58.0,1.1,12.7,58.0,56.05,42.2
2018,3,10,9,15,0.0,61.0,1.05,12.8,61.0,58.97,44.49
2018,3,10,9,30,0.0,64.0,1.0,12.9,64.0,61.88,46.78
2018,3,10,9,45,0.0,62.0,1.0,13.0,62.0,59.95,45.01
2018,3,10,10,0,0.0,60.0,1.0,13.1,60.0,58.02,43.27
2018,3,10,10,15,0.0,71.0,1.0,13.25,71.0,68.69,52.03
2018,3,10,10,30,0.0,82.0,1.0,13.4,82.0,79.36,60.71
2018,3,10,10,45,0.0,106.5,1.0,13.6,106.5,103.31,80.22
2018,3,10,11,0,0.0,131.0,1.0,13.8,131.0,127.56,99.71
2018,3,10,11,15,0.0,131.0,1.15,13.85,131.0,127.56,99.55
2018,3,10,11,30,0.0,131.0,1.3,13.9,131.0,127.56,99.49
2018,3,10,11,45,0.5,140.5,1.45,13.95,141.0,137.44,107.45
2018,3,10,12,0,1.0,150.0,1.6,14.0,151.0,147.36,115.42
2018,3,10,12,15,2.5,164.0,1.7,14.05,166.0,162.69,127.78
2018,3,10,12,30,4.0,178.0,1.8,14.1,181.0,178.08,140.14
2018,3,10,12,45,2.5,166.5,1.85,14.1,168.5,165.19,129.76
2018,3,10,13,0,1.0,155.0,1.9,14.1,156.0,152.34,119.47
2018,3,10,13,15,0.5,144.0,1.95,14.1,144.5,140.92,110.36
2018,3,10,13,30,0.0,133.0,2.0,14.1,133.0,129.54,101.25
2018,3,10,13,45,0.5,133.5,2.0,14.1,134.0,130.46,102.16
2018,3,10,14,0,1.0,134.0,2.0,14.1,135.0,131.37,103.06
2018,3,10,14,15,0.5,130.5,1.95,14.05,131.0,127.49,100.06
2018,3,10,14,30,0.0,127.0,1.9,14.0,127.0,123.64,97.11
2018,3,10,14,45,0.0,122.0,1.85,13.95,122.0,118.71,93.3
2018,3,10,15,0,0.0,117.0,1.8,13.9,117.0,113.8,89.5
2018,3,10,15,15,0.5,114.5,1.8,13.9,114.5,111.71,88.04
2018,3,10,15,30,1.0,112.0,1.8,13.9,112.0,109.6,86.56
2018,3,10,15,45,4.0,113.0,1.5,13.75,114.5,112.37,89.18
2018,3,10,16,0,7.0,114.0,1.2,13.6,117.0,114.92,91.57
2018,3,10,16,15,29.0,118.5,1.15,13.5,128.5,131.94,105.99
2018,3,10,16,30,51.0,123.0,1.1,13.4,140.0,144.54,116.2
2018,3,10,16,45,68.0,105.5,1.05,13.3,124.0,129.9,103.28
2018,3,10,17,0,85.0,88.0,1.0,13.2,108.0,115.6,89.98
2018,3,10,17,15,63.5,67.5,1.1,13.05,80.5,84.49,63.3
2018,3,10,17,30,42.0,47.0,1.2,12.9,53.0,54.48,37.72
2018,3,10,17,45,29.0,29.0,1.3,12.8,32.5,32.27,16.21
2018,3,10,18,0,16.0,11.0,1.4,12.7,12.0,11.76,0.0
2018,3,10,18,15,8.0,5.5,1.35,12.65,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,11,6,15,41.0,4.5,2.4,9.8,5.0,0.0,0.0
2018,3,11,6,30,82.0,9.0,2.4,10.1,10.0,11.07,0.0
2018,3,11,6,45,133.0,18.0,2.35,10.35,28.0,29.31,0.0
2018,3,11,7,0,184.0,27.0,2.3,10.6,46.0,56.45,32.11
2018,3,11,7,15,257.0,43.0,2.25,10.9,86.0,99.16,67.7
2018,3,11,7,30,330.0,59.0,2.2,11.2,126.0,150.29,111.47
2018,3,11,7,45,229.5,81.0,2.15,11.5,134.0,158.05,123.86
2018,3,11,8,0,129.0,103.0,2.1,11.8,142.0,153.91,123.86
2018,3,11,8,15,168.0,128.5,2.0,12.2,188.5,204.13,166.22
2018,3,11,8,30,207.0,154.0,1.9,12.6,235.0,262.35,214.28
2018,3,11,8,45,298.0,160.5,1.8,13.0,293.5,327.78,267.66
2018,3,11,9,0,389.0,167.0,1.7,13.4,352.0,406.9,330.7
2018,3,11,9,15,318.0,201.0,1.65,13.75,361.5,411.7,332.63
2018,3,11,9,30,247.0,235.0,1.6,14.1,371.0,415.04,333.02
2018,3,11,9,45,232.0,256.5,1.5,14.5,391.0,431.39,344.05
2018,3,11,10,0,217.0,278.0,1.4,14.9,411.0,451.96,357.74
2018,3,11,10,15,207.5,295.0,1.45,15.3,427.5,470.24,370.2
2018,3,11,10,30,198.0,312.0,1.5,15.7,444.0,487.29,381.59
2018,3,11,10,45,241.5,319.0,1.5,16.1,486.0,536.06,417.61
2018,3,11,11,0,285.0,326.0,1.5,16.5,528.0,594.34,459.47
2018,3,11,11,15,316.5,324.0,1.55,16.75,553.5,625.21,481.59
2018,3,11,11,30,348.0,322.0,1.6,17.0,579.0,655.87,503.64
2018,3,11,11,45,402.0,308.5,1.6,17.3,609.0,693.51,530.81
2018,3,11,12,0,456.0,295.0,1.6,17.6,639.0,739.02,562.84
2018,3,11,12,15,433.5,305.0,1.6,17.75,632.5,730.85,555.59
2018,3,11,12,30,411.0,315.0,1.6,17.9,626.0,712.71,542.19
2018,3,11,12,45,477.5,287.0,1.6,18.05,645.0,748.65,569.06
2018,3,11,13,0,544.0,259.0,1.6,18.2,664.0,773.46,587.7
2018,3,11,13,15,558.5,247.0,1.55,18.3,656.0,766.03,582.42
2018,3,11,13,30,573.0,235.0,1.5,18.4,648.0,755.91,575.64
2018,3,11,13,45,572.5,225.0,1.45,18.45,626.5,732.56,559.53
2018,3,11,14,0,572.0,215.0,1.4,18.5,605.0,707.05,541.95
2018,3,11,14,15,662.0,173.0,1.4,18.45,606.0,720.0,554.07
2018,3,11,14,30,752.0,131.0,1.4,18.4,607.0,721.74,557.07
2018,3,11,14,45,742.5,124.5,1.4,18.35,572.0,681.31,529.36
2018,3,11,15,0,733.0,118.0,1.4,18.3,537.0,639.17,499.52
2018,3,11,15,15,691.5,119.0,1.4,18.3,490.5,583.01,458.16
2018,3,11,15,30,650.0,120.0,1.4,18.3,444.0,528.21,416.93
2018,3,11,15,45,691.0,100.0,1.65,17.85,415.0,498.79,396.36
2018,3,11,16,0,732.0,80.0,1.9,17.4,386.0,462.94,368.9
2018,3,11,16,15,704.0,74.0,2.0,16.9,338.5,406.55,323.07
2018,3,11,16,30,676.0,68.0,2.1,16.4,291.0,350.9,276.14
2018,3,11,16,45,607.0,62.5,2.2,15.9,237.0,283.29,218.58
2018,3,11,17,0,538.0,57.0,2.3,15.4,183.0,222.35,165.5
2018,3,11,17,15,466.0,48.5,2.2,15.0,138.0,164.69,115.11
2018,3,11,17,30,394.0,40.0,2.1,14.6,93.0,114.94,72.46
2018,3,11,17,45,265.0,28.5,2.0,14.15,57.5,63.53,30.56
2018,3,11,18,0,136.0,17.0,1.9,13.7,22.0,24.9,0.0
2018,3,11,18,15,68.0,8.5,1.8,13.55,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,12,6,15,26.0,4.0,3.85,12.75,4.5,0.0,0.0
2018,3,12,6,30,52.0,8.0,3.9,13.0,9.0,9.42,0.0
2018,3,12,6,45,142.5,19.5,4.0,13.3,32.5,32.29,1.17
2018,3,12,7,0,233.0,31.0,4.1,13.6,56.0,68.36,39.6
2018,3,12,7,15,356.0,43.5,4.05,13.9,106.0,121.8,82.12
2018,3,12,7,30,479.0,56.0,4.0,14.2,156.0,188.63,137.9
2018,3,12,7,45,287.5,75.5,3.9,14.5,140.0,174.6,135.45
2018,3,12,8,0,96.0,95.0,3.8,14.8,124.0,133.48,106.15
2018,3,12,8,15,56.0,115.0,3.9,15.2,132.5,139.15,111.59
2018,3,12,8,30,16.0,135.0,4.0,15.6,141.0,140.47,112.43
2018,3,12,8,45,79.0,163.0,4.1,16.0,200.0,206.48,166.98
2018,3,12,9,0,142.0,191.0,4.2,16.4,259.0,280.57,227.37
2018,3,12,9,15,144.5,214.5,4.4,16.6,289.5,313.54,253.38
2018,3,12,9,30,147.0,238.0,4.6,16.8,320.0,346.45,279.09
2018,3,12,9,45,161.0,257.5,4.8,17.05,352.5,383.04,307.65
2018,3,12,10,0,175.0,277.0,5.0,17.3,385.0,420.28,336.45
2018,3,12,10,15,410.0,230.0,5.1,17.4,501.0,572.12,459.42
2018,3,12,10,30,645.0,183.0,5.2,17.5,617.0,726.96,580.98
2018,3,12,10,45,451.0,256.5,5.3,17.55,565.5,658.76,523.77
2018,3,12,11,0,257.0,330.0,5.4,17.6,514.0,575.49,455.03
2018,3,12,11,15,454.5,259.0,5.45,17.65,593.5,684.44,543.49
2018,3,12,11,30,652.0,188.0,5.5,17.7,673.0,793.97,629.42
2018,3,12,11,45,706.0,174.0,5.55,17.7,705.0,834.75,658.77
2018,3,12,12,0,760.0,160.0,5.6,17.7,737.0,873.38,686.79
2018,3,12,12,15,427.0,232.0,5.6,17.7,556.5,648.09,515.12
2018,3,12,12,30,94.0,304.0,5.6,17.7,376.0,397.08,313.43
2018,3,12,12,45,68.0,302.5,5.65,17.65,354.0,371.62,293.43
2018,3,12,13,0,42.0,301.0,5.7,17.6,332.0,346.25,272.88
2018,3,12,13,15,40.5,293.5,5.7,17.55,323.0,336.4,265.44
2018,3,12,13,30,39.0,286.0,5.7,17.5,314.0,326.47,257.91
2018,3,12,13,45,26.0,246.0,5.7,17.45,264.5,272.25,215.18
2018,3,12,14,0,13.0,206.0,5.7,17.4,215.0,213.5,168.42
2018,3,12,14,15,6.5,172.5,5.65,17.35,177.0,174.21,137.01
2018,3,12,14,30,0.0,139.0,5.6,17.3,139.0,135.56,105.79
2018,3,12,14,45,0.0,130.0,5.6,17.2,130.0,126.64,98.83
2018,3,12,15,0,0.0,121.0,5.6,17.1,121.0,117.74,91.83
2018,3,12,15,15,28.0,153.5,5.6,17.1,167.5,172.07,137.28
2018,3,12,15,30,56.0,186.0,5.6,17.1,214.0,221.97,178.6
2018,3,12,15,45,68.0,149.5,5.55,16.75,180.5,188.08,151.63
2018,3,12,16,0,80.0,113.0,5.5,16.4,147.0,156.88,126.36
2018,3,12,16,15,60.0,83.5,5.5,16.1,107.0,112.9,89.67
2018,3,12,16,30,40.0,54.0,5.5,15.8,67.0,71.12,54.47
2018,3,12,16,45,41.0,37.5,5.5,15.55,49.0,52.35,38.28
2018,3,12,17,0,42.0,21.0,5.5,15.3,31.0,34.5,22.64
2018,3,12,17,15,76.5,19.0,5.5,15.15,31.5,39.59,25.12
2018,3,12,17,30,111.0,17.0,5.5,15.0,32.0,39.07,22.13
2018,3,12,17,45,67.0,11.0,5.5,14.8,19.0,20.65,7.14
2018,3,12,18,0,23.0,5.0,5.5,14.6,6.0,6.33,0.0
2018,3,12,18,15,11.5,2.5,5.3,14.55,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.95,14.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.05,14.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,4.25,13.7,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,4.2,13.7,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,4.2,13.7,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,4.2,13.7,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,4.2,13.7,7.5,7.23,0.43
2018,3,13,7,30,0.0,9.0,4.2,13.7,9.0,8.67,1.75
2018,3,13,7,45,0.0,14.5,4.15,13.65,14.5,13.98,6.35
2018,3,13,8,0,0.0,20.0,4.1,13.6,20.0,19.29,10.94
2018,3,13,8,15,0.0,19.0,4.05,13.6,19.0,18.33,10.09
2018,3,13,8,30,0.0,18.0,4.0,13.6,18.0,17.37,9.24
2018,3,13,8,45,0.0,22.0,3.9,13.65,22.0,21.24,12.49
2018,3,13,9,0,0.0,26.0,3.8,13.7,26.0,25.11,15.73
2018,3,13,9,15,0.0,34.0,3.85,13.8,34.0,32.84,22.21
2018,3,13,9,30,0.0,42.0,3.9,13.9,42.0,40.59,28.65
2018,3,13,9,45,0.0,59.0,3.95,14.0,59.0,57.05,42.35
2018,3,13,10,0,0.0,76.0,4.0,14.1,76.0,73.53,55.94
2018,3,13,10,15,3.5,133.5,4.05,14.2,136.0,132.77,104.74
2018,3,13,10,30,7.0,191.0,4.1,14.3,196.0,193.31,153.74
2018,3,13,10,45,16.0,227.0,4.15,14.4,238.5,237.43,189.1
2018,3,13,11,0,25.0,263.0,4.2,14.5,281.0,282.23,224.63
2018,3,13,11,15,29.5,240.5,4.25,14.55,262.0,270.16,215.02
2018,3,13,11,30,34.0,218.0,4.3,14.6,243.0,251.0,199.97
2018,3,13,11,45,94.5,266.0,4.35,14.7,337.5,364.57,291.6
2018,3,13,12,0,155.0,314.0,4.4,14.8,432.0,471.74,375.78
2018,3,13,12,15,161.5,338.5,4.4,14.8,462.0,504.64,400.33
2018,3,13,12,30,168.0,363.0,4.4,14.8,492.0,536.96,424.59
2018,3,13,12,45,225.0,346.0,4.4,14.85,517.0,569.1,450.88
2018,3,13,13,0,282.0,329.0,4.4,14.9,542.0,608.4,482.2
2018,3,13,13,15,299.5,318.0,4.4,14.9,540.0,608.03,482.63
2018,3,13,13,30,317.0,307.0,4.4,14.9,538.0,605.93,481.99
2018,3,13,13,45,218.5,310.5,4.35,14.95,467.5,511.51,407.75
2018,3,13,14,0,120.0,314.0,4.3,15.0,397.0,429.06,341.72
2018,3,13,14,15,184.5,288.0,4.25,14.95,409.0,448.69,359.84
2018,3,13,14,30,249.0,262.0,4.2,14.9,421.0,471.06,379.35
2018,3,13,14,45,306.5,245.0,4.15,14.85,430.0,485.54,392.24
2018,3,13,15,0,364.0,228.0,4.1,14.8,439.0,494.94,400.93
2018,3,13,15,15,419.0,197.0,4.1,14.8,422.5,488.27,396.91
2018,3,13,15,30,474.0,166.0,4.1,14.8,406.0,469.72,383.18
2018,3,13,15,45,553.0,132.0,3.85,14.6,386.5,455.14,371.87
2018,3,13,16,0,632.0,98.0,3.6,14.4,367.0,434.44,354.31
2018,3,13,16,15,485.5,107.5,3.4,14.15,299.0,341.54,277.37
2018,3,13,16,30,339.0,117.0,3.2,13.9,231.0,265.33,213.78
2018,3,13,16,45,195.0,92.5,2.95,13.65,155.5,166.27,131.85
2018,3,13,17,0,51.0,68.0,2.7,13.4,80.0,82.5,63.31
2018,3,13,17,15,44.0,54.0,2.5,13.1,62.5,63.93,47.04
2018,3,13,17,30,37.0,40.0,2.3,12.8,45.0,46.18,31.37
2018,3,13,17,45,25.5,24.5,2.1,12.5,27.5,28.03,14.78
2018,3,13,18,0,14.0,9.0,1.9,12.2,10.0,9.73,0.0
2018,3,13,18,15,7.0,4.5,1.9,12.1,5.0,4.42,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
