Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,15,1.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,4,23,5,30,3.0,6.0,1.0,12.1,6.0,5.9,0.0
2018,4,23,5,45,4.0,20.0,0.95,12.3,20.5,18.97,0.0
2018,4,23,6,0,5.0,34.0,0.9,12.5,35.0,32.71,20.67
2018,4,23,6,15,21.5,54.5,0.85,12.75,59.0,54.38,39.19
2018,4,23,6,30,38.0,75.0,0.8,13.0,83.0,78.52,59.44
2018,4,23,6,45,44.0,96.0,0.75,13.25,107.5,102.83,80.21
2018,4,23,7,0,50.0,117.0,0.7,13.5,132.0,127.97,101.39
2018,4,23,7,15,83.5,140.5,0.6,13.85,171.5,165.82,132.08
2018,4,23,7,30,117.0,164.0,0.5,14.2,211.0,209.23,166.87
2018,4,23,7,45,110.5,188.0,0.4,14.55,237.5,237.25,188.79
2018,4,23,8,0,104.0,212.0,0.3,14.9,264.0,261.98,207.43
2018,4,23,8,15,136.0,234.0,0.3,15.25,309.0,310.66,244.7
2018,4,23,8,30,168.0,256.0,0.3,15.6,354.0,359.84,281.43
2018,4,23,8,45,215.5,273.0,0.3,16.0,409.0,416.94,323.53
2018,4,23,9,0,263.0,290.0,0.3,16.4,464.0,482.26,370.48
2018,4,23,9,15,374.0,277.5,0.35,16.8,542.0,564.18,430.18
2018,4,23,9,30,485.0,265.0,0.4,17.2,620.0,659.23,497.08
2018,4,23,9,45,637.0,216.0,0.4,17.65,706.0,754.61,562.81
2018,4,23,10,0,789.0,167.0,0.4,18.1,792.0,853.34,626.01
2018,4,23,10,15,839.5,149.5,0.45,18.35,836.0,903.89,656.36
2018,4,23,10,30,890.0,132.0,0.5,18.6,880.0,949.42,683.93
2018,4,23,10,45,819.5,173.5,0.55,18.9,875.5,952.06,684.44
2018,4,23,11,0,749.0,215.0,0.6,19.2,871.0,947.76,681.4
2018,4,23,11,15,568.5,304.0,0.7,19.35,806.5,875.57,633.59
2018,4,23,11,30,388.0,393.0,0.8,19.5,742.0,791.68,575.54
2018,4,23,11,45,365.5,404.5,0.95,19.6,735.0,784.89,573.13
2018,4,23,12,0,343.0,416.0,1.1,19.7,728.0,776.28,568.34
2018,4,23,12,15,364.5,407.0,1.2,19.7,738.0,788.16,578.28
2018,4,23,12,30,386.0,398.0,1.3,19.7,748.0,798.38,586.9
2018,4,23,12,45,403.5,386.5,1.45,19.75,749.0,806.4,594.36
2018,4,23,13,0,421.0,375.0,1.6,19.8,750.0,806.27,596.53
2018,4,23,13,15,423.5,367.0,1.75,19.65,737.5,793.2,590.01
2018,4,23,13,30,426.0,359.0,1.9,19.5,725.0,778.31,582.22
2018,4,23,13,45,443.5,338.0,2.1,19.4,709.5,762.09,574.25
2018,4,23,14,0,461.0,317.0,2.3,19.3,694.0,743.35,564.24
2018,4,23,14,15,466.0,301.5,2.4,19.1,670.0,716.92,547.75
2018,4,23,14,30,471.0,286.0,2.5,18.9,646.0,688.62,529.66
2018,4,23,14,45,433.5,284.0,2.6,18.7,603.0,638.76,494.55
2018,4,23,15,0,396.0,282.0,2.7,18.5,560.0,585.77,456.67
2018,4,23,15,15,365.0,271.0,2.7,18.5,514.5,535.13,419.33
2018,4,23,15,30,334.0,260.0,2.7,18.5,469.0,486.19,382.66
2018,4,23,15,45,314.0,241.0,2.95,18.0,425.5,437.93,347.31
2018,4,23,16,0,294.0,222.0,3.2,17.5,382.0,390.95,311.9
2018,4,23,16,15,291.5,198.0,3.25,17.1,344.0,349.41,279.63
2018,4,23,16,30,289.0,174.0,3.3,16.7,306.0,307.73,246.31
2018,4,23,16,45,335.0,147.5,3.35,16.3,282.0,283.16,225.39
2018,4,23,17,0,381.0,121.0,3.4,15.9,258.0,254.9,199.88
2018,4,23,17,15,325.0,104.0,3.4,15.5,208.0,198.69,152.36
2018,4,23,17,30,269.0,87.0,3.4,15.1,158.0,147.99,109.55
2018,4,23,17,45,172.0,70.5,3.35,14.65,112.0,98.25,69.95
2018,4,23,18,0,75.0,54.0,3.3,14.2,66.0,60.14,41.43
2018,4,23,18,15,57.5,37.5,3.2,13.9,44.5,38.26,23.45
2018,4,23,18,30,40.0,21.0,3.1,13.6,23.0,18.75,1.86
2018,4,23,18,45,20.0,10.5,3.0,13.3,11.5,10.32,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.6,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.8,2.0,1.97,0.0
2018,4,24,5,45,0.0,6.5,2.05,11.05,6.5,6.26,0.0
2018,4,24,6,0,0.0,11.0,2.1,11.3,11.0,10.6,3.03
2018,4,24,6,15,0.0,18.0,2.05,11.45,18.0,17.36,9.1
2018,4,24,6,30,0.0,25.0,2.0,11.6,25.0,24.12,15.11
2018,4,24,6,45,0.0,33.0,1.95,11.8,33.0,31.85,21.88
2018,4,24,7,0,0.0,41.0,1.9,12.0,41.0,39.59,28.55
2018,4,24,7,15,0.0,55.0,1.9,12.15,55.0,53.14,40.1
2018,4,24,7,30,0.0,69.0,1.9,12.3,69.0,66.7,51.49
2018,4,24,7,45,0.0,94.5,1.85,12.5,94.5,91.45,72.13
2018,4,24,8,0,0.0,120.0,1.8,12.7,120.0,116.31,92.51
2018,4,24,8,15,1.5,145.5,1.8,12.9,146.5,142.12,113.39
2018,4,24,8,30,3.0,171.0,1.8,13.1,173.0,168.18,134.19
2018,4,24,8,45,9.0,198.5,1.85,13.3,204.5,199.42,159.02
2018,4,24,9,0,15.0,226.0,1.9,13.5,236.0,231.3,184.05
2018,4,24,9,15,23.5,257.0,2.0,13.7,274.0,269.12,213.57
2018,4,24,9,30,32.0,288.0,2.1,13.9,312.0,312.5,247.04
2018,4,24,9,45,42.5,317.5,2.15,14.05,350.5,352.68,277.65
2018,4,24,10,0,53.0,347.0,2.2,14.2,389.0,393.6,308.47
2018,4,24,10,15,81.0,372.0,2.3,14.35,439.0,445.96,348.35
2018,4,24,10,30,109.0,397.0,2.4,14.5,489.0,506.35,393.57
2018,4,24,10,45,181.5,408.0,2.45,14.6,565.5,588.41,455.65
2018,4,24,11,0,254.0,419.0,2.5,14.7,642.0,679.85,522.91
2018,4,24,11,15,260.0,426.5,2.55,14.75,658.0,698.02,535.14
2018,4,24,11,30,266.0,434.0,2.6,14.8,674.0,715.24,547.24
2018,4,24,11,45,256.5,441.5,2.7,14.9,674.0,716.12,547.49
2018,4,24,12,0,247.0,449.0,2.8,15.0,674.0,715.73,546.99
2018,4,24,12,15,297.5,432.0,2.9,15.05,702.5,747.99,572.14
2018,4,24,12,30,348.0,415.0,3.0,15.1,731.0,778.71,595.88
2018,4,24,12,45,395.0,391.0,3.1,15.15,746.0,796.63,610.65
2018,4,24,13,0,442.0,367.0,3.2,15.2,761.0,818.48,628.12
2018,4,24,13,15,478.0,345.5,3.3,15.15,764.0,823.2,633.59
2018,4,24,13,30,514.0,324.0,3.4,15.1,767.0,824.74,636.97
2018,4,24,13,45,598.0,271.5,3.55,15.1,773.0,835.97,649.17
2018,4,24,14,0,682.0,219.0,3.7,15.1,779.0,840.46,656.37
2018,4,24,14,15,773.0,173.0,3.75,15.0,784.5,849.6,664.36
2018,4,24,14,30,864.0,127.0,3.8,14.9,790.0,848.61,665.2
2018,4,24,14,45,851.0,125.0,3.85,14.8,751.0,804.7,635.17
2018,4,24,15,0,838.0,123.0,3.9,14.7,712.0,759.16,603.87
2018,4,24,15,15,831.5,117.0,3.9,14.7,671.0,712.71,571.06
2018,4,24,15,30,825.0,111.0,3.9,14.7,630.0,664.6,534.87
2018,4,24,15,45,782.0,108.0,3.85,14.4,569.5,595.74,481.87
2018,4,24,16,0,739.0,105.0,3.8,14.1,509.0,529.29,429.47
2018,4,24,16,15,720.5,99.5,3.75,13.9,462.0,475.37,385.44
2018,4,24,16,30,702.0,94.0,3.7,13.7,415.0,422.05,340.5
2018,4,24,16,45,591.5,98.5,3.7,13.45,346.5,342.35,273.84
2018,4,24,17,0,481.0,103.0,3.7,13.2,278.0,272.42,214.75
2018,4,24,17,15,436.0,92.0,3.65,12.9,231.5,219.71,168.56
2018,4,24,17,30,391.0,81.0,3.6,12.6,185.0,171.81,126.34
2018,4,24,17,45,301.0,68.5,3.55,12.35,138.0,119.53,83.11
2018,4,24,18,0,211.0,56.0,3.5,12.1,91.0,77.69,50.66
2018,4,24,18,15,151.5,40.0,3.4,11.85,60.5,45.56,26.68
2018,4,24,18,30,92.0,24.0,3.3,11.6,30.0,20.29,4.24
2018,4,24,18,45,49.0,12.5,3.2,11.4,15.5,12.29,0.0
2018,4,24,19,0,6.0,1.0,3.1,11.2,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.0,11.15,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.05,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.2,4.0,3.93,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.4,10.0,9.65,0.0
2018,4,25,6,0,0.0,16.0,2.7,9.6,16.0,15.43,7.12
2018,4,25,6,15,0.0,25.5,2.55,9.7,25.5,24.61,15.4
2018,4,25,6,30,0.0,35.0,2.4,9.8,35.0,33.79,23.6
2018,4,25,6,45,0.0,47.5,2.3,9.9,47.5,45.88,34.2
2018,4,25,7,0,0.0,60.0,2.2,10.0,60.0,57.98,44.67
2018,4,25,7,15,0.0,64.5,2.1,10.25,64.5,62.34,48.29
2018,4,25,7,30,0.0,69.0,2.0,10.5,69.0,66.7,51.84
2018,4,25,7,45,0.0,88.0,1.85,10.7,88.0,85.13,67.27
2018,4,25,8,0,0.0,107.0,1.7,10.9,107.0,103.62,82.5
2018,4,25,8,15,0.5,129.0,1.7,11.2,129.5,125.39,100.23
2018,4,25,8,30,1.0,151.0,1.7,11.5,152.0,147.29,117.81
2018,4,25,8,45,5.0,179.5,1.65,11.75,183.0,178.02,142.44
2018,4,25,9,0,9.0,208.0,1.6,12.0,214.0,209.23,167.07
2018,4,25,9,15,19.0,245.5,1.65,12.3,259.0,254.3,202.56
2018,4,25,9,30,29.0,283.0,1.7,12.6,304.0,304.99,241.78
2018,4,25,9,45,45.0,318.0,1.75,12.9,353.0,355.17,280.15
2018,4,25,10,0,61.0,353.0,1.8,13.2,402.0,406.52,318.78
2018,4,25,10,15,150.0,371.5,1.9,13.45,497.0,512.67,400.52
2018,4,25,10,30,239.0,390.0,2.0,13.7,592.0,623.9,483.27
2018,4,25,10,45,487.5,304.0,2.1,13.95,729.0,779.76,601.43
2018,4,25,11,0,736.0,218.0,2.2,14.2,866.0,939.84,715.54
2018,4,25,11,15,818.5,175.5,2.3,14.3,906.5,983.61,743.66
2018,4,25,11,30,901.0,133.0,2.4,14.4,947.0,1024.22,770.79
2018,4,25,11,45,901.5,133.5,2.55,14.55,952.5,1032.15,776.59
2018,4,25,12,0,902.0,134.0,2.7,14.7,958.0,1036.62,780.5
2018,4,25,12,15,902.5,133.0,2.8,14.75,956.0,1036.07,780.95
2018,4,25,12,30,903.0,132.0,2.9,14.8,954.0,1032.03,779.22
2018,4,25,12,45,901.5,130.5,3.05,14.8,944.0,1022.04,774.18
2018,4,25,13,0,900.0,129.0,3.2,14.8,934.0,1008.64,766.89
2018,4,25,13,15,895.0,128.5,3.25,14.8,916.0,989.58,754.94
2018,4,25,13,30,890.0,128.0,3.3,14.8,898.0,967.37,740.9
2018,4,25,13,45,882.5,127.5,3.4,14.75,872.5,939.85,723.66
2018,4,25,14,0,875.0,127.0,3.5,14.7,847.0,909.56,704.4
2018,4,25,14,15,864.5,126.5,3.6,14.6,815.0,874.11,681.44
2018,4,25,14,30,854.0,126.0,3.7,14.5,783.0,839.84,659.1
2018,4,25,14,45,840.0,124.0,3.8,14.4,744.0,795.5,629.16
2018,4,25,15,0,826.0,122.0,3.9,14.3,705.0,749.66,597.72
2018,4,25,15,15,808.0,120.0,3.9,14.3,661.0,699.75,562.11
2018,4,25,15,30,790.0,118.0,3.9,14.3,617.0,649.2,523.6
2018,4,25,15,45,760.0,115.5,3.95,13.95,565.5,590.43,478.57
2018,4,25,16,0,730.0,113.0,4.0,13.6,514.0,532.96,433.3
2018,4,25,16,15,703.0,108.5,4.0,13.4,464.5,476.12,386.94
2018,4,25,16,30,676.0,104.0,4.0,13.2,415.0,420.78,340.45
2018,4,25,16,45,637.5,99.0,4.0,12.95,364.0,362.04,290.11
2018,4,25,17,0,599.0,94.0,4.0,12.7,313.0,306.67,241.38
2018,4,25,17,15,543.5,86.5,3.95,12.4,261.0,247.47,189.2
2018,4,25,17,30,488.0,79.0,3.9,12.1,209.0,194.19,141.99
2018,4,25,17,45,371.5,68.0,3.85,11.8,154.5,131.9,90.79
2018,4,25,18,0,255.0,57.0,3.8,11.5,100.0,84.1,54.28
2018,4,25,18,15,167.5,41.5,3.7,11.35,65.5,47.45,27.82
2018,4,25,18,30,80.0,26.0,3.6,11.2,31.0,22.05,6.59
2018,4,25,18,45,42.0,13.5,3.5,11.0,16.0,13.27,0.0
2018,4,25,19,0,4.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.35,10.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,5.5,3.0,2.95,9.15,3.0,0.0,0.0
2018,4,26,5,30,11.0,6.0,3.0,9.3,6.0,5.9,0.0
2018,4,26,5,45,5.5,12.5,3.1,9.45,12.5,12.18,1.85
2018,4,26,6,0,0.0,19.0,3.2,9.6,19.0,18.33,9.59
2018,4,26,6,15,0.0,30.5,3.15,9.75,30.5,29.44,19.55
2018,4,26,6,30,0.0,42.0,3.1,9.9,42.0,40.56,29.43
2018,4,26,6,45,0.0,55.5,3.1,10.05,55.5,53.63,40.86
2018,4,26,7,0,0.0,69.0,3.1,10.2,69.0,66.68,52.11
2018,4,26,7,15,0.0,76.5,3.1,10.4,76.5,73.96,58.21
2018,4,26,7,30,0.0,84.0,3.1,10.6,84.0,81.24,64.2
2018,4,26,7,45,0.0,93.0,3.1,10.8,93.0,89.99,71.35
2018,4,26,8,0,0.0,102.0,3.1,11.0,102.0,98.75,78.42
2018,4,26,8,15,2.0,128.5,3.15,11.25,129.5,125.75,100.67
2018,4,26,8,30,4.0,155.0,3.2,11.5,157.0,153.05,122.86
2018,4,26,8,45,8.0,187.0,3.2,11.75,192.0,187.38,150.57
2018,4,26,9,0,12.0,219.0,3.2,12.0,227.0,222.21,178.28
2018,4,26,9,15,16.5,243.5,3.25,12.2,255.5,250.42,200.44
2018,4,26,9,30,21.0,268.0,3.3,12.4,284.0,279.03,222.71
2018,4,26,9,45,24.0,287.5,3.35,12.65,306.5,301.77,240.08
2018,4,26,10,0,27.0,307.0,3.4,12.9,329.0,330.2,261.77
2018,4,26,10,15,88.0,345.5,3.5,13.05,419.5,424.76,336.68
2018,4,26,10,30,149.0,384.0,3.6,13.2,510.0,529.2,417.06
2018,4,26,10,45,468.0,284.0,3.7,13.35,694.5,741.27,584.46
2018,4,26,11,0,787.0,184.0,3.8,13.5,879.0,950.2,737.26
2018,4,26,11,15,852.5,153.0,3.9,13.6,916.5,993.91,765.9
2018,4,26,11,30,918.0,122.0,4.0,13.7,954.0,1030.3,790.69
2018,4,26,11,45,919.5,122.0,4.1,13.75,960.0,1038.79,796.49
2018,4,26,12,0,921.0,122.0,4.2,13.8,966.0,1043.76,800.24
2018,4,26,12,15,921.5,121.5,4.3,13.85,964.5,1043.68,800.72
2018,4,26,12,30,922.0,121.0,4.4,13.9,963.0,1040.05,799.24
2018,4,26,12,45,921.0,121.0,4.45,13.9,954.0,1031.92,794.42
2018,4,26,13,0,920.0,121.0,4.5,13.9,945.0,1020.3,787.31
2018,4,26,13,15,916.0,119.5,4.55,13.9,927.0,1000.83,774.82
2018,4,26,13,30,912.0,118.0,4.6,13.9,909.0,978.11,760.11
2018,4,26,13,45,907.0,117.5,4.65,13.85,885.0,952.37,743.41
2018,4,26,14,0,902.0,117.0,4.7,13.8,861.0,923.66,724.54
2018,4,26,14,15,894.0,115.0,4.7,13.75,829.0,888.02,700.23
2018,4,26,14,30,886.0,113.0,4.7,13.7,797.0,849.92,674.02
2018,4,26,14,45,875.5,111.5,4.75,13.65,759.5,808.11,645.17
2018,4,26,15,0,865.0,110.0,4.8,13.6,722.0,764.44,614.62
2018,4,26,15,15,843.0,109.5,4.8,13.6,675.5,714.11,578.29
2018,4,26,15,30,821.0,109.0,4.8,13.6,629.0,660.98,537.78
2018,4,26,15,45,809.5,103.5,4.8,13.4,583.5,609.11,497.31
2018,4,26,16,0,798.0,98.0,4.8,13.2,538.0,556.51,455.09
2018,4,26,16,15,771.5,94.0,4.8,13.05,486.5,497.22,406.15
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,439.26,356.91
2018,4,26,16,45,709.5,85.5,4.8,12.7,382.0,378.34,304.04
2018,4,26,17,0,674.0,81.0,4.8,12.5,329.0,320.62,252.55
2018,4,26,17,15,624.5,75.0,4.75,12.3,276.5,260.5,198.53
2018,4,26,17,30,575.0,69.0,4.7,12.1,224.0,205.51,148.77
2018,4,26,17,45,368.0,65.0,4.7,11.9,156.0,128.81,88.47
2018,4,26,18,0,161.0,61.0,4.7,11.7,88.0,76.96,52.39
2018,4,26,18,15,94.0,42.5,4.6,11.55,57.0,44.64,27.96
2018,4,26,18,30,27.0,24.0,4.5,11.4,26.0,21.52,7.46
2018,4,26,18,45,18.0,13.0,4.4,11.25,14.0,12.78,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.0,12.1,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.0,12.4,16.0,13.76,0.0
2018,4,27,5,45,201.5,27.5,2.0,12.7,49.0,23.74,10.18
2018,4,27,6,0,327.0,41.0,2.0,13.0,82.0,59.19,31.83
2018,4,27,6,15,387.5,52.5,2.0,13.2,123.0,98.38,60.19
2018,4,27,6,30,448.0,64.0,2.0,13.4,164.0,144.72,97.99
2018,4,27,6,45,519.0,72.0,2.0,13.6,217.5,197.14,142.7
2018,4,27,7,0,590.0,80.0,2.0,13.8,271.0,257.49,195.0
2018,4,27,7,15,656.0,82.0,2.0,14.0,329.0,317.7,247.33
2018,4,27,7,30,722.0,84.0,2.0,14.2,387.0,384.5,304.23
2018,4,27,7,45,752.0,88.0,1.95,14.35,439.5,443.09,353.55
2018,4,27,8,0,782.0,92.0,1.9,14.5,492.0,503.24,402.47
2018,4,27,8,15,803.5,95.5,1.85,14.7,542.0,559.69,446.86
2018,4,27,8,30,825.0,99.0,1.8,14.9,592.0,616.6,490.07
2018,4,27,8,45,720.5,142.0,1.8,15.05,596.5,631.13,499.14
2018,4,27,9,0,616.0,185.0,1.8,15.2,601.0,633.77,498.89
2018,4,27,9,15,637.0,192.5,1.85,15.35,645.5,684.01,535.52
2018,4,27,9,30,658.0,200.0,1.9,15.5,690.0,734.1,570.93
2018,4,27,9,45,763.5,165.0,1.95,15.65,759.0,809.75,624.33
2018,4,27,10,0,869.0,130.0,2.0,15.8,828.0,883.93,673.9
2018,4,27,10,15,875.0,132.5,2.05,15.9,856.0,917.43,695.21
2018,4,27,10,30,881.0,135.0,2.1,16.0,884.0,948.26,715.05
2018,4,27,10,45,884.5,137.0,2.2,16.1,905.0,973.41,731.64
2018,4,27,11,0,888.0,139.0,2.3,16.2,926.0,995.48,746.27
2018,4,27,11,15,890.5,141.0,2.35,16.25,940.0,1013.41,757.84
2018,4,27,11,30,893.0,143.0,2.4,16.3,954.0,1028.05,767.35
2018,4,27,11,45,893.0,144.0,2.45,16.35,959.5,1035.84,772.49
2018,4,27,12,0,893.0,145.0,2.5,16.4,965.0,1040.2,775.57
2018,4,27,12,15,891.5,145.5,2.55,16.45,962.5,1039.13,775.22
2018,4,27,12,30,890.0,146.0,2.6,16.5,960.0,1034.63,772.78
2018,4,27,12,45,886.0,146.5,2.7,16.5,949.5,1024.28,767.26
2018,4,27,13,0,882.0,147.0,2.8,16.5,939.0,1010.64,759.63
2018,4,27,13,15,878.0,146.5,2.9,16.45,922.0,992.76,749.33
2018,4,27,13,30,874.0,146.0,3.0,16.4,905.0,971.77,736.92
2018,4,27,13,45,868.0,144.0,3.15,16.4,880.0,949.19,723.63
2018,4,27,14,0,862.0,142.0,3.3,16.4,855.0,918.68,704.73
2018,4,27,14,15,852.5,140.5,3.4,16.3,823.0,883.06,682.01
2018,4,27,14,30,843.0,139.0,3.5,16.2,791.0,845.18,657.44
2018,4,27,14,45,830.5,136.0,3.6,16.1,752.0,801.36,628.27
2018,4,27,15,0,818.0,133.0,3.7,16.0,713.0,755.95,597.54
2018,4,27,15,15,802.0,129.5,3.7,16.0,669.5,706.22,562.14
2018,4,27,15,30,786.0,126.0,3.7,16.0,626.0,655.72,524.18
2018,4,27,15,45,765.0,122.5,3.85,15.75,578.5,602.05,483.7
2018,4,27,16,0,744.0,119.0,4.0,15.5,531.0,548.04,441.71
2018,4,27,16,15,716.5,114.0,4.1,15.3,480.0,489.71,394.83
2018,4,27,16,30,689.0,109.0,4.2,15.1,429.0,432.91,347.83
2018,4,27,16,45,651.0,103.0,4.25,14.9,376.5,372.64,296.69
2018,4,27,17,0,613.0,97.0,4.3,14.7,324.0,315.67,247.02
2018,4,27,17,15,560.5,89.0,4.35,14.45,271.5,256.02,194.72
2018,4,27,17,30,508.0,81.0,4.4,14.2,219.0,201.93,146.94
2018,4,27,17,45,433.0,70.0,4.4,13.9,170.0,145.71,99.26
2018,4,27,18,0,358.0,59.0,4.4,13.6,121.0,99.12,61.98
2018,4,27,18,15,240.0,44.5,4.3,13.35,80.0,55.22,31.56
2018,4,27,18,30,122.0,30.0,4.2,13.1,39.0,25.89,11.15
2018,4,27,18,45,63.5,16.0,4.1,12.85,20.5,15.73,0.0
2018,4,27,19,0,5.0,2.0,4.0,12.6,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.95,12.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,15,16.5,5.0,3.2,12.35,5.5,0.0,0.0
2018,4,28,5,30,33.0,10.0,3.3,12.6,11.0,9.83,0.0
2018,4,28,5,45,150.5,27.5,3.4,12.85,45.0,23.83,9.52
2018,4,28,6,0,268.0,45.0,3.5,13.1,79.0,58.93,33.55
2018,4,28,6,15,325.0,55.5,3.55,13.25,116.0,93.52,58.93
2018,4,28,6,30,382.0,66.0,3.6,13.4,153.0,134.65,92.63
2018,4,28,6,45,311.0,91.0,3.65,13.6,173.5,165.14,123.7
2018,4,28,7,0,240.0,116.0,3.7,13.8,194.0,186.34,145.87
2018,4,28,7,15,190.5,145.0,3.7,13.95,214.0,210.42,168.36
2018,4,28,7,30,141.0,174.0,3.7,14.1,234.0,229.84,185.55
2018,4,28,7,45,245.5,182.5,3.7,14.25,302.5,297.71,241.12
2018,4,28,8,0,350.0,191.0,3.7,14.4,371.0,374.59,303.68
2018,4,28,8,15,209.5,217.5,3.65,14.55,328.0,336.84,272.38
2018,4,28,8,30,69.0,244.0,3.6,14.7,285.0,283.97,227.67
2018,4,28,8,45,50.5,249.5,3.6,14.8,281.0,280.73,224.31
2018,4,28,9,0,32.0,255.0,3.6,14.9,277.0,275.66,219.25
2018,4,28,9,15,87.0,301.5,3.6,15.05,365.5,365.73,290.79
2018,4,28,9,30,142.0,348.0,3.6,15.2,454.0,465.32,367.66
2018,4,28,9,45,177.5,356.5,3.65,15.3,495.5,509.22,400.99
2018,4,28,10,0,213.0,365.0,3.7,15.4,537.0,554.96,435.63
2018,4,28,10,15,423.0,308.5,3.75,15.45,664.5,702.34,550.43
2018,4,28,10,30,633.0,252.0,3.8,15.5,792.0,850.28,661.49
2018,4,28,10,45,419.5,301.5,3.85,15.55,663.0,714.45,557.07
2018,4,28,11,0,206.0,351.0,3.9,15.6,534.0,563.45,439.85
2018,4,28,11,15,240.0,386.5,3.9,15.6,603.0,637.0,495.13
2018,4,28,11,30,274.0,422.0,3.9,15.6,672.0,710.48,548.31
2018,4,28,11,45,274.0,435.0,3.9,15.6,686.0,726.41,558.95
2018,4,28,12,0,274.0,448.0,3.9,15.6,700.0,741.13,569.06
2018,4,28,12,15,316.5,431.0,4.0,15.6,721.5,765.61,588.48
2018,4,28,12,30,359.0,414.0,4.1,15.6,743.0,788.5,606.69
2018,4,28,12,45,384.0,398.0,4.15,15.55,746.5,793.23,611.41
2018,4,28,13,0,409.0,382.0,4.2,15.5,750.0,801.88,618.95
2018,4,28,13,15,327.0,399.0,4.25,15.45,689.5,728.35,564.21
2018,4,28,13,30,245.0,416.0,4.3,15.4,629.0,662.22,514.39
2018,4,28,13,45,221.0,409.0,4.4,15.35,597.0,620.27,484.17
2018,4,28,14,0,197.0,402.0,4.5,15.3,565.0,585.28,458.51
2018,4,28,14,15,214.5,384.0,4.55,15.25,555.5,575.18,452.55
2018,4,28,14,30,232.0,366.0,4.6,15.2,546.0,563.31,445.07
2018,4,28,14,45,235.5,346.0,4.65,15.15,521.0,536.48,425.8
2018,4,28,15,0,239.0,326.0,4.7,15.1,496.0,508.75,405.66
2018,4,28,15,15,269.5,299.0,4.7,15.1,479.5,496.32,397.5
2018,4,28,15,30,300.0,272.0,4.7,15.1,463.0,476.1,382.99
2018,4,28,15,45,363.5,233.5,4.8,14.85,447.5,461.28,373.43
2018,4,28,16,0,427.0,195.0,4.9,14.6,432.0,443.06,360.21
2018,4,28,16,15,539.0,151.0,4.95,14.5,421.5,433.85,353.04
2018,4,28,16,30,651.0,107.0,5.0,14.4,411.0,413.81,335.21
2018,4,28,16,45,662.0,94.5,5.0,14.25,372.0,369.2,295.66
2018,4,28,17,0,673.0,82.0,5.0,14.1,333.0,322.54,252.98
2018,4,28,17,15,622.5,76.5,5.0,13.85,280.5,262.66,199.55
2018,4,28,17,30,572.0,71.0,5.0,13.6,228.0,207.99,150.42
2018,4,28,17,45,446.0,64.0,4.95,13.4,170.5,143.64,97.34
2018,4,28,18,0,320.0,57.0,4.9,13.2,113.0,93.0,58.67
2018,4,28,18,15,236.0,42.5,4.8,13.05,76.5,53.46,30.3
2018,4,28,18,30,152.0,28.0,4.7,12.9,40.0,23.56,10.51
2018,4,28,18,45,81.0,15.0,4.6,12.7,21.0,14.74,0.0
2018,4,28,19,0,10.0,2.0,4.5,12.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.45,12.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,15,20.0,6.5,4.45,12.05,7.0,0.0,0.0
2018,4,29,5,30,40.0,13.0,4.6,12.2,14.0,12.78,0.0
2018,4,29,5,45,63.0,21.0,4.75,12.4,27.0,19.1,7.38
2018,4,29,6,0,86.0,29.0,4.9,12.6,40.0,32.99,18.64
2018,4,29,6,15,82.5,36.5,5.0,12.7,51.0,45.48,29.3
2018,4,29,6,30,79.0,44.0,5.1,12.8,62.0,57.5,40.28
2018,4,29,6,45,226.5,68.5,5.15,12.9,139.0,123.24,92.01
2018,4,29,7,0,374.0,93.0,5.2,13.0,216.0,206.16,160.21
2018,4,29,7,15,464.5,96.5,5.2,13.1,276.5,264.59,210.47
2018,4,29,7,30,555.0,100.0,5.2,13.2,337.0,334.09,270.09
2018,4,29,7,45,506.5,113.0,5.25,13.3,350.0,355.65,290.7
2018,4,29,8,0,458.0,126.0,5.3,13.4,363.0,369.35,303.66
2018,4,29,8,15,349.5,127.5,5.3,13.5,318.5,332.94,274.59
2018,4,29,8,30,241.0,129.0,5.3,13.6,274.0,284.95,234.79
2018,4,29,8,45,122.0,152.0,5.3,13.75,225.5,234.06,190.89
2018,4,29,9,0,3.0,175.0,5.3,13.9,177.0,172.38,136.9
2018,4,29,9,15,5.5,191.0,5.35,14.05,195.0,190.18,151.1
2018,4,29,9,30,8.0,207.0,5.4,14.2,213.0,208.2,165.31
2018,4,29,9,45,53.0,194.0,5.4,14.35,236.5,236.1,189.19
2018,4,29,10,0,98.0,181.0,5.4,14.5,260.0,268.02,216.24
2018,4,29,10,15,85.5,203.0,5.45,14.55,273.5,282.54,226.9
2018,4,29,10,30,73.0,225.0,5.5,14.6,287.0,296.16,236.79
2018,4,29,10,45,107.0,321.0,5.5,14.7,415.0,428.67,340.7
2018,4,29,11,0,141.0,417.0,5.5,14.8,543.0,562.8,442.67
2018,4,29,11,15,270.0,401.0,5.55,14.8,646.0,681.15,535.45
2018,4,29,11,30,399.0,385.0,5.6,14.8,749.0,800.99,627.28
2018,4,29,11,45,437.5,371.0,5.6,14.8,772.5,828.32,647.85
2018,4,29,12,0,476.0,357.0,5.6,14.8,796.0,854.11,667.69
2018,4,29,12,15,503.0,343.0,5.6,14.85,806.0,866.49,677.43
2018,4,29,12,30,530.0,329.0,5.6,14.9,816.0,876.57,685.61
2018,4,29,12,45,699.0,237.0,5.6,14.9,872.0,944.98,739.96
2018,4,29,13,0,868.0,145.0,5.6,14.9,928.0,995.91,776.41
2018,4,29,13,15,881.5,135.0,5.6,14.9,917.0,985.26,769.04
2018,4,29,13,30,895.0,125.0,5.6,14.9,906.0,970.85,759.45
2018,4,29,13,45,889.5,123.0,5.6,14.9,881.0,943.47,740.63
2018,4,29,14,0,884.0,121.0,5.6,14.9,856.0,913.23,719.8
2018,4,29,14,15,876.0,119.5,5.65,14.9,824.5,878.65,696.01
2018,4,29,14,30,868.0,118.0,5.7,14.9,793.0,841.68,670.33
2018,4,29,14,45,858.0,115.0,5.75,14.85,755.0,799.4,640.6
2018,4,29,15,0,848.0,112.0,5.8,14.8,717.0,757.66,611.0
2018,4,29,15,15,817.0,114.5,5.8,14.8,668.5,702.39,570.42
2018,4,29,15,30,786.0,117.0,5.8,14.8,620.0,647.52,527.78
2018,4,29,15,45,781.0,108.5,5.95,14.6,576.5,598.3,489.53
2018,4,29,16,0,776.0,100.0,6.1,14.4,533.0,547.81,449.04
2018,4,29,16,15,756.5,95.0,6.15,14.2,484.5,492.3,402.95
2018,4,29,16,30,737.0,90.0,6.2,14.0,436.0,437.43,356.05
2018,4,29,16,45,704.0,85.0,6.2,13.85,384.0,377.45,303.66
2018,4,29,17,0,671.0,80.0,6.2,13.7,332.0,320.47,252.59
2018,4,29,17,15,624.0,74.0,6.15,13.45,280.0,261.26,199.26
2018,4,29,17,30,577.0,68.0,6.1,13.2,228.0,206.87,149.93
2018,4,29,17,45,442.0,62.5,6.05,13.0,170.0,141.94,96.43
2018,4,29,18,0,307.0,57.0,6.0,12.8,112.0,91.77,58.37
2018,4,29,18,15,238.5,43.0,5.95,12.6,77.0,54.4,31.03
2018,4,29,18,30,170.0,29.0,5.9,12.4,42.0,24.86,10.42
2018,4,29,18,45,91.0,15.5,5.8,12.2,22.0,15.24,0.0
2018,4,29,19,0,12.0,2.0,5.7,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.55,12.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,5,15,2.5,5.0,4.5,11.35,5.0,0.0,0.0
2018,4,30,5,30,5.0,10.0,4.6,11.5,10.0,9.83,0.0
2018,4,30,5,45,3.5,21.5,4.7,11.65,21.5,20.82,9.63
2018,4,30,6,0,2.0,33.0,4.8,11.8,33.0,31.99,20.96
2018,4,30,6,15,22.5,50.0,4.8,11.9,55.0,50.98,36.74
2018,4,30,6,30,43.0,67.0,4.8,12.0,77.0,72.7,54.88
2018,4,30,6,45,199.5,88.5,4.8,12.15,153.0,135.75,103.79
2018,4,30,7,0,356.0,110.0,4.8,12.3,229.0,217.97,170.86
2018,4,30,7,15,420.0,120.0,4.75,12.45,283.5,272.52,217.91
2018,4,30,7,30,484.0,130.0,4.7,12.6,338.0,333.76,270.33
2018,4,30,7,45,473.0,150.5,4.65,12.75,375.0,376.42,307.1
2018,4,30,8,0,462.0,171.0,4.6,12.9,412.0,417.27,341.18
2018,4,30,8,15,404.0,205.5,4.55,13.0,431.0,443.13,361.69
2018,4,30,8,30,346.0,240.0,4.5,13.1,450.0,459.17,373.44
2018,4,30,8,45,364.5,253.5,4.5,13.2,489.5,502.33,407.3
2018,4,30,9,0,383.0,267.0,4.5,13.3,529.0,546.29,441.15
2018,4,30,9,15,438.5,267.0,4.6,13.45,584.0,609.73,490.46
2018,4,30,9,30,494.0,267.0,4.7,13.6,639.0,672.11,538.32
2018,4,30,9,45,450.5,299.5,4.75,13.7,650.5,687.83,547.87
2018,4,30,10,0,407.0,332.0,4.8,13.8,662.0,699.14,554.14
2018,4,30,10,15,429.5,337.0,4.9,13.8,696.0,737.49,583.01
2018,4,30,10,30,452.0,342.0,5.0,13.8,730.0,775.51,611.33
2018,4,30,10,45,447.5,354.5,5.1,13.85,746.0,795.16,625.14
2018,4,30,11,0,443.0,367.0,5.2,13.9,762.0,812.89,637.64
2018,4,30,11,15,490.0,344.0,5.3,13.9,787.0,842.64,661.21
2018,4,30,11,30,537.0,321.0,5.4,13.9,812.0,871.36,683.95
2018,4,30,11,45,589.5,298.0,5.45,13.9,840.5,904.94,710.0
2018,4,30,12,0,642.0,275.0,5.5,13.9,869.0,936.32,734.38
2018,4,30,12,15,746.0,223.5,5.6,13.85,912.0,986.76,772.17
2018,4,30,12,30,850.0,172.0,5.7,13.8,955.0,1029.33,803.23
2018,4,30,12,45,819.5,186.5,5.75,13.8,935.0,1007.4,787.97
2018,4,30,13,0,789.0,201.0,5.8,13.8,915.0,982.69,771.1
2018,4,30,13,15,824.5,179.0,5.95,13.8,912.0,981.81,772.08
2018,4,30,13,30,860.0,157.0,6.1,13.8,909.0,976.37,769.73
2018,4,30,13,45,853.5,154.5,6.2,13.8,883.5,947.99,750.47
2018,4,30,14,0,847.0,152.0,6.3,13.8,858.0,916.89,729.24
2018,4,30,14,15,837.0,150.5,6.45,13.75,826.0,881.26,704.88
2018,4,30,14,30,827.0,149.0,6.6,13.7,794.0,843.47,678.66
2018,4,30,14,45,814.0,146.5,6.7,13.65,755.5,800.35,647.92
2018,4,30,15,0,801.0,144.0,6.8,13.6,717.0,755.73,615.72
2018,4,30,15,15,784.5,140.5,6.8,13.6,673.5,706.37,578.26
2018,4,30,15,30,768.0,137.0,6.8,13.6,630.0,657.06,539.35
2018,4,30,15,45,744.0,133.0,6.95,13.35,581.5,601.27,495.27
2018,4,30,16,0,720.0,129.0,7.1,13.1,533.0,546.07,450.53
2018,4,30,16,15,688.0,125.0,7.15,12.95,481.5,487.62,401.69
2018,4,30,16,30,656.0,121.0,7.2,12.8,430.0,431.2,353.37
2018,4,30,16,45,615.0,114.5,7.2,12.65,377.5,370.93,300.91
2018,4,30,17,0,574.0,108.0,7.2,12.5,325.0,314.34,250.6
2018,4,30,17,15,521.0,99.0,7.2,12.3,273.0,254.47,197.36
2018,4,30,17,30,468.0,90.0,7.2,12.1,221.0,201.52,150.03
2018,4,30,17,45,393.0,79.0,7.2,11.95,173.0,148.4,104.44
2018,4,30,18,0,318.0,68.0,7.2,11.8,125.0,103.82,68.31
2018,4,30,18,15,220.5,51.5,7.05,11.65,85.0,61.26,37.44
2018,4,30,18,30,123.0,35.0,6.9,11.5,45.0,30.75,15.34
2018,4,30,18,45,64.0,19.0,6.8,11.35,24.0,18.68,0.0
2018,4,30,19,0,5.0,3.0,6.7,11.2,3.0,0.0,0.0
2018,4,30,19,15,2.5,1.5,6.55,11.15,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.3,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,1,5,15,13.5,7.5,3.8,10.65,8.0,7.37,0.0
2018,5,1,5,30,27.0,15.0,3.9,10.8,16.0,14.74,0.0
2018,5,1,5,45,103.5,33.5,3.95,10.95,46.5,30.75,16.36
2018,5,1,6,0,180.0,52.0,4.0,11.1,77.0,61.22,38.83
2018,5,1,6,15,215.0,67.0,4.0,11.15,109.5,92.02,63.15
2018,5,1,6,30,250.0,82.0,4.0,11.2,142.0,126.86,92.62
2018,5,1,6,45,150.0,81.0,4.0,11.3,119.5,116.54,89.42
2018,5,1,7,0,50.0,80.0,4.0,11.4,97.0,93.04,73.17
2018,5,1,7,15,41.5,112.5,3.95,11.6,128.0,124.49,100.21
2018,5,1,7,30,33.0,145.0,3.9,11.8,159.0,155.23,125.94
2018,5,1,7,45,109.0,183.5,3.9,12.0,239.0,233.14,190.31
2018,5,1,8,0,185.0,222.0,3.9,12.2,319.0,317.74,259.34
2018,5,1,8,15,229.0,240.0,3.9,12.45,371.5,371.26,302.33
2018,5,1,8,30,273.0,258.0,3.9,12.7,424.0,432.03,350.48
2018,5,1,8,45,296.0,272.5,3.95,12.95,465.0,475.9,384.5
2018,5,1,9,0,319.0,287.0,4.0,13.2,506.0,521.15,419.14
2018,5,1,9,15,521.0,231.5,4.05,13.45,614.0,636.7,511.41
2018,5,1,9,30,723.0,176.0,4.1,13.7,722.0,764.15,609.69
2018,5,1,9,45,794.5,152.5,4.1,13.95,777.5,824.06,651.08
2018,5,1,10,0,866.0,129.0,4.1,14.2,833.0,884.0,692.21
2018,5,1,10,15,873.5,131.0,4.15,14.35,861.5,918.01,714.88
2018,5,1,10,30,881.0,133.0,4.2,14.5,890.0,949.44,735.82
2018,5,1,10,45,886.0,134.0,4.25,14.7,911.0,974.75,752.29
2018,5,1,11,0,891.0,135.0,4.3,14.9,932.0,997.05,766.75
2018,5,1,11,15,893.5,136.0,4.3,14.95,945.5,1013.81,777.5
2018,5,1,11,30,896.0,137.0,4.3,15.0,959.0,1027.28,786.12
2018,5,1,11,45,896.5,138.0,4.35,15.1,964.5,1035.42,791.55
2018,5,1,12,0,897.0,139.0,4.4,15.2,970.0,1040.14,794.81
2018,5,1,12,15,899.5,137.0,4.5,15.25,969.0,1040.38,795.79
2018,5,1,12,30,902.0,135.0,4.6,15.3,968.0,1037.15,794.53
2018,5,1,12,45,903.5,132.5,4.65,15.35,959.0,1028.97,789.49
2018,5,1,13,0,905.0,130.0,4.7,15.4,950.0,1017.34,782.19
2018,5,1,13,15,901.5,129.0,4.85,15.4,932.5,999.04,771.34
2018,5,1,13,30,898.0,128.0,5.0,15.4,915.0,977.55,758.22
2018,5,1,13,45,892.0,126.5,5.15,15.35,890.0,950.17,740.96
2018,5,1,14,0,886.0,125.0,5.3,15.3,865.0,919.94,721.5
2018,5,1,14,15,836.5,142.0,5.4,15.2,819.5,872.44,689.09
2018,5,1,14,30,787.0,159.0,5.5,15.1,774.0,821.0,653.39
2018,5,1,14,45,668.5,194.5,5.65,15.0,699.5,736.46,591.24
2018,5,1,15,0,550.0,230.0,5.8,14.9,625.0,654.18,527.27
2018,5,1,15,15,581.0,203.5,5.8,14.9,598.0,627.07,507.8
2018,5,1,15,30,612.0,177.0,5.8,14.9,571.0,594.19,483.14
2018,5,1,15,45,546.0,181.0,5.95,14.55,513.0,525.57,429.03
2018,5,1,16,0,480.0,185.0,6.1,14.2,455.0,463.95,379.46
2018,5,1,16,15,481.5,165.5,6.1,13.95,415.0,419.5,343.25
2018,5,1,16,30,483.0,146.0,6.1,13.7,375.0,374.14,305.19
2018,5,1,16,45,516.5,123.5,6.1,13.4,342.5,338.21,273.49
2018,5,1,17,0,550.0,101.0,6.1,13.1,310.0,299.39,237.77
2018,5,1,17,15,505.0,92.5,6.1,12.85,262.0,245.0,189.29
2018,5,1,17,30,460.0,84.0,6.1,12.6,214.0,194.29,143.91
2018,5,1,17,45,382.5,72.0,6.05,12.3,165.0,140.25,97.89
2018,5,1,18,0,305.0,60.0,6.0,12.0,116.0,95.07,61.5
2018,5,1,18,15,213.0,45.5,5.9,11.85,78.5,55.56,32.96
2018,5,1,18,30,121.0,31.0,5.8,11.7,41.0,27.86,13.7
2018,5,1,18,45,64.5,17.5,5.7,11.5,22.5,17.2,0.0
2018,5,1,19,0,8.0,4.0,5.6,11.3,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.55,11.25,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.4,10.8,2.0,1.97,0.0
2018,5,2,5,30,0.0,4.0,2.5,10.9,4.0,3.85,0.0
2018,5,2,5,45,0.0,9.0,2.6,11.0,9.0,8.67,1.05
2018,5,2,6,0,0.0,14.0,2.7,11.1,14.0,13.5,5.72
2018,5,2,6,15,0.0,23.0,2.7,11.25,23.0,22.19,13.38
2018,5,2,6,30,0.0,32.0,2.7,11.4,32.0,30.89,21.02
2018,5,2,6,45,0.0,61.5,2.7,11.55,61.5,59.42,45.63
2018,5,2,7,0,0.0,91.0,2.7,11.7,91.0,87.85,69.81
2018,5,2,7,15,37.0,131.0,2.65,11.95,147.0,140.83,113.74
2018,5,2,7,30,74.0,171.0,2.6,12.2,203.0,197.89,160.66
2018,5,2,7,45,84.5,197.5,2.55,12.45,238.5,233.41,189.42
2018,5,2,8,0,95.0,224.0,2.5,12.7,274.0,270.07,218.67
2018,5,2,8,15,87.5,244.0,2.5,13.0,293.5,290.92,234.59
2018,5,2,8,30,80.0,264.0,2.5,13.3,313.0,310.91,249.55
2018,5,2,8,45,79.0,283.0,2.45,13.55,334.5,333.45,266.38
2018,5,2,9,0,78.0,302.0,2.4,13.8,356.0,355.77,282.79
2018,5,2,9,15,148.0,321.5,2.4,14.05,431.0,436.63,345.96
2018,5,2,9,30,218.0,341.0,2.4,14.3,506.0,518.65,408.38
2018,5,2,9,45,396.5,301.0,2.4,14.55,618.0,645.07,505.42
2018,5,2,10,0,575.0,261.0,2.4,14.8,730.0,772.68,599.9
2018,5,2,10,15,539.5,289.0,2.4,15.05,740.5,787.4,606.81
2018,5,2,10,30,504.0,317.0,2.4,15.3,751.0,798.27,611.91
2018,5,2,10,45,469.5,345.0,2.4,15.5,757.0,806.52,615.3
2018,5,2,11,0,435.0,373.0,2.4,15.7,763.0,811.52,616.44
2018,5,2,11,15,406.5,387.5,2.45,15.8,756.0,805.79,611.26
2018,5,2,11,30,378.0,402.0,2.5,15.9,749.0,791.96,600.72
2018,5,2,11,45,317.0,428.0,2.55,16.0,720.5,761.51,577.36
2018,5,2,12,0,256.0,454.0,2.6,16.1,692.0,729.01,552.52
2018,5,2,12,15,212.0,458.5,2.7,16.15,655.0,682.62,519.07
2018,5,2,12,30,168.0,463.0,2.8,16.2,618.0,642.63,489.71
2018,5,2,12,45,152.5,457.5,2.85,16.2,597.0,620.04,473.59
2018,5,2,13,0,137.0,452.0,2.9,16.2,576.0,597.06,457.0
2018,5,2,13,15,126.0,440.0,2.95,16.15,552.5,571.47,438.77
2018,5,2,13,30,115.0,428.0,3.0,16.1,529.0,545.74,420.34
2018,5,2,13,45,103.5,411.0,3.05,16.05,500.0,508.14,393.11
2018,5,2,14,0,92.0,394.0,3.1,16.0,471.0,477.34,370.66
2018,5,2,14,15,93.5,378.5,3.15,15.9,454.0,459.62,358.34
2018,5,2,14,30,95.0,363.0,3.2,15.8,437.0,441.54,345.61
2018,5,2,14,45,79.5,338.5,3.2,15.7,398.5,400.5,314.72
2018,5,2,15,0,64.0,314.0,3.2,15.6,360.0,360.48,284.36
2018,5,2,15,15,54.5,288.0,3.2,15.6,325.5,324.39,256.82
2018,5,2,15,30,45.0,262.0,3.2,15.6,291.0,289.11,229.6
2018,5,2,15,45,69.5,252.5,3.15,15.25,293.5,292.27,233.5
2018,5,2,16,0,94.0,243.0,3.1,14.9,296.0,292.93,235.07
2018,5,2,16,15,116.0,221.5,3.1,14.7,281.0,280.05,225.46
2018,5,2,16,30,138.0,200.0,3.1,14.5,266.0,262.08,211.3
2018,5,2,16,45,232.0,165.0,3.1,14.3,260.5,259.82,208.89
2018,5,2,17,0,326.0,130.0,3.1,14.1,255.0,245.26,194.49
2018,5,2,17,15,463.5,99.0,3.05,13.8,247.0,238.15,182.94
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,214.66,154.98
2018,5,2,17,45,531.5,60.5,2.9,13.2,189.0,158.26,106.22
2018,5,2,18,0,462.0,53.0,2.8,12.9,139.0,109.77,66.64
2018,5,2,18,15,356.0,42.5,2.7,12.65,96.5,63.88,34.59
2018,5,2,18,30,250.0,32.0,2.6,12.4,54.0,29.49,14.04
2018,5,2,18,45,138.0,18.5,2.45,12.15,29.5,18.18,0.0
2018,5,2,19,0,26.0,5.0,2.3,11.9,5.0,4.91,0.0
2018,5,2,19,15,13.0,2.5,2.2,11.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
