Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,3.0,11.2,2.0,1.97,0.0
2018,5,3,5,30,8.0,4.0,3.0,11.2,4.0,3.9,0.0
2018,5,3,5,45,4.0,5.5,3.0,11.25,5.5,5.43,0.0
2018,5,3,6,0,0.0,7.0,3.0,11.3,7.0,6.74,0.03
2018,5,3,6,15,0.0,11.0,2.95,11.35,11.0,10.6,3.45
2018,5,3,6,30,0.0,15.0,2.9,11.4,15.0,14.46,6.86
2018,5,3,6,45,0.0,20.0,2.85,11.4,20.0,19.29,11.08
2018,5,3,7,0,0.0,25.0,2.8,11.4,25.0,24.12,15.25
2018,5,3,7,15,0.0,29.5,2.8,11.5,29.5,28.48,18.95
2018,5,3,7,30,0.0,34.0,2.8,11.6,34.0,32.83,22.6
2018,5,3,7,45,0.0,40.0,2.8,11.7,40.0,38.64,27.46
2018,5,3,8,0,0.0,46.0,2.8,11.8,46.0,44.45,32.28
2018,5,3,8,15,0.0,64.5,2.85,12.0,64.5,62.37,47.26
2018,5,3,8,30,0.0,83.0,2.9,12.2,83.0,80.31,62.07
2018,5,3,8,45,0.5,113.0,2.95,12.35,113.5,109.83,86.34
2018,5,3,9,0,1.0,143.0,3.0,12.5,144.0,139.53,110.44
2018,5,3,9,15,6.0,186.5,3.05,12.7,191.0,186.08,148.02
2018,5,3,9,30,11.0,230.0,3.1,12.9,238.0,233.24,185.47
2018,5,3,9,45,12.0,236.5,3.15,13.05,246.0,240.97,191.12
2018,5,3,10,0,13.0,243.0,3.2,13.2,254.0,248.73,196.91
2018,5,3,10,15,12.0,237.0,3.25,13.35,247.5,242.35,191.47
2018,5,3,10,30,11.0,231.0,3.3,13.5,241.0,235.87,186.02
2018,5,3,10,45,26.5,301.5,3.35,13.65,325.5,326.47,257.24
2018,5,3,11,0,42.0,372.0,3.4,13.8,410.0,414.18,324.36
2018,5,3,11,15,57.5,403.0,3.4,13.95,455.5,462.07,360.33
2018,5,3,11,30,73.0,434.0,3.4,14.1,501.0,510.23,396.23
2018,5,3,11,45,137.0,443.0,3.45,14.2,570.0,591.15,458.15
2018,5,3,12,0,201.0,452.0,3.5,14.3,639.0,664.87,513.63
2018,5,3,12,15,463.5,340.0,3.55,14.4,770.0,824.32,637.34
2018,5,3,12,30,726.0,228.0,3.6,14.5,901.0,969.09,744.07
2018,5,3,12,45,831.0,170.0,3.7,14.65,932.5,1002.7,766.53
2018,5,3,13,0,936.0,112.0,3.8,14.8,964.0,1029.75,785.45
2018,5,3,13,15,932.0,112.0,3.85,14.85,946.5,1011.52,773.46
2018,5,3,13,30,928.0,112.0,3.9,14.9,929.0,990.01,759.63
2018,5,3,13,45,912.5,116.0,3.9,15.0,900.5,958.93,738.72
2018,5,3,14,0,897.0,120.0,3.9,15.1,872.0,925.39,716.1
2018,5,3,14,15,898.5,113.5,3.9,15.15,843.0,893.52,694.72
2018,5,3,14,30,900.0,107.0,3.9,15.2,814.0,858.61,671.07
2018,5,3,14,45,830.5,128.0,3.9,15.2,756.0,795.59,627.03
2018,5,3,15,0,761.0,149.0,3.9,15.2,698.0,733.09,582.84
2018,5,3,15,15,739.0,144.5,3.9,15.2,651.5,680.29,544.03
2018,5,3,15,30,717.0,140.0,3.9,15.2,605.0,627.42,503.99
2018,5,3,15,45,730.0,124.5,3.85,15.1,567.5,585.28,471.84
2018,5,3,16,0,743.0,109.0,3.8,15.0,530.0,540.33,436.46
2018,5,3,16,15,726.0,101.5,3.85,14.85,481.5,485.17,391.92
2018,5,3,16,30,709.0,94.0,3.9,14.7,433.0,430.48,346.41
2018,5,3,16,45,691.0,88.0,3.95,14.55,387.0,377.61,300.9
2018,5,3,17,0,673.0,82.0,4.0,14.4,341.0,325.79,254.87
2018,5,3,17,15,619.0,76.5,4.1,14.1,287.0,264.81,201.27
2018,5,3,17,30,565.0,71.0,4.2,13.8,233.0,209.43,152.1
2018,5,3,17,45,489.5,62.5,4.3,13.5,182.5,152.94,103.68
2018,5,3,18,0,414.0,54.0,4.4,13.2,132.0,105.07,64.85
2018,5,3,18,15,310.0,43.0,4.45,12.9,91.5,60.91,33.71
2018,5,3,18,30,206.0,32.0,4.5,12.6,51.0,29.25,14.36
2018,5,3,18,45,113.0,18.5,4.5,12.3,28.0,18.18,0.0
2018,5,3,19,0,20.0,5.0,4.5,12.0,5.0,4.91,0.0
2018,5,3,19,15,10.0,2.5,4.5,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,5,15,4.0,5.0,2.4,10.45,5.0,4.91,0.0
2018,5,4,5,30,8.0,10.0,2.7,10.7,10.0,9.72,0.0
2018,5,4,5,45,4.0,14.5,2.95,10.95,14.5,14.09,5.47
2018,5,4,6,0,0.0,19.0,3.2,11.2,19.0,18.33,9.82
2018,5,4,6,15,1.0,25.0,3.35,11.5,25.0,24.26,15.11
2018,5,4,6,30,2.0,31.0,3.5,11.8,31.0,30.32,20.42
2018,5,4,6,45,10.0,66.5,3.6,12.1,69.5,66.79,51.51
2018,5,4,7,0,18.0,102.0,3.7,12.4,108.0,104.04,82.95
2018,5,4,7,15,28.5,133.5,3.35,12.7,145.0,140.17,113.0
2018,5,4,7,30,39.0,165.0,3.0,13.0,182.0,177.32,143.42
2018,5,4,7,45,91.5,195.0,2.65,13.35,242.0,234.44,189.73
2018,5,4,8,0,144.0,225.0,2.3,13.7,302.0,299.51,241.65
2018,5,4,8,15,122.5,244.5,1.95,14.05,314.0,314.55,252.12
2018,5,4,8,30,101.0,264.0,1.6,14.4,326.0,324.13,257.93
2018,5,4,8,45,72.0,273.0,1.3,14.8,319.0,318.66,251.61
2018,5,4,9,0,43.0,282.0,1.0,15.2,312.0,310.4,242.95
2018,5,4,9,15,62.0,309.0,1.0,15.6,355.0,354.24,275.93
2018,5,4,9,30,81.0,336.0,1.0,16.0,398.0,399.55,309.09
2018,5,4,9,45,124.0,365.5,1.0,16.4,465.0,473.88,363.52
2018,5,4,10,0,167.0,395.0,1.0,16.8,532.0,546.03,414.75
2018,5,4,10,15,165.5,410.0,1.3,17.1,549.5,565.68,428.94
2018,5,4,10,30,164.0,425.0,1.6,17.4,567.0,584.68,442.94
2018,5,4,10,45,259.0,413.5,1.85,17.7,644.0,673.01,508.77
2018,5,4,11,0,354.0,402.0,2.1,18.0,721.0,757.98,570.69
2018,5,4,11,15,367.0,403.5,2.25,18.1,738.5,778.09,584.7
2018,5,4,11,30,380.0,405.0,2.4,18.2,756.0,797.03,598.48
2018,5,4,11,45,523.5,340.0,2.6,18.3,826.5,882.3,662.46
2018,5,4,12,0,667.0,275.0,2.8,18.4,897.0,961.93,721.27
2018,5,4,12,15,732.0,236.5,2.8,18.45,917.5,987.18,737.76
2018,5,4,12,30,797.0,198.0,2.8,18.5,938.0,1004.54,749.06
2018,5,4,12,45,856.5,160.0,2.85,18.55,947.5,1017.74,758.23
2018,5,4,13,0,916.0,122.0,2.9,18.6,957.0,1020.95,760.93
2018,5,4,13,15,905.5,124.5,3.0,18.6,937.0,999.35,747.92
2018,5,4,13,30,895.0,127.0,3.1,18.6,917.0,974.8,733.09
2018,5,4,13,45,896.5,122.0,3.2,18.65,894.5,950.8,718.43
2018,5,4,14,0,898.0,117.0,3.3,18.7,872.0,923.58,701.47
2018,5,4,14,15,888.5,116.5,3.45,18.55,840.0,888.39,679.69
2018,5,4,14,30,879.0,116.0,3.6,18.4,808.0,850.88,656.0
2018,5,4,14,45,851.0,121.0,3.8,18.3,764.5,804.98,626.05
2018,5,4,15,0,823.0,126.0,4.0,18.2,721.0,755.55,592.96
2018,5,4,15,15,815.0,119.5,4.0,18.2,679.5,708.43,560.04
2018,5,4,15,30,807.0,113.0,4.0,18.2,638.0,659.86,524.17
2018,5,4,15,45,798.5,107.0,4.3,17.75,594.0,610.25,487.93
2018,5,4,16,0,790.0,101.0,4.6,17.3,550.0,559.67,449.78
2018,5,4,16,15,768.0,96.5,4.65,16.95,500.5,502.81,404.27
2018,5,4,16,30,746.0,92.0,4.7,16.6,451.0,446.83,358.01
2018,5,4,16,45,692.0,86.5,4.8,16.25,389.5,377.15,299.69
2018,5,4,17,0,638.0,81.0,4.9,15.9,328.0,312.82,244.42
2018,5,4,17,15,611.5,74.0,4.85,15.45,282.5,260.71,197.66
2018,5,4,17,30,585.0,67.0,4.8,15.0,237.0,211.09,152.45
2018,5,4,17,45,518.0,61.0,4.8,14.6,189.0,157.47,106.04
2018,5,4,18,0,451.0,55.0,4.8,14.2,141.0,111.44,68.36
2018,5,4,18,15,348.5,44.5,4.65,13.85,99.0,66.22,36.51
2018,5,4,18,30,246.0,34.0,4.5,13.5,57.0,32.0,16.03
2018,5,4,18,45,136.0,19.5,4.4,13.2,31.0,15.49,0.0
2018,5,4,19,0,26.0,5.0,4.3,12.9,5.0,4.91,0.0
2018,5,4,19,15,13.0,2.5,4.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,2.5,3.8,11.45,2.5,2.46,0.0
2018,5,5,5,30,8.0,5.0,3.8,11.6,5.0,4.85,0.0
2018,5,5,5,45,4.0,6.5,3.75,11.7,6.5,6.42,0.0
2018,5,5,6,0,0.0,8.0,3.7,11.8,8.0,7.71,0.85
2018,5,5,6,15,0.0,14.5,3.65,11.9,14.5,13.98,6.33
2018,5,5,6,30,0.0,21.0,3.6,12.0,21.0,20.26,11.83
2018,5,5,6,45,0.0,31.5,3.55,12.1,31.5,30.4,20.61
2018,5,5,7,0,0.0,42.0,3.5,12.2,42.0,40.56,29.31
2018,5,5,7,15,0.0,74.5,3.5,12.3,74.5,72.03,56.07
2018,5,5,7,30,0.0,107.0,3.5,12.4,107.0,103.49,82.4
2018,5,5,7,45,3.0,127.0,3.5,12.5,128.5,124.4,99.55
2018,5,5,8,0,6.0,147.0,3.5,12.6,150.0,145.69,116.86
2018,5,5,8,15,17.0,190.5,3.45,12.8,200.5,194.99,156.99
2018,5,5,8,30,28.0,234.0,3.4,13.0,251.0,248.2,199.56
2018,5,5,8,45,36.5,259.5,3.35,13.2,283.5,281.1,225.23
2018,5,5,9,0,45.0,285.0,3.3,13.4,316.0,314.8,251.29
2018,5,5,9,15,54.5,310.0,3.1,13.7,350.0,349.49,277.59
2018,5,5,9,30,64.0,335.0,2.9,14.0,384.0,384.89,304.02
2018,5,5,9,45,78.0,360.0,2.7,14.35,422.5,424.66,333.41
2018,5,5,10,0,92.0,385.0,2.5,14.7,461.0,465.24,362.83
2018,5,5,10,15,86.5,396.5,2.5,14.95,469.5,475.16,368.99
2018,5,5,10,30,81.0,408.0,2.5,15.2,478.0,484.49,374.86
2018,5,5,10,45,94.5,423.5,2.45,15.45,507.5,515.32,397.15
2018,5,5,11,0,108.0,439.0,2.4,15.7,537.0,546.37,419.24
2018,5,5,11,15,114.0,445.5,2.65,15.75,550.0,567.8,435.25
2018,5,5,11,30,120.0,452.0,2.9,15.8,563.0,582.12,446.22
2018,5,5,11,45,99.5,443.5,3.15,15.85,536.0,546.83,420.27
2018,5,5,12,0,79.0,435.0,3.4,15.9,509.0,518.0,398.95
2018,5,5,12,15,80.0,429.0,3.75,15.7,503.5,512.76,396.29
2018,5,5,12,30,81.0,423.0,4.1,15.5,498.0,507.13,393.17
2018,5,5,12,45,72.5,397.0,4.4,15.35,463.5,471.13,367.06
2018,5,5,13,0,64.0,371.0,4.7,15.2,429.0,435.07,340.6
2018,5,5,13,15,39.5,312.5,4.85,15.0,348.0,350.57,275.67
2018,5,5,13,30,15.0,254.0,5.0,14.8,267.0,262.64,206.71
2018,5,5,13,45,15.0,257.0,5.2,14.55,270.0,265.19,209.37
2018,5,5,14,0,15.0,260.0,5.4,14.3,273.0,267.69,211.86
2018,5,5,14,15,21.0,273.0,5.5,14.1,290.0,285.22,226.48
2018,5,5,14,30,27.0,286.0,5.6,13.9,307.0,306.76,244.27
2018,5,5,14,45,44.0,287.0,5.65,13.7,319.5,319.95,255.93
2018,5,5,15,0,61.0,288.0,5.7,13.5,332.0,331.71,266.46
2018,5,5,15,15,167.5,281.5,5.7,13.5,393.0,402.02,325.69
2018,5,5,15,30,274.0,275.0,5.7,13.5,454.0,462.01,375.43
2018,5,5,15,45,356.5,237.0,5.6,13.4,452.0,461.36,376.52
2018,5,5,16,0,439.0,199.0,5.5,13.3,450.0,455.37,372.59
2018,5,5,16,15,401.0,183.0,5.45,13.25,396.0,395.92,323.85
2018,5,5,16,30,363.0,167.0,5.4,13.2,342.0,339.73,277.15
2018,5,5,16,45,420.5,139.5,5.3,13.15,320.0,315.65,255.53
2018,5,5,17,0,478.0,112.0,5.2,13.1,298.0,284.91,226.72
2018,5,5,17,15,458.0,98.5,5.2,12.95,255.5,237.39,184.08
2018,5,5,17,30,438.0,85.0,5.2,12.8,213.0,191.82,142.69
2018,5,5,17,45,351.0,74.5,5.25,12.6,164.0,138.41,97.78
2018,5,5,18,0,264.0,64.0,5.3,12.4,115.0,94.89,63.18
2018,5,5,18,15,199.5,49.0,5.2,12.2,81.0,58.91,36.15
2018,5,5,18,30,135.0,34.0,5.1,12.0,47.0,31.67,17.28
2018,5,5,18,45,75.0,20.0,5.05,11.8,26.5,16.8,0.0
2018,5,5,19,0,15.0,6.0,5.0,11.6,6.0,5.9,0.0
2018,5,5,19,15,7.5,3.0,4.95,11.55,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,15,57.5,11.0,3.75,10.95,14.5,10.81,0.0
2018,5,6,5,30,115.0,22.0,3.9,11.1,29.0,17.31,0.0
2018,5,6,5,45,190.5,35.5,4.1,11.25,59.5,35.47,19.22
2018,5,6,6,0,266.0,49.0,4.3,11.4,90.0,67.44,40.56
2018,5,6,6,15,263.0,67.5,4.3,11.55,121.0,101.43,69.18
2018,5,6,6,30,260.0,86.0,4.3,11.7,152.0,135.11,99.48
2018,5,6,6,45,247.5,108.0,4.3,11.85,182.5,169.05,130.75
2018,5,6,7,0,235.0,130.0,4.3,12.0,213.0,201.6,160.37
2018,5,6,7,15,199.5,151.5,4.25,12.2,229.5,223.64,180.7
2018,5,6,7,30,164.0,173.0,4.2,12.4,246.0,240.13,195.33
2018,5,6,7,45,119.0,198.0,4.15,12.65,254.5,252.66,205.64
2018,5,6,8,0,74.0,223.0,4.1,12.9,263.0,258.11,209.32
2018,5,6,8,15,87.5,247.5,4.2,13.1,299.0,294.5,238.43
2018,5,6,8,30,101.0,272.0,4.3,13.3,335.0,332.17,268.16
2018,5,6,8,45,171.5,286.0,4.4,13.55,402.0,402.62,324.74
2018,5,6,9,0,242.0,300.0,4.5,13.8,469.0,479.81,385.71
2018,5,6,9,15,380.5,279.0,4.6,14.0,562.5,579.56,465.15
2018,5,6,9,30,519.0,258.0,4.7,14.2,656.0,685.2,547.49
2018,5,6,9,45,562.5,258.5,4.8,14.4,707.0,741.51,589.43
2018,5,6,10,0,606.0,259.0,4.9,14.6,758.0,800.31,632.87
2018,5,6,10,15,668.5,238.0,5.0,14.75,805.5,853.86,673.11
2018,5,6,10,30,731.0,217.0,5.1,14.9,853.0,907.97,711.89
2018,5,6,10,45,643.0,267.0,5.2,15.0,836.0,892.52,698.9
2018,5,6,11,0,555.0,317.0,5.3,15.1,819.0,870.23,679.78
2018,5,6,11,15,506.5,347.5,5.4,15.15,810.5,862.91,672.89
2018,5,6,11,30,458.0,378.0,5.5,15.2,802.0,852.21,663.45
2018,5,6,11,45,513.0,356.5,5.55,15.25,834.5,888.8,691.75
2018,5,6,12,0,568.0,335.0,5.6,15.3,867.0,923.67,718.46
2018,5,6,12,15,632.5,300.5,5.55,15.25,891.5,953.1,741.45
2018,5,6,12,30,697.0,266.0,5.5,15.2,916.0,979.63,762.05
2018,5,6,12,45,570.0,322.0,5.45,15.2,849.5,904.56,704.33
2018,5,6,13,0,443.0,378.0,5.4,15.2,783.0,830.58,646.95
2018,5,6,13,15,428.0,371.0,5.3,15.1,756.5,801.4,625.97
2018,5,6,13,30,413.0,364.0,5.2,15.0,730.0,771.03,603.82
2018,5,6,13,45,377.0,367.5,5.1,14.9,694.5,725.86,570.06
2018,5,6,14,0,341.0,371.0,5.0,14.8,659.0,686.6,540.38
2018,5,6,14,15,329.5,341.0,4.95,14.65,611.0,634.98,502.89
2018,5,6,14,30,318.0,311.0,4.9,14.5,563.0,583.09,464.75
2018,5,6,14,45,202.5,311.5,4.8,14.4,469.0,475.0,379.49
2018,5,6,15,0,87.0,312.0,4.7,14.3,375.0,375.46,299.46
2018,5,6,15,15,98.5,301.5,4.7,14.3,369.0,369.03,295.52
2018,5,6,15,30,110.0,291.0,4.7,14.3,363.0,361.37,290.25
2018,5,6,15,45,118.0,250.0,4.65,14.05,322.0,322.83,260.67
2018,5,6,16,0,126.0,209.0,4.6,13.8,281.0,280.13,227.26
2018,5,6,16,15,211.0,195.0,4.55,13.65,303.0,305.85,249.07
2018,5,6,16,30,296.0,181.0,4.5,13.5,325.0,319.95,260.13
2018,5,6,16,45,252.0,161.0,4.5,13.35,273.5,264.81,214.25
2018,5,6,17,0,208.0,141.0,4.5,13.2,222.0,214.23,171.9
2018,5,6,17,15,308.5,115.0,4.45,13.1,216.0,207.04,162.17
2018,5,6,17,30,409.0,89.0,4.4,13.0,210.0,188.9,141.04
2018,5,6,17,45,408.0,75.5,4.35,12.85,176.0,150.75,105.71
2018,5,6,18,0,407.0,62.0,4.3,12.7,142.0,112.63,71.74
2018,5,6,18,15,303.0,50.0,4.2,12.6,99.5,68.08,39.82
2018,5,6,18,30,199.0,38.0,4.1,12.5,57.0,35.39,19.4
2018,5,6,18,45,113.5,22.5,3.95,12.4,32.0,17.93,0.0
2018,5,6,19,0,28.0,7.0,3.8,12.3,7.0,6.88,0.0
2018,5,6,19,15,14.0,3.5,3.75,12.25,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.1,11.45,17.5,12.29,0.0
2018,5,7,5,30,166.0,25.0,4.2,11.8,35.0,19.8,1.01
2018,5,7,5,45,287.0,37.0,4.3,12.15,74.0,41.1,21.65
2018,5,7,6,0,408.0,49.0,4.4,12.5,113.0,81.33,46.27
2018,5,7,6,15,487.5,57.0,4.35,12.75,162.0,125.67,79.47
2018,5,7,6,30,567.0,65.0,4.3,13.0,211.0,179.22,124.04
2018,5,7,6,45,619.0,71.5,4.25,13.25,263.5,233.06,171.96
2018,5,7,7,0,671.0,78.0,4.2,13.5,316.0,292.45,224.99
2018,5,7,7,15,708.0,82.5,4.2,13.75,369.0,349.49,275.98
2018,5,7,7,30,745.0,87.0,4.2,14.0,422.0,410.34,328.97
2018,5,7,7,45,771.0,91.5,4.2,14.3,474.0,468.16,378.17
2018,5,7,8,0,797.0,96.0,4.2,14.6,526.0,527.47,427.06
2018,5,7,8,15,817.0,99.0,4.15,14.85,575.0,582.92,471.44
2018,5,7,8,30,837.0,102.0,4.1,15.1,624.0,638.63,514.8
2018,5,7,8,45,852.0,104.5,4.1,15.35,669.0,690.39,554.11
2018,5,7,9,0,867.0,107.0,4.1,15.6,714.0,739.51,588.92
2018,5,7,9,15,880.5,108.0,4.05,15.8,755.0,786.43,621.14
2018,5,7,9,30,894.0,109.0,4.0,16.0,796.0,831.91,651.84
2018,5,7,9,45,892.0,115.5,4.0,16.25,826.5,868.35,675.82
2018,5,7,10,0,890.0,122.0,4.0,16.5,857.0,901.85,697.58
2018,5,7,10,15,910.0,117.0,4.0,16.65,890.0,940.3,722.92
2018,5,7,10,30,930.0,112.0,4.0,16.8,923.0,976.71,746.61
2018,5,7,10,45,934.0,113.0,4.0,17.0,943.5,1001.87,762.31
2018,5,7,11,0,938.0,114.0,4.0,17.2,964.0,1023.83,775.9
2018,5,7,11,15,924.5,124.5,4.05,17.3,972.5,1035.14,782.95
2018,5,7,11,30,911.0,135.0,4.1,17.4,981.0,1042.61,787.59
2018,5,7,11,45,844.0,177.5,4.1,17.55,965.0,1031.98,779.64
2018,5,7,12,0,777.0,220.0,4.1,17.7,949.0,1015.79,768.17
2018,5,7,12,15,785.5,215.0,4.15,17.75,950.0,1018.77,770.51
2018,5,7,12,30,794.0,210.0,4.2,17.8,951.0,1014.24,767.7
2018,5,7,12,45,761.5,225.5,4.25,17.8,930.0,996.02,755.85
2018,5,7,13,0,729.0,241.0,4.3,17.8,909.0,970.93,739.4
2018,5,7,13,15,742.5,226.5,4.3,17.8,896.0,957.22,730.61
2018,5,7,13,30,756.0,212.0,4.3,17.8,883.0,940.23,719.53
2018,5,7,13,45,826.5,168.0,4.35,17.8,883.0,939.14,719.91
2018,5,7,14,0,897.0,124.0,4.4,17.8,883.0,930.92,715.46
2018,5,7,14,15,885.0,124.0,4.45,17.7,849.5,894.16,691.33
2018,5,7,14,30,873.0,124.0,4.5,17.6,816.0,855.25,665.62
2018,5,7,14,45,867.5,119.0,4.6,17.5,779.5,814.53,638.63
2018,5,7,15,0,862.0,114.0,4.7,17.4,743.0,771.65,609.66
2018,5,7,15,15,840.0,113.5,4.7,17.4,696.5,721.48,574.13
2018,5,7,15,30,818.0,113.0,4.7,17.4,650.0,668.71,534.93
2018,5,7,15,45,818.0,105.0,4.85,17.1,608.5,621.99,500.08
2018,5,7,16,0,818.0,97.0,5.0,16.8,567.0,573.46,462.52
2018,5,7,16,15,797.0,93.0,5.05,16.5,517.0,516.35,416.5
2018,5,7,16,30,776.0,89.0,5.1,16.2,467.0,459.95,369.62
2018,5,7,16,45,745.0,84.5,5.15,15.9,414.0,399.86,318.38
2018,5,7,17,0,714.0,80.0,5.2,15.6,361.0,341.41,267.12
2018,5,7,17,15,669.0,75.0,5.2,15.2,308.0,281.39,213.86
2018,5,7,17,30,624.0,70.0,5.2,14.8,255.0,225.87,163.97
2018,5,7,17,45,558.5,62.5,5.2,14.45,204.0,168.7,114.18
2018,5,7,18,0,493.0,55.0,5.2,14.1,153.0,118.92,72.94
2018,5,7,18,15,385.5,45.5,5.1,13.8,108.5,71.5,39.32
2018,5,7,18,30,278.0,36.0,5.0,13.5,64.0,35.68,18.43
2018,5,7,18,45,158.5,22.0,4.85,13.2,36.0,17.44,0.0
2018,5,7,19,0,39.0,8.0,4.7,12.9,8.0,7.86,0.0
2018,5,7,19,15,19.5,4.0,4.55,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.7,2.0,0.0,0.0
2018,5,8,5,15,107.0,13.5,4.45,11.9,20.0,13.27,0.0
2018,5,8,5,30,204.0,25.0,4.6,12.1,38.0,19.72,3.0
2018,5,8,5,45,134.0,20.0,4.75,12.35,31.5,21.09,8.58
2018,5,8,6,0,64.0,15.0,4.9,12.6,25.0,19.28,8.02
2018,5,8,6,15,42.0,22.5,4.9,12.8,30.0,27.77,16.24
2018,5,8,6,30,20.0,30.0,4.9,13.0,35.0,33.32,22.19
2018,5,8,6,45,10.0,51.0,4.9,13.15,53.5,51.9,38.6
2018,5,8,7,0,0.0,72.0,4.9,13.3,72.0,69.59,53.89
2018,5,8,7,15,0.0,91.0,4.8,13.45,91.0,87.95,69.23
2018,5,8,7,30,0.0,110.0,4.7,13.6,110.0,106.38,84.42
2018,5,8,7,45,8.5,146.5,4.6,13.75,151.0,145.97,117.04
2018,5,8,8,0,17.0,183.0,4.5,13.9,192.0,186.64,150.09
2018,5,8,8,15,51.0,227.0,4.35,13.9,258.0,252.83,203.86
2018,5,8,8,30,85.0,271.0,4.2,13.9,324.0,321.05,258.35
2018,5,8,8,45,159.5,286.5,4.05,13.95,395.0,395.06,317.52
2018,5,8,9,0,234.0,302.0,3.9,14.0,466.0,476.18,381.22
2018,5,8,9,15,246.5,322.5,3.8,14.0,504.0,517.16,411.79
2018,5,8,9,30,259.0,343.0,3.7,14.0,542.0,558.48,442.34
2018,5,8,9,45,358.0,320.5,3.6,14.05,609.0,628.66,496.88
2018,5,8,10,0,457.0,298.0,3.5,14.1,676.0,709.6,558.0
2018,5,8,10,15,652.5,218.0,3.35,14.25,777.5,819.79,641.62
2018,5,8,10,30,848.0,138.0,3.2,14.4,879.0,928.03,715.15
2018,5,8,10,45,773.0,181.5,3.1,14.6,869.0,925.2,710.28
2018,5,8,11,0,698.0,225.0,3.0,14.8,859.0,915.67,701.86
2018,5,8,11,15,585.5,292.5,2.95,15.05,829.5,884.86,676.66
2018,5,8,11,30,473.0,360.0,2.9,15.3,800.0,848.73,646.48
2018,5,8,11,45,481.0,363.5,2.85,15.55,813.0,864.07,656.42
2018,5,8,12,0,489.0,367.0,2.8,15.8,826.0,877.47,664.55
2018,5,8,12,15,484.0,365.0,3.0,16.05,818.5,870.22,660.17
2018,5,8,12,30,479.0,363.0,3.2,16.3,811.0,860.93,654.48
2018,5,8,12,45,641.0,267.0,3.4,16.5,860.0,919.66,702.1
2018,5,8,13,0,803.0,171.0,3.6,16.7,909.0,967.63,736.46
2018,5,8,13,15,712.0,215.0,3.85,16.7,860.0,916.25,702.56
2018,5,8,13,30,621.0,259.0,4.1,16.7,811.0,861.27,664.96
2018,5,8,13,45,572.0,267.5,4.4,16.7,765.0,809.86,629.55
2018,5,8,14,0,523.0,276.0,4.7,16.7,719.0,757.55,592.98
2018,5,8,14,15,703.0,189.0,4.8,16.6,761.5,809.79,636.88
2018,5,8,14,30,883.0,102.0,4.9,16.5,804.0,841.47,661.5
2018,5,8,14,45,873.0,100.5,5.0,16.35,767.0,800.44,633.43
2018,5,8,15,0,863.0,99.0,5.1,16.2,730.0,757.57,604.03
2018,5,8,15,15,849.5,97.0,5.1,16.2,687.5,710.06,569.95
2018,5,8,15,30,836.0,95.0,5.1,16.2,645.0,661.48,534.22
2018,5,8,15,45,817.0,93.0,4.85,15.95,598.0,609.61,493.18
2018,5,8,16,0,798.0,91.0,4.6,15.7,551.0,556.42,450.31
2018,5,8,16,15,772.5,88.5,4.5,15.6,501.0,499.55,403.71
2018,5,8,16,30,747.0,86.0,4.4,15.5,451.0,443.87,356.9
2018,5,8,16,45,714.0,82.0,4.3,15.35,399.5,385.04,306.5
2018,5,8,17,0,681.0,78.0,4.2,15.2,348.0,328.1,256.51
2018,5,8,17,15,636.5,73.0,4.15,15.05,296.5,270.1,205.06
2018,5,8,17,30,592.0,68.0,4.1,14.9,245.0,216.56,157.04
2018,5,8,17,45,527.5,61.5,4.1,14.7,196.5,162.38,109.99
2018,5,8,18,0,463.0,55.0,4.1,14.5,148.0,115.45,71.21
2018,5,8,18,15,367.0,45.0,3.95,14.3,105.5,70.06,38.67
2018,5,8,18,30,271.0,35.0,3.8,14.1,63.0,35.87,18.57
2018,5,8,18,45,158.0,22.0,3.65,13.9,36.0,17.37,0.0
2018,5,8,19,0,45.0,9.0,3.5,13.7,9.0,8.85,0.0
2018,5,8,19,15,22.5,4.5,3.3,13.6,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.2,12.1,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,5,9,5,15,87.5,12.0,3.4,12.4,17.5,11.8,0.0
2018,5,9,5,30,165.0,22.0,3.6,12.7,33.0,17.12,3.21
2018,5,9,5,45,222.5,30.0,3.8,12.95,58.5,33.11,16.26
2018,5,9,6,0,280.0,38.0,4.0,13.2,84.0,60.27,33.62
2018,5,9,6,15,221.5,47.5,4.1,13.35,92.0,77.88,50.85
2018,5,9,6,30,163.0,57.0,4.2,13.5,100.0,88.82,63.82
2018,5,9,6,45,93.5,92.0,4.3,13.65,118.0,113.86,88.5
2018,5,9,7,0,24.0,127.0,4.4,13.8,136.0,130.37,104.46
2018,5,9,7,15,28.0,147.0,4.55,14.0,159.0,153.07,123.22
2018,5,9,7,30,32.0,167.0,4.7,14.2,182.0,176.29,142.16
2018,5,9,7,45,23.5,175.0,4.8,14.4,186.5,180.92,145.55
2018,5,9,8,0,15.0,183.0,4.9,14.6,191.0,185.56,148.8
2018,5,9,8,15,11.5,189.5,5.0,14.7,196.0,190.75,152.52
2018,5,9,8,30,8.0,196.0,5.1,14.8,201.0,195.56,155.89
2018,5,9,8,45,29.5,240.5,5.2,14.95,261.0,257.19,205.55
2018,5,9,9,0,51.0,285.0,5.3,15.1,321.0,318.92,254.53
2018,5,9,9,15,73.5,320.5,5.35,15.25,375.5,374.35,297.96
2018,5,9,9,30,96.0,356.0,5.4,15.4,430.0,431.56,342.23
2018,5,9,9,45,85.5,367.0,5.45,15.5,435.0,437.75,345.91
2018,5,9,10,0,75.0,378.0,5.5,15.6,440.0,442.98,348.97
2018,5,9,10,15,110.0,399.5,5.55,15.75,494.0,504.67,396.69
2018,5,9,10,30,145.0,421.0,5.6,15.9,548.0,562.52,440.82
2018,5,9,10,45,128.5,424.5,5.6,16.0,539.0,554.38,433.38
2018,5,9,11,0,112.0,428.0,5.6,16.1,530.0,545.04,425.28
2018,5,9,11,15,91.0,426.0,5.55,16.15,509.5,517.77,403.64
2018,5,9,11,30,70.0,424.0,5.5,16.2,489.0,496.17,386.25
2018,5,9,11,45,307.0,370.0,5.45,16.25,658.5,691.0,540.89
2018,5,9,12,0,544.0,316.0,5.4,16.3,828.0,880.24,684.57
2018,5,9,12,15,540.0,317.0,5.35,16.35,824.0,877.03,680.71
2018,5,9,12,30,536.0,318.0,5.3,16.4,820.0,871.6,676.38
2018,5,9,12,45,579.0,292.5,5.3,16.45,829.5,884.14,687.02
2018,5,9,13,0,622.0,267.0,5.3,16.5,839.0,893.16,695.07
2018,5,9,13,15,775.5,188.5,5.4,16.5,888.0,946.57,735.39
2018,5,9,13,30,929.0,110.0,5.5,16.5,937.0,990.9,767.85
2018,5,9,13,45,923.5,108.5,5.6,16.5,912.0,963.38,749.48
2018,5,9,14,0,918.0,107.0,5.7,16.5,887.0,932.93,729.34
2018,5,9,14,15,910.0,106.0,5.8,16.4,855.0,898.06,706.12
2018,5,9,14,30,902.0,105.0,5.9,16.3,823.0,860.73,680.91
2018,5,9,14,45,891.5,103.0,6.05,16.2,785.0,818.14,651.73
2018,5,9,15,0,881.0,101.0,6.2,16.1,747.0,773.7,620.76
2018,5,9,15,15,867.5,99.0,6.2,16.1,704.0,725.49,585.76
2018,5,9,15,30,854.0,97.0,6.2,16.1,661.0,676.15,549.09
2018,5,9,15,45,835.0,95.5,6.4,15.75,613.5,624.01,508.85
2018,5,9,16,0,816.0,94.0,6.6,15.4,566.0,570.48,466.3
2018,5,9,16,15,776.0,92.5,6.65,15.2,509.5,506.09,413.29
2018,5,9,16,30,736.0,91.0,6.7,15.0,453.0,444.37,361.16
2018,5,9,16,45,714.5,86.0,6.7,14.75,405.0,389.35,313.22
2018,5,9,17,0,693.0,81.0,6.7,14.5,357.0,336.19,265.53
2018,5,9,17,15,649.5,76.0,6.6,14.25,305.5,277.81,213.0
2018,5,9,17,30,606.0,71.0,6.5,14.0,254.0,223.76,163.9
2018,5,9,17,45,539.0,64.5,6.4,13.75,204.0,168.23,115.24
2018,5,9,18,0,472.0,58.0,6.3,13.5,154.0,120.24,75.27
2018,5,9,18,15,371.5,48.0,6.1,13.3,110.5,73.88,41.78
2018,5,9,18,30,271.0,38.0,5.9,13.1,67.0,38.2,20.4
2018,5,9,18,45,156.0,23.5,5.75,12.9,38.5,18.58,0.0
2018,5,9,19,0,41.0,9.0,5.6,12.7,10.0,8.85,0.0
2018,5,9,19,15,20.5,4.5,5.5,12.65,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.4,12.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.3,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,5.2,11.9,2.0,0.0,0.0
2018,5,10,5,15,38.5,13.5,5.3,12.05,16.0,13.27,0.0
2018,5,10,5,30,73.0,25.0,5.4,12.2,30.0,20.9,6.48
2018,5,10,5,45,100.0,37.0,5.5,12.4,50.0,36.38,21.75
2018,5,10,6,0,127.0,49.0,5.6,12.6,70.0,57.19,37.35
2018,5,10,6,15,133.0,53.0,5.6,12.75,82.0,70.43,48.57
2018,5,10,6,30,139.0,57.0,5.6,12.9,94.0,84.04,60.9
2018,5,10,6,45,75.0,84.0,5.6,13.05,104.5,101.43,78.82
2018,5,10,7,0,11.0,111.0,5.6,13.2,115.0,110.54,88.35
2018,5,10,7,15,6.0,120.5,5.65,13.4,122.5,118.63,95.0
2018,5,10,7,30,1.0,130.0,5.7,13.6,130.0,126.13,100.95
2018,5,10,7,45,26.5,168.0,5.75,13.8,182.0,176.78,142.71
2018,5,10,8,0,52.0,206.0,5.8,14.0,234.0,229.59,185.83
2018,5,10,8,15,135.5,239.0,5.9,14.2,322.0,316.99,257.42
2018,5,10,8,30,219.0,272.0,6.0,14.4,410.0,410.3,332.8
2018,5,10,8,45,425.5,233.0,6.15,14.6,525.5,530.11,431.17
2018,5,10,9,0,632.0,194.0,6.3,14.8,641.0,662.36,537.55
2018,5,10,9,15,637.5,205.5,6.35,14.95,678.0,705.01,569.41
2018,5,10,9,30,643.0,217.0,6.4,15.1,715.0,746.3,600.06
2018,5,10,9,45,609.5,247.0,6.5,15.2,735.5,771.8,617.56
2018,5,10,10,0,576.0,277.0,6.6,15.3,756.0,792.1,631.02
2018,5,10,10,15,564.5,294.5,6.6,15.4,776.5,817.11,648.25
2018,5,10,10,30,553.0,312.0,6.6,15.5,797.0,839.58,663.42
2018,5,10,10,45,554.5,320.0,6.6,15.6,816.0,862.15,679.15
2018,5,10,11,0,556.0,328.0,6.6,15.7,835.0,882.71,693.34
2018,5,10,11,15,659.0,278.0,6.5,15.75,887.0,942.37,739.3
2018,5,10,11,30,762.0,228.0,6.4,15.8,939.0,1001.04,781.19
2018,5,10,11,45,748.0,238.5,6.3,15.85,940.0,1003.59,781.75
2018,5,10,12,0,734.0,249.0,6.2,15.9,941.0,1003.0,780.45
2018,5,10,12,15,707.5,264.5,6.25,15.9,930.0,991.98,772.89
2018,5,10,12,30,681.0,280.0,6.3,15.9,919.0,978.11,762.99
2018,5,10,12,45,717.5,253.5,6.35,15.9,920.5,981.56,766.51
2018,5,10,13,0,754.0,227.0,6.4,15.9,922.0,981.23,766.93
2018,5,10,13,15,736.5,230.5,6.55,15.8,898.5,955.88,750.22
2018,5,10,13,30,719.0,234.0,6.7,15.7,875.0,928.33,731.91
2018,5,10,13,45,764.0,202.0,6.85,15.6,866.5,919.98,727.63
2018,5,10,14,0,809.0,170.0,7.0,15.5,858.0,904.31,717.91
2018,5,10,14,15,836.5,149.0,7.05,15.4,837.5,882.48,703.25
2018,5,10,14,30,864.0,128.0,7.1,15.3,817.0,852.95,682.84
2018,5,10,14,45,846.5,127.5,7.15,15.2,776.5,810.46,652.56
2018,5,10,15,0,829.0,127.0,7.2,15.1,736.0,763.6,618.69
2018,5,10,15,15,744.0,145.5,7.2,15.1,668.0,687.5,560.45
2018,5,10,15,30,659.0,164.0,7.2,15.1,600.0,615.52,502.73
2018,5,10,15,45,644.5,155.0,7.35,14.85,556.0,565.8,463.79
2018,5,10,16,0,630.0,146.0,7.5,14.6,512.0,516.05,423.79
2018,5,10,16,15,555.5,150.0,7.5,14.4,451.5,447.7,367.13
2018,5,10,16,30,481.0,154.0,7.5,14.2,391.0,384.33,313.9
2018,5,10,16,45,432.0,144.5,7.5,14.0,339.5,327.11,265.27
2018,5,10,17,0,383.0,135.0,7.5,13.8,288.0,274.64,220.07
2018,5,10,17,15,351.0,118.5,7.5,13.55,243.5,225.73,177.34
2018,5,10,17,30,319.0,102.0,7.5,13.3,199.0,180.22,137.29
2018,5,10,17,45,274.5,86.5,7.5,13.05,158.5,136.75,99.8
2018,5,10,18,0,230.0,71.0,7.5,12.8,118.0,98.76,68.08
2018,5,10,18,15,175.5,54.5,7.4,12.6,84.5,64.2,41.39
2018,5,10,18,30,121.0,38.0,7.3,12.4,51.0,36.05,21.27
2018,5,10,18,45,71.5,23.5,7.2,12.25,30.0,19.66,0.88
2018,5,10,19,0,22.0,9.0,7.1,12.1,9.0,8.85,0.0
2018,5,10,19,15,11.0,4.5,7.05,12.05,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.2,10.9,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,67.0,14.5,3.35,11.2,19.0,14.25,0.0
2018,5,11,5,30,125.0,27.0,3.5,11.5,36.0,21.17,7.73
2018,5,11,5,45,210.5,40.0,3.7,11.75,69.5,42.24,23.93
2018,5,11,6,0,296.0,53.0,3.9,12.0,103.0,76.47,46.68
2018,5,11,6,15,359.0,65.0,4.0,12.3,146.5,116.12,77.44
2018,5,11,6,30,422.0,77.0,4.1,12.6,190.0,162.98,116.71
2018,5,11,6,45,449.0,90.0,4.15,12.85,233.5,208.22,157.25
2018,5,11,7,0,476.0,103.0,4.2,13.1,277.0,256.3,200.25
2018,5,11,7,15,511.5,113.0,4.2,13.4,325.5,307.36,244.99
2018,5,11,7,30,547.0,123.0,4.2,13.7,374.0,363.22,292.83
2018,5,11,7,45,558.0,136.5,4.15,13.95,418.0,412.38,334.24
2018,5,11,8,0,569.0,150.0,4.1,14.2,462.0,461.84,374.69
2018,5,11,8,15,596.0,157.5,4.05,14.55,510.5,514.9,416.91
2018,5,11,8,30,623.0,165.0,4.0,14.9,559.0,569.38,459.13
2018,5,11,8,45,648.0,171.0,3.95,15.25,606.5,622.1,498.99
2018,5,11,9,0,673.0,177.0,3.9,15.6,654.0,675.44,538.35
2018,5,11,9,15,673.5,191.5,3.95,15.9,691.5,718.88,569.41
2018,5,11,9,30,674.0,206.0,4.0,16.2,729.0,760.47,598.58
2018,5,11,9,45,710.0,201.0,4.05,16.55,773.0,810.17,633.81
2018,5,11,10,0,746.0,196.0,4.1,16.9,817.0,859.89,667.46
2018,5,11,10,15,826.5,161.5,4.15,17.15,870.5,916.61,705.85
2018,5,11,10,30,907.0,127.0,4.2,17.4,924.0,972.49,743.1
2018,5,11,10,45,923.0,122.5,4.25,17.65,949.5,1002.75,762.35
2018,5,11,11,0,939.0,118.0,4.3,17.9,975.0,1030.33,779.92
2018,5,11,11,15,943.5,117.5,4.3,18.0,989.0,1047.85,790.81
2018,5,11,11,30,948.0,117.0,4.3,18.1,1003.0,1062.0,799.56
2018,5,11,11,45,951.5,115.5,4.3,18.25,1009.0,1070.68,804.59
2018,5,11,12,0,955.0,114.0,4.3,18.4,1015.0,1075.83,807.41
2018,5,11,12,15,955.5,113.5,4.3,18.5,1013.5,1075.42,806.79
2018,5,11,12,30,956.0,113.0,4.3,18.6,1012.0,1071.41,803.94
2018,5,11,12,45,955.0,112.5,4.35,18.65,1002.5,1062.34,798.32
2018,5,11,13,0,954.0,112.0,4.4,18.7,993.0,1049.74,790.44
2018,5,11,13,15,950.5,111.5,4.45,18.75,975.0,1031.25,778.89
2018,5,11,13,30,947.0,111.0,4.5,18.8,957.0,1009.45,765.15
2018,5,11,13,45,942.0,109.5,4.6,18.8,932.0,982.03,748.14
2018,5,11,14,0,937.0,108.0,4.7,18.8,907.0,951.6,728.93
2018,5,11,14,15,929.0,107.0,4.85,18.8,874.5,916.23,706.44
2018,5,11,14,30,921.0,106.0,5.0,18.8,842.0,878.36,681.87
2018,5,11,14,45,909.5,104.5,5.1,18.75,803.0,834.89,652.75
2018,5,11,15,0,898.0,103.0,5.2,18.7,764.0,789.58,621.89
2018,5,11,15,15,885.0,100.0,5.2,18.7,720.0,740.09,586.94
2018,5,11,15,30,872.0,97.0,5.2,18.7,676.0,689.39,550.4
2018,5,11,15,45,854.5,94.5,5.45,18.45,628.0,636.38,510.66
2018,5,11,16,0,837.0,92.0,5.7,18.2,580.0,581.84,468.4
2018,5,11,16,15,814.5,89.0,5.65,17.9,529.0,524.19,421.74
2018,5,11,16,30,792.0,86.0,5.6,17.6,478.0,467.36,374.42
2018,5,11,16,45,762.5,82.0,5.6,17.35,425.5,407.68,323.52
2018,5,11,17,0,733.0,78.0,5.6,17.1,373.0,350.16,273.07
2018,5,11,17,15,690.5,73.0,5.4,16.65,320.0,289.14,219.09
2018,5,11,17,30,648.0,68.0,5.2,16.2,267.0,233.06,168.77
2018,5,11,17,45,585.0,61.5,5.05,15.8,215.5,175.86,118.9
2018,5,11,18,0,522.0,55.0,4.9,15.4,164.0,125.7,77.11
2018,5,11,18,15,426.0,46.0,4.7,15.1,119.0,77.57,42.29
2018,5,11,18,30,330.0,37.0,4.5,14.8,74.0,40.63,20.91
2018,5,11,18,45,202.0,24.5,4.35,14.45,43.5,20.1,2.76
2018,5,11,19,0,74.0,12.0,4.2,14.1,13.0,11.8,0.0
2018,5,11,19,15,37.0,6.0,4.0,14.15,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,2.15,14.35,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,2.1,14.4,2.0,0.0,0.0
2018,5,12,5,15,131.5,14.5,2.1,14.8,24.0,14.25,0.0
2018,5,12,5,30,249.0,27.0,2.1,15.2,46.0,21.83,8.81
2018,5,12,5,45,328.0,37.5,2.05,15.65,82.0,45.7,23.3
2018,5,12,6,0,407.0,48.0,2.0,16.1,118.0,83.71,47.32
2018,5,12,6,15,493.5,56.0,2.05,16.35,169.5,129.62,81.58
2018,5,12,6,30,580.0,64.0,2.1,16.6,221.0,185.44,127.23
2018,5,12,6,45,648.0,66.5,2.15,16.9,276.5,240.56,174.8
2018,5,12,7,0,716.0,69.0,2.2,17.2,332.0,303.74,229.38
2018,5,12,7,15,748.5,73.5,2.15,17.5,385.0,361.32,279.43
2018,5,12,7,30,781.0,78.0,2.1,17.8,438.0,421.61,330.21
2018,5,12,7,45,805.0,81.0,2.05,18.1,489.5,478.63,376.9
2018,5,12,8,0,829.0,84.0,2.0,18.4,541.0,536.84,422.85
2018,5,12,8,15,847.0,87.0,1.85,18.7,590.0,591.78,464.26
2018,5,12,8,30,865.0,90.0,1.7,19.0,639.0,647.06,504.19
2018,5,12,8,45,879.0,93.0,1.6,19.25,684.5,699.3,540.36
2018,5,12,9,0,893.0,96.0,1.5,19.5,730.0,750.62,573.12
2018,5,12,9,15,900.5,99.0,1.5,19.65,769.0,795.77,602.07
2018,5,12,9,30,908.0,102.0,1.5,19.8,808.0,838.97,629.33
2018,5,12,9,45,911.5,107.0,1.5,19.9,841.5,878.7,654.06
2018,5,12,10,0,915.0,112.0,1.5,20.0,875.0,915.82,676.83
2018,5,12,10,15,920.0,113.5,1.65,19.9,902.0,947.94,698.73
2018,5,12,10,30,925.0,115.0,1.8,19.8,929.0,977.23,718.84
2018,5,12,10,45,929.0,116.0,2.0,19.75,949.5,1002.09,736.61
2018,5,12,11,0,933.0,117.0,2.2,19.7,970.0,1023.8,752.38
2018,5,12,11,15,935.5,117.0,2.35,19.6,982.5,1039.76,764.06
2018,5,12,11,30,938.0,117.0,2.5,19.5,995.0,1052.33,773.67
2018,5,12,11,45,937.5,117.5,2.7,19.35,999.5,1058.98,780.23
2018,5,12,12,0,937.0,118.0,2.9,19.2,1004.0,1062.12,784.58
2018,5,12,12,15,931.5,121.0,3.0,19.1,1000.0,1059.29,783.97
2018,5,12,12,30,926.0,124.0,3.1,19.0,996.0,1052.98,781.22
2018,5,12,12,45,916.5,128.0,3.25,18.9,983.5,1040.34,774.8
2018,5,12,13,0,907.0,132.0,3.4,18.8,971.0,1024.47,766.26
2018,5,12,13,15,902.0,131.5,3.5,18.65,952.5,1005.28,755.23
2018,5,12,13,30,897.0,131.0,3.6,18.5,934.0,983.0,742.09
2018,5,12,13,45,890.0,130.0,3.65,18.35,908.5,955.4,724.93
2018,5,12,14,0,883.0,129.0,3.7,18.2,883.0,925.06,705.83
2018,5,12,14,15,874.0,128.0,3.65,18.05,851.5,890.42,683.04
2018,5,12,14,30,865.0,127.0,3.6,17.9,820.0,853.5,658.55
2018,5,12,14,45,854.0,124.5,3.55,17.75,782.0,814.11,632.13
2018,5,12,15,0,843.0,122.0,3.5,17.6,744.0,769.92,602.04
2018,5,12,15,15,828.5,119.0,3.5,17.6,701.0,721.23,568.24
2018,5,12,15,30,814.0,116.0,3.5,17.6,658.0,671.61,532.11
2018,5,12,15,45,795.0,113.0,3.25,17.25,611.0,618.5,491.66
2018,5,12,16,0,776.0,110.0,3.0,16.9,564.0,565.39,450.29
2018,5,12,16,15,750.5,106.0,2.9,16.7,513.5,507.85,404.66
2018,5,12,16,30,725.0,102.0,2.8,16.5,463.0,451.68,358.86
2018,5,12,16,45,692.0,97.0,2.7,16.3,411.0,392.87,309.77
2018,5,12,17,0,659.0,92.0,2.6,16.1,359.0,336.69,261.58
2018,5,12,17,15,613.0,86.0,2.5,15.8,307.0,278.37,211.06
2018,5,12,17,30,567.0,80.0,2.4,15.5,255.0,224.69,163.93
2018,5,12,17,45,501.5,72.0,2.3,15.2,205.5,170.06,117.21
2018,5,12,18,0,436.0,64.0,2.2,14.9,156.0,122.82,78.43
2018,5,12,18,15,342.0,53.0,2.1,14.55,113.0,76.89,44.99
2018,5,12,18,30,248.0,42.0,2.0,14.2,70.0,42.41,23.83
2018,5,12,18,45,146.0,26.5,1.95,13.9,41.0,20.93,4.68
2018,5,12,19,0,44.0,11.0,1.9,13.6,12.0,10.81,0.0
2018,5,12,19,15,22.0,5.5,1.9,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
