Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,12.85,3.5,3.44,0.0
2018,5,13,5,30,0.0,7.0,2.8,12.9,7.0,6.74,0.0
2018,5,13,5,45,0.0,13.0,2.95,12.95,13.0,12.53,4.7
2018,5,13,6,0,0.0,19.0,3.1,13.0,19.0,18.32,9.89
2018,5,13,6,15,0.0,30.5,3.1,13.1,30.5,29.44,19.56
2018,5,13,6,30,0.0,42.0,3.1,13.2,42.0,40.56,29.19
2018,5,13,6,45,0.0,69.5,3.1,13.25,69.5,67.13,51.87
2018,5,13,7,0,0.0,97.0,3.1,13.3,97.0,93.58,74.14
2018,5,13,7,15,11.0,126.5,3.05,13.5,131.5,126.31,101.15
2018,5,13,7,30,22.0,156.0,3.0,13.7,166.0,160.38,128.99
2018,5,13,7,45,20.0,167.5,2.95,13.85,177.5,171.94,138.04
2018,5,13,8,0,18.0,179.0,2.9,14.0,189.0,183.26,146.79
2018,5,13,8,15,20.5,200.5,2.85,14.25,213.0,206.76,165.28
2018,5,13,8,30,23.0,222.0,2.8,14.5,237.0,230.53,183.73
2018,5,13,8,45,22.5,237.0,2.8,14.7,252.5,246.12,195.46
2018,5,13,9,0,22.0,252.0,2.8,14.9,268.0,261.63,207.06
2018,5,13,9,15,29.0,279.5,2.8,15.1,301.5,298.79,235.71
2018,5,13,9,30,36.0,307.0,2.8,15.3,335.0,333.54,262.07
2018,5,13,9,45,85.0,352.0,2.85,15.5,422.0,421.8,330.38
2018,5,13,10,0,134.0,397.0,2.9,15.7,509.0,518.59,403.15
2018,5,13,10,15,130.5,410.0,2.95,15.8,522.0,533.31,412.84
2018,5,13,10,30,127.0,423.0,3.0,15.9,535.0,547.4,422.48
2018,5,13,10,45,152.5,431.0,3.05,16.05,568.5,583.2,449.01
2018,5,13,11,0,178.0,439.0,3.1,16.2,602.0,619.41,475.52
2018,5,13,11,15,244.0,409.0,3.1,16.25,636.0,662.74,508.87
2018,5,13,11,30,310.0,379.0,3.1,16.3,670.0,700.37,537.92
2018,5,13,11,45,178.5,392.5,3.15,16.4,560.0,579.13,445.73
2018,5,13,12,0,47.0,406.0,3.2,16.5,450.0,455.16,349.67
2018,5,13,12,15,92.5,394.0,3.25,16.45,481.0,488.35,377.13
2018,5,13,12,30,138.0,382.0,3.3,16.4,512.0,527.72,408.23
2018,5,13,12,45,206.5,372.5,3.3,16.4,565.0,590.64,456.87
2018,5,13,13,0,275.0,363.0,3.3,16.4,618.0,644.85,498.48
2018,5,13,13,15,301.0,363.5,3.3,16.35,637.5,665.53,514.14
2018,5,13,13,30,327.0,364.0,3.3,16.3,657.0,684.12,528.47
2018,5,13,13,45,451.0,309.5,3.3,16.25,702.0,740.15,573.21
2018,5,13,14,0,575.0,255.0,3.3,16.2,747.0,784.47,608.84
2018,5,13,14,15,705.0,195.5,3.3,16.15,776.5,819.09,636.51
2018,5,13,14,30,835.0,136.0,3.3,16.1,806.0,841.21,653.12
2018,5,13,14,45,825.0,132.5,3.3,16.0,769.0,799.58,624.61
2018,5,13,15,0,815.0,129.0,3.3,15.9,732.0,756.25,595.06
2018,5,13,15,15,800.0,126.5,3.3,15.9,690.0,708.88,561.97
2018,5,13,15,30,785.0,124.0,3.3,15.9,648.0,660.68,526.25
2018,5,13,15,45,767.5,119.5,3.3,15.6,601.5,608.33,486.92
2018,5,13,16,0,750.0,115.0,3.3,15.3,555.0,555.83,446.39
2018,5,13,16,15,727.5,110.0,3.3,15.15,506.0,500.3,402.07
2018,5,13,16,30,705.0,105.0,3.3,15.0,457.0,445.76,357.25
2018,5,13,16,45,669.0,100.0,3.25,14.8,405.0,386.74,307.67
2018,5,13,17,0,633.0,95.0,3.2,14.6,353.0,330.7,259.34
2018,5,13,17,15,589.5,88.0,3.15,14.35,302.0,273.61,209.45
2018,5,13,17,30,546.0,81.0,3.1,14.1,251.0,220.91,162.79
2018,5,13,17,45,489.0,72.5,3.05,13.9,203.5,168.67,117.41
2018,5,13,18,0,432.0,64.0,3.0,13.7,156.0,122.83,79.11
2018,5,13,18,15,341.0,53.0,2.95,13.5,113.5,77.32,45.56
2018,5,13,18,30,250.0,42.0,2.9,13.3,71.0,42.9,24.17
2018,5,13,18,45,149.0,27.0,2.85,13.1,42.0,21.28,6.16
2018,5,13,19,0,48.0,12.0,2.8,12.9,13.0,11.8,0.0
2018,5,13,19,15,24.0,6.0,2.8,12.8,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.1,11.45,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.0,11.5,4.0,3.85,0.0
2018,5,14,5,45,0.0,6.5,1.9,11.6,6.5,6.26,0.0
2018,5,14,6,0,0.0,9.0,1.8,11.7,9.0,8.67,1.75
2018,5,14,6,15,0.0,13.5,1.75,11.9,13.5,13.02,5.57
2018,5,14,6,30,0.0,18.0,1.7,12.1,18.0,17.36,9.37
2018,5,14,6,45,0.0,37.0,1.65,12.25,37.0,35.72,25.21
2018,5,14,7,0,0.0,56.0,1.6,12.4,56.0,54.11,40.87
2018,5,14,7,15,0.0,64.0,1.65,12.6,64.0,61.86,47.28
2018,5,14,7,30,0.0,72.0,1.7,12.8,72.0,69.61,53.62
2018,5,14,7,45,0.0,80.5,1.75,13.0,80.5,77.86,60.3
2018,5,14,8,0,0.0,89.0,1.8,13.2,89.0,86.11,66.91
2018,5,14,8,15,0.0,108.5,1.9,13.45,108.5,105.05,82.3
2018,5,14,8,30,0.0,128.0,2.0,13.7,128.0,124.04,97.53
2018,5,14,8,45,0.5,141.5,2.1,13.9,142.0,137.58,108.2
2018,5,14,9,0,1.0,155.0,2.2,14.1,156.0,151.19,118.87
2018,5,14,9,15,4.0,177.5,2.35,14.3,180.5,175.61,138.25
2018,5,14,9,30,7.0,200.0,2.5,14.5,205.0,200.31,157.68
2018,5,14,9,45,12.0,240.5,2.65,14.7,250.0,244.7,192.5
2018,5,14,10,0,17.0,281.0,2.8,14.9,295.0,289.58,227.2
2018,5,14,10,15,29.5,321.0,2.9,15.05,346.5,346.27,270.86
2018,5,14,10,30,42.0,361.0,3.0,15.2,398.0,399.51,311.21
2018,5,14,10,45,64.0,398.0,3.1,15.3,456.0,459.33,356.47
2018,5,14,11,0,86.0,435.0,3.2,15.4,514.0,519.96,401.68
2018,5,14,11,15,147.0,447.5,3.25,15.5,584.5,600.74,462.56
2018,5,14,11,30,208.0,460.0,3.3,15.6,655.0,676.03,518.33
2018,5,14,11,45,325.5,419.5,3.35,15.7,727.0,759.95,581.94
2018,5,14,12,0,443.0,379.0,3.4,15.8,799.0,843.16,643.78
2018,5,14,12,15,472.5,361.5,3.45,15.8,808.5,854.72,652.66
2018,5,14,12,30,502.0,344.0,3.5,15.8,818.0,864.1,660.6
2018,5,14,12,45,534.0,323.5,3.55,15.8,823.0,870.41,666.62
2018,5,14,13,0,566.0,303.0,3.6,15.8,828.0,873.91,670.74
2018,5,14,13,15,688.0,235.5,3.65,15.75,861.5,914.65,703.2
2018,5,14,13,30,810.0,168.0,3.7,15.7,895.0,943.96,724.31
2018,5,14,13,45,837.5,149.0,3.8,15.65,883.0,931.31,716.74
2018,5,14,14,0,865.0,130.0,3.9,15.6,871.0,910.55,703.84
2018,5,14,14,15,857.5,127.5,3.95,15.45,840.0,876.28,681.37
2018,5,14,14,30,850.0,125.0,4.0,15.3,809.0,839.71,657.14
2018,5,14,14,45,840.0,122.5,4.05,15.2,772.0,801.64,631.48
2018,5,14,15,0,830.0,120.0,4.1,15.1,735.0,758.84,602.06
2018,5,14,15,15,815.5,117.5,4.1,15.1,693.0,711.29,568.37
2018,5,14,15,30,801.0,115.0,4.1,15.1,651.0,662.84,532.44
2018,5,14,15,45,784.5,111.5,4.15,14.8,605.5,611.48,493.41
2018,5,14,16,0,768.0,108.0,4.2,14.5,560.0,559.92,453.25
2018,5,14,16,15,746.0,103.5,4.2,14.3,511.0,504.5,408.54
2018,5,14,16,30,724.0,99.0,4.2,14.1,462.0,449.5,362.88
2018,5,14,16,45,693.5,94.5,4.2,13.95,411.5,392.37,314.2
2018,5,14,17,0,663.0,90.0,4.2,13.8,361.0,337.6,266.22
2018,5,14,17,15,621.0,84.0,4.2,13.55,310.0,280.33,215.58
2018,5,14,17,30,579.0,78.0,4.2,13.3,259.0,227.25,167.97
2018,5,14,17,45,503.0,71.0,4.15,13.05,207.5,170.69,119.21
2018,5,14,18,0,427.0,64.0,4.1,12.8,156.0,122.69,79.61
2018,5,14,18,15,241.0,52.5,4.05,12.65,102.0,68.45,42.28
2018,5,14,18,30,55.0,41.0,4.0,12.5,48.0,38.65,24.82
2018,5,14,18,45,31.0,25.0,3.95,12.3,28.5,22.06,7.71
2018,5,14,19,0,7.0,9.0,3.9,12.1,9.0,8.85,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.05,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,11.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.3,11.9,3.0,2.95,0.0
2018,5,15,5,30,0.0,4.0,2.3,12.1,4.0,3.85,0.0
2018,5,15,5,45,0.0,6.5,2.3,12.3,6.5,6.26,0.0
2018,5,15,6,0,0.0,9.0,2.3,12.5,9.0,8.67,1.73
2018,5,15,6,15,0.0,14.0,2.2,12.65,14.0,13.5,5.96
2018,5,15,6,30,0.0,19.0,2.1,12.8,19.0,18.33,10.16
2018,5,15,6,45,0.0,46.0,2.05,12.95,46.0,44.43,32.58
2018,5,15,7,0,0.0,73.0,2.0,13.1,73.0,70.57,54.72
2018,5,15,7,15,0.0,97.5,1.95,13.25,97.5,94.2,74.41
2018,5,15,7,30,0.0,122.0,1.9,13.4,122.0,117.93,93.86
2018,5,15,7,45,1.0,140.5,1.9,13.55,141.0,136.44,108.73
2018,5,15,8,0,2.0,159.0,1.9,13.7,160.0,155.11,123.56
2018,5,15,8,15,4.0,173.5,1.95,13.9,176.0,170.63,135.69
2018,5,15,8,30,6.0,188.0,2.0,14.1,192.0,186.37,147.9
2018,5,15,8,45,14.5,222.0,2.05,14.3,232.0,225.88,179.14
2018,5,15,9,0,23.0,256.0,2.1,14.5,272.0,266.25,210.56
2018,5,15,9,15,50.0,304.5,2.2,14.65,342.5,339.86,267.91
2018,5,15,9,30,77.0,353.0,2.3,14.8,413.0,412.78,323.47
2018,5,15,9,45,89.5,374.0,2.4,15.0,447.0,447.7,349.21
2018,5,15,10,0,102.0,395.0,2.5,15.2,481.0,483.24,375.39
2018,5,15,10,15,209.5,397.0,2.65,15.3,580.0,591.01,458.08
2018,5,15,10,30,317.0,399.0,2.8,15.4,679.0,704.22,542.25
2018,5,15,10,45,552.0,294.0,2.9,15.55,795.5,833.36,640.65
2018,5,15,11,0,787.0,189.0,3.0,15.7,912.0,961.88,731.69
2018,5,15,11,15,823.5,169.5,3.1,15.8,935.5,989.48,749.34
2018,5,15,11,30,860.0,150.0,3.2,15.9,959.0,1008.92,762.44
2018,5,15,11,45,837.5,164.0,3.3,16.0,955.5,1012.81,765.19
2018,5,15,12,0,815.0,178.0,3.4,16.1,952.0,1007.47,761.94
2018,5,15,12,15,849.5,158.0,3.55,16.1,963.0,1021.12,772.39
2018,5,15,12,30,884.0,138.0,3.7,16.1,974.0,1025.77,776.67
2018,5,15,12,45,891.5,131.5,3.8,16.15,967.0,1019.66,773.31
2018,5,15,13,0,899.0,125.0,3.9,16.2,960.0,1010.09,767.76
2018,5,15,13,15,896.0,124.0,4.0,16.15,943.0,992.51,757.07
2018,5,15,13,30,893.0,123.0,4.1,16.1,926.0,971.79,744.29
2018,5,15,13,45,889.0,120.5,4.2,16.05,902.0,945.61,727.68
2018,5,15,14,0,885.0,118.0,4.3,16.0,878.0,916.56,709.0
2018,5,15,14,15,879.0,116.0,4.35,15.9,847.5,883.56,687.46
2018,5,15,14,30,873.0,114.0,4.4,15.8,817.0,848.1,663.98
2018,5,15,14,45,865.0,110.5,4.45,15.7,780.5,807.23,636.35
2018,5,15,15,0,857.0,107.0,4.5,15.6,744.0,764.43,606.97
2018,5,15,15,15,843.5,105.0,4.5,15.6,702.0,717.44,573.62
2018,5,15,15,30,830.0,103.0,4.5,15.6,660.0,670.69,539.51
2018,5,15,15,45,815.5,99.5,4.5,15.3,614.5,619.35,500.3
2018,5,15,16,0,801.0,96.0,4.5,15.0,569.0,567.58,459.67
2018,5,15,16,15,783.0,91.5,4.45,14.85,520.5,512.74,415.08
2018,5,15,16,30,765.0,87.0,4.4,14.7,472.0,458.33,369.57
2018,5,15,16,45,737.5,82.5,4.35,14.5,421.0,400.56,320.19
2018,5,15,17,0,710.0,78.0,4.3,14.3,370.0,344.76,271.13
2018,5,15,17,15,658.0,74.5,4.3,14.15,316.0,283.48,217.07
2018,5,15,17,30,606.0,71.0,4.3,14.0,262.0,228.2,167.67
2018,5,15,17,45,488.0,67.5,4.25,13.8,203.5,164.87,114.74
2018,5,15,18,0,370.0,64.0,4.2,13.6,145.0,114.11,74.73
2018,5,15,18,15,289.0,52.0,4.1,13.45,105.0,72.74,43.78
2018,5,15,18,30,208.0,40.0,4.0,13.3,65.0,40.58,22.98
2018,5,15,18,45,131.5,25.5,3.85,13.15,39.0,19.88,7.16
2018,5,15,19,0,55.0,11.0,3.7,13.0,13.0,10.81,0.0
2018,5,15,19,15,27.5,5.5,3.6,12.9,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.6,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.7,5.0,4.91,0.0
2018,5,16,5,15,139.0,18.0,3.0,12.0,28.5,17.69,0.0
2018,5,16,5,30,251.0,31.0,3.1,12.3,52.0,25.2,13.61
2018,5,16,5,45,357.5,40.5,3.15,12.65,93.0,51.93,27.31
2018,5,16,6,0,464.0,50.0,3.2,13.0,134.0,93.86,53.91
2018,5,16,6,15,505.0,60.0,3.15,13.15,178.0,137.97,89.44
2018,5,16,6,30,546.0,70.0,3.1,13.3,222.0,186.74,131.88
2018,5,16,6,45,621.5,72.0,3.1,13.5,279.0,241.7,179.71
2018,5,16,7,0,697.0,74.0,3.1,13.7,336.0,304.71,234.78
2018,5,16,7,15,730.0,78.5,3.1,13.85,388.5,362.26,285.8
2018,5,16,7,30,763.0,83.0,3.1,14.0,441.0,421.69,337.13
2018,5,16,7,45,787.5,86.5,3.05,14.2,492.0,478.39,384.8
2018,5,16,8,0,812.0,90.0,3.0,14.4,543.0,536.36,431.95
2018,5,16,8,15,830.5,92.5,3.0,14.55,591.5,590.72,475.14
2018,5,16,8,30,849.0,95.0,3.0,14.7,640.0,644.23,516.47
2018,5,16,8,45,863.0,97.5,3.0,14.9,684.5,695.07,554.22
2018,5,16,9,0,877.0,100.0,3.0,15.1,729.0,745.02,588.8
2018,5,16,9,15,881.0,105.5,3.05,15.25,766.5,789.18,619.06
2018,5,16,9,30,885.0,111.0,3.1,15.4,804.0,831.18,647.49
2018,5,16,9,45,885.5,117.5,3.15,15.55,836.0,868.93,672.67
2018,5,16,10,0,886.0,124.0,3.2,15.7,868.0,903.94,695.8
2018,5,16,10,15,893.5,125.0,3.3,15.8,896.0,936.85,717.84
2018,5,16,10,30,901.0,126.0,3.4,15.9,924.0,967.16,738.06
2018,5,16,10,45,907.0,126.5,3.45,16.0,945.5,992.78,754.71
2018,5,16,11,0,913.0,127.0,3.5,16.1,967.0,1015.42,769.38
2018,5,16,11,15,916.5,127.0,3.5,16.15,980.0,1032.0,779.77
2018,5,16,11,30,920.0,127.0,3.5,16.2,993.0,1045.3,788.09
2018,5,16,11,45,922.5,126.5,3.5,16.25,999.0,1053.77,793.27
2018,5,16,12,0,925.0,126.0,3.5,16.3,1005.0,1058.83,796.32
2018,5,16,12,15,922.0,127.5,3.55,16.3,1002.0,1056.96,795.45
2018,5,16,12,30,919.0,129.0,3.6,16.3,999.0,1051.68,792.45
2018,5,16,12,45,914.0,131.0,3.6,16.35,988.5,1041.54,785.79
2018,5,16,13,0,909.0,133.0,3.6,16.4,978.0,1028.12,777.05
2018,5,16,13,15,906.5,131.0,3.7,16.35,960.5,1009.88,766.17
2018,5,16,13,30,904.0,129.0,3.8,16.3,943.0,988.47,753.14
2018,5,16,13,45,900.0,126.5,3.85,16.3,918.5,962.07,736.2
2018,5,16,14,0,896.0,124.0,3.9,16.3,894.0,932.78,717.21
2018,5,16,14,15,889.5,121.0,3.95,16.2,862.5,898.05,694.57
2018,5,16,14,30,883.0,118.0,4.0,16.1,831.0,860.86,670.03
2018,5,16,14,45,874.5,115.0,4.05,16.05,794.0,819.8,642.35
2018,5,16,15,0,866.0,112.0,4.1,16.0,757.0,776.8,612.96
2018,5,16,15,15,852.5,109.5,4.1,16.0,714.0,730.67,580.62
2018,5,16,15,30,839.0,107.0,4.1,16.0,671.0,681.42,544.93
2018,5,16,15,45,823.5,103.5,4.15,15.75,624.5,629.07,505.37
2018,5,16,16,0,808.0,100.0,4.2,15.5,578.0,576.35,464.43
2018,5,16,16,15,787.0,96.0,4.25,15.35,528.5,520.1,419.36
2018,5,16,16,30,766.0,92.0,4.3,15.2,479.0,464.56,373.48
2018,5,16,16,45,737.5,87.0,4.3,15.0,427.0,405.81,323.66
2018,5,16,17,0,709.0,82.0,4.3,14.8,375.0,348.34,273.55
2018,5,16,17,15,669.0,76.5,4.25,14.6,323.0,289.72,221.61
2018,5,16,17,30,629.0,71.0,4.2,14.4,271.0,235.0,172.38
2018,5,16,17,45,571.5,64.5,4.2,14.15,221.0,179.84,123.9
2018,5,16,18,0,514.0,58.0,4.2,13.9,171.0,131.05,82.59
2018,5,16,18,15,425.5,49.0,4.15,13.7,126.5,83.53,47.18
2018,5,16,18,30,337.0,40.0,4.1,13.5,82.0,46.27,24.57
2018,5,16,18,45,212.5,27.0,4.0,13.25,49.5,21.09,8.64
2018,5,16,19,0,88.0,14.0,3.9,13.0,17.0,13.76,0.0
2018,5,16,19,15,44.0,7.0,3.85,12.85,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.2,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.3,5.0,4.91,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.5,28.0,18.68,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.7,51.0,25.82,14.42
2018,5,17,5,45,284.5,42.5,3.5,12.9,85.0,50.15,27.77
2018,5,17,6,0,366.0,52.0,3.6,13.1,119.0,86.0,51.43
2018,5,17,6,15,218.0,46.5,3.65,13.25,90.0,78.83,52.11
2018,5,17,6,30,70.0,41.0,3.7,13.4,61.0,54.86,38.75
2018,5,17,6,45,35.0,58.0,3.75,13.55,68.0,65.92,49.78
2018,5,17,7,0,0.0,75.0,3.8,13.7,75.0,72.49,56.19
2018,5,17,7,15,0.0,80.0,3.8,13.85,80.0,77.35,60.09
2018,5,17,7,30,0.0,85.0,3.8,14.0,85.0,82.21,63.92
2018,5,17,7,45,0.0,95.5,3.85,14.15,95.5,92.39,72.15
2018,5,17,8,0,0.0,106.0,3.9,14.3,106.0,102.59,80.31
2018,5,17,8,15,1.5,135.5,3.9,14.4,136.5,132.16,104.39
2018,5,17,8,30,3.0,165.0,3.9,14.5,167.0,161.98,128.37
2018,5,17,8,45,3.5,174.0,3.9,14.65,176.5,171.33,135.49
2018,5,17,9,0,4.0,183.0,3.9,14.8,186.0,180.72,142.65
2018,5,17,9,15,9.5,215.0,3.95,14.9,222.5,216.57,171.14
2018,5,17,9,30,15.0,247.0,4.0,15.0,259.0,252.94,199.69
2018,5,17,9,45,16.5,263.0,4.0,15.15,276.5,270.62,213.11
2018,5,17,10,0,18.0,279.0,4.0,15.3,294.0,288.39,226.57
2018,5,17,10,15,22.0,303.0,4.05,15.35,322.0,316.4,248.11
2018,5,17,10,30,26.0,327.0,4.1,15.4,350.0,349.94,273.74
2018,5,17,10,45,22.5,310.5,4.1,15.5,331.0,330.8,258.47
2018,5,17,11,0,19.0,294.0,4.1,15.6,312.0,306.34,239.26
2018,5,17,11,15,18.0,293.5,4.2,15.65,310.5,305.22,238.32
2018,5,17,11,30,17.0,293.0,4.3,15.7,309.0,304.0,237.27
2018,5,17,11,45,23.5,332.5,4.35,15.75,355.0,356.07,277.48
2018,5,17,12,0,30.0,372.0,4.4,15.8,401.0,402.95,313.2
2018,5,17,12,15,27.5,362.5,4.55,15.8,389.0,390.74,303.9
2018,5,17,12,30,25.0,353.0,4.7,15.8,377.0,378.36,294.64
2018,5,17,12,45,24.5,348.5,4.8,15.8,371.5,372.93,290.71
2018,5,17,13,0,24.0,344.0,4.9,15.8,366.0,367.37,286.69
2018,5,17,13,15,19.5,310.0,5.05,15.7,328.0,322.61,252.48
2018,5,17,13,30,15.0,276.0,5.2,15.6,290.0,284.17,222.87
2018,5,17,13,45,15.5,276.0,5.3,15.55,290.0,284.18,223.28
2018,5,17,14,0,16.0,276.0,5.4,15.5,290.0,284.12,223.59
2018,5,17,14,15,16.0,272.0,5.5,15.4,285.5,279.58,220.44
2018,5,17,14,30,16.0,268.0,5.6,15.3,281.0,274.99,217.28
2018,5,17,14,45,15.5,253.5,5.7,15.15,265.5,259.6,205.61
2018,5,17,15,0,15.0,239.0,5.8,15.0,250.0,244.23,193.91
2018,5,17,15,15,22.0,244.5,5.8,15.0,260.0,253.93,202.3
2018,5,17,15,30,29.0,250.0,5.8,15.0,270.0,265.52,212.19
2018,5,17,15,45,74.5,238.0,5.9,14.7,283.5,280.61,226.15
2018,5,17,16,0,120.0,226.0,6.0,14.4,297.0,293.65,238.08
2018,5,17,16,15,117.0,204.5,6.0,14.25,269.0,264.07,214.33
2018,5,17,16,30,114.0,183.0,6.0,14.1,241.0,234.7,190.47
2018,5,17,16,45,160.0,169.5,6.0,13.9,241.5,234.4,190.07
2018,5,17,17,0,206.0,156.0,6.0,13.7,242.0,229.79,185.11
2018,5,17,17,15,206.0,137.5,6.0,13.5,213.5,199.26,158.47
2018,5,17,17,30,206.0,119.0,6.0,13.3,185.0,168.66,131.3
2018,5,17,17,45,186.0,99.5,5.95,13.1,151.0,132.95,100.34
2018,5,17,18,0,166.0,80.0,5.9,12.9,117.0,99.63,71.82
2018,5,17,18,15,123.5,62.0,5.8,12.8,85.5,67.98,46.64
2018,5,17,18,30,81.0,44.0,5.7,12.7,54.0,42.6,27.53
2018,5,17,18,45,46.5,28.0,5.6,12.6,33.0,24.55,11.7
2018,5,17,19,0,12.0,12.0,5.5,12.5,12.0,11.8,0.0
2018,5,17,19,15,6.0,6.0,5.4,12.5,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.3,1.0,0.98,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.35,4.5,4.42,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.4,8.0,7.71,0.43
2018,5,18,5,45,0.0,13.5,4.15,12.5,13.5,13.01,5.21
2018,5,18,6,0,0.0,19.0,4.2,12.6,19.0,18.32,9.95
2018,5,18,6,15,0.0,26.5,4.2,12.7,26.5,25.57,16.31
2018,5,18,6,30,0.0,34.0,4.2,12.8,34.0,32.82,22.6
2018,5,18,6,45,0.0,47.0,4.15,12.85,47.0,45.39,33.38
2018,5,18,7,0,0.0,60.0,4.1,12.9,60.0,57.98,44.04
2018,5,18,7,15,0.0,68.5,4.05,13.05,68.5,66.22,50.86
2018,5,18,7,30,0.0,77.0,4.0,13.2,77.0,74.46,57.6
2018,5,18,7,45,0.0,87.0,3.95,13.3,87.0,84.16,65.5
2018,5,18,8,0,0.0,97.0,3.9,13.4,97.0,93.86,73.33
2018,5,18,8,15,0.0,106.5,3.85,13.55,106.5,103.1,80.7
2018,5,18,8,30,0.0,116.0,3.8,13.7,116.0,112.36,88.03
2018,5,18,8,45,0.5,131.0,3.75,13.85,131.5,127.33,100.01
2018,5,18,9,0,1.0,146.0,3.7,14.0,147.0,142.38,111.96
2018,5,18,9,15,3.5,169.5,3.65,14.2,172.5,167.36,131.88
2018,5,18,9,30,6.0,193.0,3.6,14.4,198.0,192.59,151.81
2018,5,18,9,45,8.0,207.5,3.6,14.55,214.0,208.8,164.4
2018,5,18,10,0,10.0,222.0,3.6,14.7,230.0,225.14,177.06
2018,5,18,10,15,21.0,274.5,3.65,14.85,292.5,291.46,229.14
2018,5,18,10,30,32.0,327.0,3.7,15.0,355.0,355.43,278.4
2018,5,18,10,45,42.0,361.0,3.75,15.15,399.0,400.39,312.47
2018,5,18,11,0,52.0,395.0,3.8,15.3,443.0,445.75,346.52
2018,5,18,11,15,38.0,371.0,3.9,15.35,406.5,408.6,317.68
2018,5,18,11,30,24.0,347.0,4.0,15.4,370.0,370.92,288.53
2018,5,18,11,45,22.5,332.0,4.1,15.5,353.5,354.49,275.98
2018,5,18,12,0,21.0,317.0,4.2,15.6,337.0,332.1,258.82
2018,5,18,12,15,17.0,284.0,4.3,15.6,300.0,295.29,230.46
2018,5,18,12,30,13.0,251.0,4.4,15.6,263.0,258.51,201.9
2018,5,18,12,45,18.0,292.5,4.55,15.6,309.0,304.42,238.04
2018,5,18,13,0,23.0,334.0,4.7,15.6,355.0,356.16,278.24
2018,5,18,13,15,25.0,336.5,4.8,15.5,359.0,360.01,281.52
2018,5,18,13,30,27.0,339.0,4.9,15.4,363.0,363.66,284.83
2018,5,18,13,45,31.0,336.0,4.95,15.35,363.0,363.37,285.14
2018,5,18,14,0,35.0,333.0,5.0,15.3,363.0,362.76,285.26
2018,5,18,14,15,62.5,310.5,5.1,15.15,362.0,362.52,286.92
2018,5,18,14,30,90.0,288.0,5.2,15.0,361.0,365.02,290.63
2018,5,18,14,45,386.5,210.0,5.25,14.9,502.0,528.36,427.6
2018,5,18,15,0,683.0,132.0,5.3,14.8,643.0,660.74,535.3
2018,5,18,15,15,356.5,145.5,5.3,14.8,411.0,408.73,334.13
2018,5,18,15,30,30.0,159.0,5.3,14.8,179.0,176.23,140.24
2018,5,18,15,45,15.0,153.0,5.5,14.45,163.0,157.83,125.57
2018,5,18,16,0,0.0,147.0,5.7,14.1,147.0,142.42,113.09
2018,5,18,16,15,1.5,147.0,5.75,13.9,148.0,143.12,114.16
2018,5,18,16,30,3.0,147.0,5.8,13.7,149.0,143.62,115.06
2018,5,18,16,45,21.5,145.5,5.85,13.45,155.0,149.78,120.66
2018,5,18,17,0,40.0,144.0,5.9,13.2,161.0,154.27,124.53
2018,5,18,17,15,68.0,132.5,5.9,13.0,156.5,149.38,119.91
2018,5,18,17,30,96.0,121.0,5.9,12.8,152.0,141.4,111.98
2018,5,18,17,45,62.5,100.0,5.9,12.65,119.0,108.18,84.38
2018,5,18,18,0,29.0,79.0,5.9,12.5,86.0,79.1,60.59
2018,5,18,18,15,16.0,59.5,5.85,12.35,63.0,57.38,42.26
2018,5,18,18,30,3.0,40.0,5.8,12.2,40.0,37.99,25.72
2018,5,18,18,45,3.5,25.0,5.7,12.1,25.0,23.73,11.7
2018,5,18,19,0,4.0,10.0,5.6,12.0,10.0,9.83,0.0
2018,5,18,19,15,2.0,5.0,5.55,11.95,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,11.75,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,11.7,1.0,0.98,0.0
2018,5,19,5,15,0.0,4.5,5.65,11.7,4.5,4.33,0.0
2018,5,19,5,30,0.0,8.0,5.6,11.7,8.0,7.71,0.52
2018,5,19,5,45,34.0,18.5,5.6,11.7,25.0,19.39,9.57
2018,5,19,6,0,68.0,29.0,5.6,11.7,42.0,34.36,20.73
2018,5,19,6,15,34.0,29.0,5.6,11.75,35.5,33.68,21.86
2018,5,19,6,30,0.0,29.0,5.6,11.8,29.0,27.99,18.52
2018,5,19,6,45,0.0,44.0,5.6,11.8,44.0,42.49,31.01
2018,5,19,7,0,0.0,59.0,5.6,11.8,59.0,57.01,43.39
2018,5,19,7,15,0.0,73.5,5.55,11.95,73.5,71.06,55.2
2018,5,19,7,30,0.0,88.0,5.5,12.1,88.0,85.11,66.86
2018,5,19,7,45,0.0,87.5,5.5,12.25,87.5,84.65,66.19
2018,5,19,8,0,0.0,87.0,5.5,12.4,87.0,84.17,65.52
2018,5,19,8,15,0.0,99.5,5.5,12.55,99.5,96.31,75.41
2018,5,19,8,30,0.0,112.0,5.5,12.7,112.0,108.47,85.23
2018,5,19,8,45,0.0,116.0,5.5,12.85,116.0,112.39,88.17
2018,5,19,9,0,0.0,120.0,5.5,13.0,120.0,116.31,91.13
2018,5,19,9,15,0.5,129.5,5.55,13.2,130.0,125.99,98.81
2018,5,19,9,30,1.0,139.0,5.6,13.4,140.0,135.72,106.5
2018,5,19,9,45,2.0,150.5,5.6,13.55,152.5,147.88,116.17
2018,5,19,10,0,3.0,162.0,5.6,13.7,165.0,160.13,125.87
2018,5,19,10,15,6.0,185.5,5.65,13.85,191.0,186.02,146.63
2018,5,19,10,30,9.0,209.0,5.7,14.0,217.0,212.11,167.39
2018,5,19,10,45,9.0,212.0,5.8,14.15,220.0,215.33,169.7
2018,5,19,11,0,9.0,215.0,5.9,14.3,223.0,218.52,172.04
2018,5,19,11,15,10.5,228.0,5.95,14.35,237.5,233.01,183.49
2018,5,19,11,30,12.0,241.0,6.0,14.4,252.0,247.5,194.92
2018,5,19,11,45,16.5,286.5,6.05,14.5,302.0,297.18,234.09
2018,5,19,12,0,21.0,332.0,6.1,14.6,352.0,347.0,272.97
2018,5,19,12,15,25.5,354.0,6.2,14.6,378.5,379.91,298.65
2018,5,19,12,30,30.0,376.0,6.3,14.6,405.0,406.61,319.49
2018,5,19,12,45,28.0,362.5,6.35,14.6,389.0,390.47,307.05
2018,5,19,13,0,26.0,349.0,6.4,14.6,373.0,374.24,294.62
2018,5,19,13,15,28.5,353.5,6.45,14.55,379.5,380.55,299.92
2018,5,19,13,30,31.0,358.0,6.5,14.5,386.0,386.62,305.04
2018,5,19,13,45,24.5,324.0,6.55,14.45,346.0,345.17,272.86
2018,5,19,14,0,18.0,290.0,6.6,14.4,306.0,299.72,237.32
2018,5,19,14,15,16.5,276.5,6.65,14.3,290.5,284.42,225.63
2018,5,19,14,30,15.0,263.0,6.7,14.2,275.0,269.18,213.91
2018,5,19,14,45,15.5,256.5,6.7,14.1,268.5,262.51,209.07
2018,5,19,15,0,16.0,250.0,6.7,14.0,262.0,255.77,204.15
2018,5,19,15,15,10.5,219.0,6.7,14.0,226.5,220.58,176.05
2018,5,19,15,30,5.0,188.0,6.7,14.0,191.0,185.94,148.21
2018,5,19,15,45,4.5,180.5,6.7,13.75,183.0,177.97,142.23
2018,5,19,16,0,4.0,173.0,6.7,13.5,175.0,170.03,136.24
2018,5,19,16,15,5.5,164.5,6.7,13.3,167.5,162.23,130.34
2018,5,19,16,30,7.0,156.0,6.7,13.1,160.0,154.26,124.23
2018,5,19,16,45,40.0,141.5,6.65,12.95,159.0,154.6,124.95
2018,5,19,17,0,73.0,127.0,6.6,12.8,158.0,150.5,121.3
2018,5,19,17,15,77.5,102.0,6.6,12.6,131.0,123.99,98.59
2018,5,19,17,30,82.0,77.0,6.6,12.4,104.0,96.36,74.5
2018,5,19,17,45,41.0,42.5,6.55,12.15,56.0,49.79,35.62
2018,5,19,18,0,0.0,8.0,6.5,11.9,8.0,7.71,0.97
2018,5,19,18,15,0.0,6.5,6.4,11.8,6.5,6.26,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.7,5.0,4.82,0.0
2018,5,19,18,45,0.5,4.0,6.25,11.6,4.0,3.85,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.5,3.0,2.95,0.0
2018,5,19,19,15,0.5,1.5,6.1,11.5,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.7,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.7,1.0,0.98,0.0
2018,5,20,5,15,6.0,5.0,5.8,11.75,5.5,4.84,0.0
2018,5,20,5,30,12.0,9.0,5.8,11.8,10.0,8.61,1.31
2018,5,20,5,45,24.5,15.5,5.85,11.9,19.5,16.15,7.13
2018,5,20,6,0,37.0,22.0,5.9,12.0,29.0,25.24,14.29
2018,5,20,6,15,18.5,26.0,5.9,12.05,29.5,28.37,17.95
2018,5,20,6,30,0.0,30.0,5.9,12.1,30.0,28.95,19.33
2018,5,20,6,45,0.0,54.5,5.85,12.2,54.5,52.65,39.68
2018,5,20,7,0,0.0,79.0,5.8,12.3,79.0,76.34,59.78
2018,5,20,7,15,0.0,69.5,5.75,12.4,69.5,67.19,51.79
2018,5,20,7,30,0.0,60.0,5.7,12.5,60.0,57.99,43.8
2018,5,20,7,45,0.0,57.0,5.7,12.55,57.0,55.1,41.18
2018,5,20,8,0,0.0,54.0,5.7,12.6,54.0,52.2,38.58
2018,5,20,8,15,0.0,68.5,5.65,12.65,68.5,66.26,50.25
2018,5,20,8,30,0.0,83.0,5.6,12.7,83.0,80.32,61.82
2018,5,20,8,45,0.0,95.5,5.6,12.7,95.5,92.46,71.73
2018,5,20,9,0,0.0,108.0,5.6,12.7,108.0,104.64,81.6
2018,5,20,9,15,1.0,122.0,5.65,12.75,123.0,119.07,93.31
2018,5,20,9,30,2.0,136.0,5.7,12.8,138.0,133.6,105.05
2018,5,20,9,45,6.0,180.5,5.75,12.85,185.5,180.61,143.24
2018,5,20,10,0,10.0,225.0,5.8,12.9,233.0,228.06,181.35
2018,5,20,10,15,12.0,245.0,5.85,13.05,255.0,249.95,198.53
2018,5,20,10,30,14.0,265.0,5.9,13.2,277.0,271.95,215.76
2018,5,20,10,45,19.0,301.0,5.95,13.35,318.0,312.75,247.84
2018,5,20,11,0,24.0,337.0,6.0,13.5,359.0,359.55,284.29
2018,5,20,11,15,151.0,365.0,6.05,13.65,507.5,519.44,412.97
2018,5,20,11,30,278.0,393.0,6.1,13.8,656.0,682.12,539.51
2018,5,20,11,45,363.0,396.0,6.15,13.9,741.5,772.42,608.48
2018,5,20,12,0,448.0,399.0,6.2,14.0,827.0,867.53,679.94
2018,5,20,12,15,464.0,391.5,6.25,14.05,834.0,875.83,686.25
2018,5,20,12,30,480.0,384.0,6.3,14.1,841.0,882.07,691.52
2018,5,20,12,45,372.5,408.5,6.4,14.15,761.0,790.96,621.79
2018,5,20,13,0,265.0,433.0,6.5,14.2,681.0,706.0,555.64
2018,5,20,13,15,211.5,435.5,6.55,14.1,631.0,646.4,510.01
2018,5,20,13,30,158.0,438.0,6.6,14.0,581.0,593.77,468.96
2018,5,20,13,45,134.5,424.0,6.65,13.9,543.5,553.57,438.34
2018,5,20,14,0,111.0,410.0,6.7,13.8,506.0,514.01,407.92
2018,5,20,14,15,72.5,354.5,6.75,13.6,416.5,415.45,331.24
2018,5,20,14,30,34.0,299.0,6.8,13.4,327.0,324.66,259.26
2018,5,20,14,45,109.0,318.5,6.8,13.25,401.5,406.92,327.7
2018,5,20,15,0,184.0,338.0,6.8,13.1,476.0,478.69,386.7
2018,5,20,15,15,123.5,270.5,6.8,13.1,361.0,359.21,291.22
2018,5,20,15,30,63.0,203.0,6.8,13.1,246.0,242.05,195.98
2018,5,20,15,45,31.5,157.0,6.75,12.8,178.5,173.62,139.85
2018,5,20,16,0,0.0,111.0,6.7,12.5,111.0,107.46,84.75
2018,5,20,16,15,23.0,146.5,6.7,12.4,158.5,155.2,125.25
2018,5,20,16,30,46.0,182.0,6.7,12.3,206.0,199.34,162.34
2018,5,20,16,45,122.5,172.0,6.7,12.2,226.0,220.95,180.4
2018,5,20,17,0,199.0,162.0,6.7,12.1,246.0,232.65,188.9
2018,5,20,17,15,273.5,134.0,6.7,12.05,233.0,218.46,174.27
2018,5,20,17,30,348.0,106.0,6.7,12.0,220.0,195.49,150.53
2018,5,20,17,45,327.5,90.0,6.7,11.95,182.0,154.7,113.93
2018,5,20,18,0,307.0,74.0,6.7,11.9,144.0,116.22,80.13
2018,5,20,18,15,245.0,61.5,6.65,11.85,108.5,79.23,51.27
2018,5,20,18,30,183.0,49.0,6.6,11.8,73.0,50.47,31.5
2018,5,20,18,45,107.5,32.5,6.6,11.8,45.0,26.87,14.97
2018,5,20,19,0,32.0,16.0,6.6,11.8,17.0,15.73,0.0
2018,5,20,19,15,16.0,8.0,6.5,11.8,8.5,7.86,0.0
2018,5,20,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.6,11.75,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.5,11.8,3.0,2.95,0.0
2018,5,21,5,15,4.5,8.0,3.45,11.85,8.5,7.77,0.0
2018,5,21,5,30,8.0,13.0,3.4,11.9,14.0,12.64,4.67
2018,5,21,5,45,8.0,21.0,3.3,12.0,22.5,20.85,11.61
2018,5,21,6,0,8.0,29.0,3.2,12.1,31.0,29.1,18.86
2018,5,21,6,15,4.0,42.5,3.1,12.2,43.5,41.71,30.04
2018,5,21,6,30,0.0,56.0,3.0,12.3,56.0,54.11,40.93
2018,5,21,6,45,1.0,82.0,2.9,12.45,82.5,79.35,62.38
2018,5,21,7,0,2.0,108.0,2.8,12.6,109.0,104.75,83.65
2018,5,21,7,15,4.0,130.5,2.7,12.8,132.5,127.43,102.28
2018,5,21,7,30,6.0,153.0,2.6,13.0,156.0,150.42,120.9
2018,5,21,7,45,14.0,178.0,2.5,13.2,185.5,179.1,143.97
2018,5,21,8,0,22.0,203.0,2.4,13.4,215.0,208.69,167.48
2018,5,21,8,15,27.5,227.0,2.4,13.7,243.5,238.49,190.8
2018,5,21,8,30,33.0,251.0,2.4,14.0,272.0,267.48,213.17
2018,5,21,8,45,38.0,273.5,2.45,14.3,299.5,295.2,234.3
2018,5,21,9,0,43.0,296.0,2.5,14.6,327.0,323.36,255.55
2018,5,21,9,15,51.5,318.0,2.6,14.85,357.0,354.11,278.81
2018,5,21,9,30,60.0,340.0,2.7,15.1,387.0,385.47,302.31
2018,5,21,9,45,149.0,355.5,2.85,15.4,479.5,483.29,378.52
2018,5,21,10,0,238.0,371.0,3.0,15.7,572.0,587.08,457.04
2018,5,21,10,15,206.5,394.0,3.15,15.85,572.5,584.61,453.21
2018,5,21,10,30,175.0,417.0,3.3,16.0,573.0,584.66,451.73
2018,5,21,10,45,117.5,412.5,3.45,16.15,518.5,530.01,409.4
2018,5,21,11,0,60.0,408.0,3.6,16.3,464.0,466.42,360.06
2018,5,21,11,15,40.0,363.0,3.75,16.35,400.5,402.16,311.48
2018,5,21,11,30,20.0,318.0,3.9,16.4,337.0,331.71,257.37
2018,5,21,11,45,18.0,305.5,4.1,16.5,322.5,317.49,246.58
2018,5,21,12,0,16.0,293.0,4.3,16.6,308.0,303.16,235.58
2018,5,21,12,15,19.5,313.5,4.5,16.55,332.0,327.02,254.32
2018,5,21,12,30,23.0,334.0,4.7,16.5,356.0,356.76,277.44
2018,5,21,12,45,33.0,366.0,4.9,16.45,397.0,398.82,310.19
2018,5,21,13,0,43.0,398.0,5.1,16.4,438.0,440.56,342.53
2018,5,21,13,15,35.5,374.0,5.25,16.25,406.5,407.95,317.97
2018,5,21,13,30,28.0,350.0,5.4,16.1,375.0,375.52,293.52
2018,5,21,13,45,28.0,342.5,5.55,15.95,367.0,366.95,287.58
2018,5,21,14,0,28.0,335.0,5.7,15.8,359.0,358.29,281.49
2018,5,21,14,15,24.5,311.5,5.8,15.6,332.0,330.38,260.32
2018,5,21,14,30,21.0,288.0,5.9,15.4,305.0,298.83,236.15
2018,5,21,14,45,18.0,269.0,6.0,15.2,283.0,276.79,219.29
2018,5,21,15,0,15.0,250.0,6.1,15.0,261.0,254.97,202.47
2018,5,21,15,15,12.5,231.0,6.1,15.0,240.0,233.76,185.86
2018,5,21,15,30,10.0,212.0,6.1,15.0,219.0,212.77,169.34
2018,5,21,15,45,8.0,196.0,6.15,14.5,201.5,195.28,155.87
2018,5,21,16,0,6.0,180.0,6.2,14.0,184.0,177.99,142.44
2018,5,21,16,15,4.5,165.0,6.2,13.75,168.0,162.16,129.96
2018,5,21,16,30,3.0,150.0,6.2,13.5,152.0,146.5,117.51
2018,5,21,16,45,10.0,146.5,6.2,13.25,151.0,145.79,117.41
2018,5,21,17,0,17.0,143.0,6.2,13.0,150.0,144.23,116.45
2018,5,21,17,15,46.0,129.5,6.15,12.75,145.5,139.59,112.26
2018,5,21,17,30,75.0,116.0,6.1,12.5,141.0,131.28,104.26
2018,5,21,17,45,70.0,100.0,6.05,12.25,120.0,110.08,85.91
2018,5,21,18,0,65.0,84.0,6.0,12.0,99.0,89.45,68.0
2018,5,21,18,15,42.5,64.0,5.95,11.85,73.0,64.17,47.06
2018,5,21,18,30,20.0,44.0,5.9,11.7,47.0,41.81,28.65
2018,5,21,18,45,12.5,28.0,5.8,11.55,29.5,25.92,14.63
2018,5,21,19,0,5.0,12.0,5.7,11.4,12.0,11.8,0.0
2018,5,21,19,15,2.5,6.0,5.65,11.4,6.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.75,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.8,2.0,1.97,0.0
2018,5,22,5,15,2.0,3.5,4.1,11.9,3.5,3.4,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.0,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.05,7.0,6.74,0.01
2018,5,22,6,0,0.0,9.0,4.1,12.1,9.0,8.67,1.76
2018,5,22,6,15,0.0,13.0,4.1,12.2,13.0,12.53,5.15
2018,5,22,6,30,0.0,17.0,4.1,12.3,17.0,16.4,8.51
2018,5,22,6,45,0.0,31.5,4.05,12.45,31.5,30.4,20.56
2018,5,22,7,0,0.0,46.0,4.0,12.6,46.0,44.43,32.51
2018,5,22,7,15,0.0,54.5,4.0,12.7,54.5,52.66,39.39
2018,5,22,7,30,0.0,63.0,4.0,12.8,63.0,60.9,46.21
2018,5,22,7,45,0.0,77.0,4.0,12.9,77.0,74.47,57.44
2018,5,22,8,0,0.0,91.0,4.0,13.0,91.0,88.05,68.57
2018,5,22,8,15,0.0,108.5,4.0,13.2,108.5,105.04,82.39
2018,5,22,8,30,0.0,126.0,4.0,13.4,126.0,122.07,96.1
2018,5,22,8,45,0.5,139.0,4.0,13.55,139.5,135.1,106.46
2018,5,22,9,0,1.0,152.0,4.0,13.7,153.0,148.21,116.81
2018,5,22,9,15,2.0,159.5,4.1,13.85,161.0,156.4,123.16
2018,5,22,9,30,3.0,167.0,4.2,14.0,169.0,164.68,129.58
2018,5,22,9,45,5.5,185.0,4.3,14.15,189.5,184.58,145.38
2018,5,22,10,0,8.0,203.0,4.4,14.3,210.0,204.67,161.24
2018,5,22,10,15,10.0,223.0,4.45,14.45,232.0,226.44,178.3
2018,5,22,10,30,12.0,243.0,4.5,14.6,254.0,248.34,195.35
2018,5,22,10,45,13.5,264.5,4.6,14.7,277.0,271.34,213.23
2018,5,22,11,0,15.0,286.0,4.7,14.8,300.0,294.41,231.07
2018,5,22,11,15,14.5,279.5,4.75,14.85,293.0,287.79,225.7
2018,5,22,11,30,14.0,273.0,4.8,14.9,286.0,281.09,220.35
2018,5,22,11,45,16.5,296.5,4.85,14.95,312.0,307.03,240.59
2018,5,22,12,0,19.0,320.0,4.9,15.0,338.0,332.96,260.68
2018,5,22,12,15,17.5,309.0,4.9,15.0,325.5,320.52,250.93
2018,5,22,12,30,16.0,298.0,4.9,15.0,313.0,307.99,241.23
2018,5,22,12,45,17.0,305.0,4.9,15.0,321.0,315.74,247.38
2018,5,22,13,0,18.0,312.0,4.9,15.0,329.0,323.39,253.45
2018,5,22,13,15,17.5,302.5,4.95,14.95,318.5,313.11,245.67
2018,5,22,13,30,17.0,293.0,5.0,14.9,308.0,302.78,237.9
2018,5,22,13,45,18.0,292.5,5.0,14.85,308.0,302.71,238.18
2018,5,22,14,0,19.0,292.0,5.0,14.8,308.0,302.53,238.38
2018,5,22,14,15,31.5,315.0,5.0,14.7,341.0,339.93,268.47
2018,5,22,14,30,44.0,338.0,5.0,14.6,374.0,372.08,294.28
2018,5,22,14,45,53.0,325.5,5.0,14.5,367.0,364.74,289.4
2018,5,22,15,0,62.0,313.0,5.0,14.4,360.0,356.61,283.98
2018,5,22,15,15,81.0,303.5,5.0,14.4,361.0,357.86,286.04
2018,5,22,15,30,100.0,294.0,5.0,14.4,362.0,357.3,286.57
2018,5,22,15,45,116.5,279.5,5.0,14.2,353.5,350.91,282.52
2018,5,22,16,0,133.0,265.0,5.0,14.0,345.0,339.73,274.47
2018,5,22,16,15,149.0,242.0,5.0,13.8,324.5,318.15,257.84
2018,5,22,16,30,165.0,219.0,5.0,13.6,304.0,294.81,239.31
2018,5,22,16,45,192.5,192.0,5.0,13.45,281.5,270.86,219.61
2018,5,22,17,0,220.0,165.0,5.0,13.3,259.0,244.7,197.19
2018,5,22,17,15,244.5,141.0,4.95,13.1,232.5,216.24,171.91
2018,5,22,17,30,269.0,117.0,4.9,12.9,206.0,185.07,143.41
2018,5,22,17,45,262.5,98.0,4.85,12.7,172.5,149.23,111.42
2018,5,22,18,0,256.0,79.0,4.8,12.5,139.0,114.21,80.47
2018,5,22,18,15,206.5,63.0,4.75,12.35,104.0,78.4,52.05
2018,5,22,18,30,157.0,47.0,4.7,12.2,69.0,48.33,30.27
2018,5,22,18,45,95.5,31.5,4.6,12.05,43.0,26.12,15.07
2018,5,22,19,0,34.0,16.0,4.5,11.9,17.0,14.39,0.0
2018,5,22,19,15,17.0,8.0,4.45,11.9,8.5,7.86,0.0
2018,5,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
