Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.25,11.8,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.2,11.8,3.0,2.95,0.0
2018,5,23,5,15,3.0,8.0,3.2,11.9,8.0,7.77,0.0
2018,5,23,5,30,0.0,13.0,3.2,12.0,13.0,12.53,4.73
2018,5,23,5,45,0.0,21.5,3.25,12.1,21.5,20.74,11.79
2018,5,23,6,0,0.0,30.0,3.3,12.2,30.0,28.95,19.09
2018,5,23,6,15,0.0,50.0,3.3,12.3,50.0,48.31,35.85
2018,5,23,6,30,0.0,70.0,3.3,12.4,70.0,67.47,52.32
2018,5,23,6,45,14.5,103.5,3.3,12.5,109.0,103.53,82.49
2018,5,23,7,0,29.0,137.0,3.3,12.6,148.0,141.6,114.09
2018,5,23,7,15,91.0,165.5,3.35,12.75,207.5,195.39,158.0
2018,5,23,7,30,153.0,194.0,3.4,12.9,267.0,257.22,208.51
2018,5,23,7,45,123.5,211.5,3.45,13.05,274.5,268.61,217.62
2018,5,23,8,0,94.0,229.0,3.5,13.2,282.0,274.88,222.17
2018,5,23,8,15,53.0,213.0,3.55,13.4,243.5,239.91,193.06
2018,5,23,8,30,12.0,197.0,3.6,13.6,205.0,198.9,158.67
2018,5,23,8,45,22.0,227.0,3.7,13.8,242.5,235.79,188.17
2018,5,23,9,0,32.0,257.0,3.8,14.0,280.0,276.41,220.15
2018,5,23,9,15,87.5,309.5,3.85,14.15,377.5,373.25,297.07
2018,5,23,9,30,143.0,362.0,3.9,14.3,475.0,478.74,378.57
2018,5,23,9,45,116.0,365.5,3.95,14.5,459.5,465.32,366.42
2018,5,23,10,0,89.0,369.0,4.0,14.7,444.0,444.79,349.34
2018,5,23,10,15,68.5,374.0,4.05,14.8,433.0,434.3,340.2
2018,5,23,10,30,48.0,379.0,4.1,14.9,422.0,422.48,329.98
2018,5,23,10,45,88.5,412.0,4.1,15.0,493.5,495.87,386.49
2018,5,23,11,0,129.0,445.0,4.1,15.1,565.0,576.71,447.13
2018,5,23,11,15,433.0,326.0,4.1,15.1,735.5,767.84,597.57
2018,5,23,11,30,737.0,207.0,4.1,15.1,906.0,954.47,734.92
2018,5,23,11,45,826.5,164.0,4.1,15.15,952.5,1001.81,765.93
2018,5,23,12,0,916.0,121.0,4.1,15.2,999.0,1045.06,794.94
2018,5,23,12,15,894.0,131.5,4.1,15.2,986.5,1033.33,786.58
2018,5,23,12,30,872.0,142.0,4.1,15.2,974.0,1018.34,776.54
2018,5,23,12,45,895.5,128.5,4.05,15.25,975.5,1021.37,778.52
2018,5,23,13,0,919.0,115.0,4.0,15.3,977.0,1020.57,777.84
2018,5,23,13,15,917.0,113.5,4.05,15.25,960.5,1003.38,767.0
2018,5,23,13,30,915.0,112.0,4.1,15.2,944.0,983.0,754.12
2018,5,23,13,45,878.5,127.0,4.1,15.2,908.5,944.35,728.08
2018,5,23,14,0,842.0,142.0,4.1,15.2,873.0,908.24,703.8
2018,5,23,14,15,869.0,123.5,4.15,15.15,855.0,885.0,688.9
2018,5,23,14,30,896.0,105.0,4.2,15.1,837.0,861.17,673.44
2018,5,23,14,45,662.5,158.0,4.3,15.05,686.0,699.8,557.29
2018,5,23,15,0,429.0,211.0,4.4,15.0,535.0,546.78,438.92
2018,5,23,15,15,383.5,213.0,4.4,15.0,490.5,497.33,400.72
2018,5,23,15,30,338.0,215.0,4.4,15.0,446.0,450.56,363.68
2018,5,23,15,45,554.5,158.5,4.5,14.75,507.0,517.39,420.03
2018,5,23,16,0,771.0,102.0,4.6,14.5,568.0,561.11,456.03
2018,5,23,16,15,778.0,93.5,4.65,14.3,530.0,517.55,420.36
2018,5,23,16,30,785.0,85.0,4.7,14.1,492.0,471.95,382.12
2018,5,23,16,45,758.0,81.5,4.7,13.95,441.0,414.6,333.0
2018,5,23,17,0,731.0,78.0,4.7,13.8,390.0,359.11,284.13
2018,5,23,17,15,693.0,73.0,4.7,13.55,338.0,299.68,231.29
2018,5,23,17,30,655.0,68.0,4.7,13.3,286.0,244.71,181.49
2018,5,23,17,45,575.0,64.0,4.7,13.05,231.5,185.46,129.88
2018,5,23,18,0,495.0,60.0,4.7,12.8,177.0,134.99,87.55
2018,5,23,18,15,279.5,48.5,4.65,12.6,111.5,72.18,43.67
2018,5,23,18,30,64.0,37.0,4.6,12.4,46.0,37.1,23.49
2018,5,23,18,45,43.0,24.0,4.55,12.2,29.0,21.67,11.75
2018,5,23,19,0,22.0,11.0,4.5,12.0,12.0,10.25,0.0
2018,5,23,19,15,11.0,5.5,4.5,11.9,6.0,5.41,0.0
2018,5,23,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,24,4,45,2.5,1.0,2.5,11.25,1.0,0.0,0.0
2018,5,24,5,0,5.0,2.0,2.4,11.3,2.0,1.97,0.0
2018,5,24,5,15,2.5,7.0,2.3,11.45,7.0,6.8,0.0
2018,5,24,5,30,0.0,12.0,2.2,11.6,12.0,11.57,4.0
2018,5,24,5,45,17.5,22.0,2.1,11.7,25.5,22.39,12.67
2018,5,24,6,0,35.0,32.0,2.0,11.8,39.0,34.54,22.39
2018,5,24,6,15,38.5,50.5,1.95,11.95,60.0,55.26,40.22
2018,5,24,6,30,42.0,69.0,1.9,12.1,81.0,75.96,58.09
2018,5,24,6,45,36.0,91.5,1.85,12.25,103.5,98.29,77.49
2018,5,24,7,0,30.0,114.0,1.8,12.4,126.0,120.11,96.02
2018,5,24,7,15,16.0,128.5,1.8,12.6,135.0,130.2,104.41
2018,5,24,7,30,2.0,143.0,1.8,12.8,144.0,138.99,111.35
2018,5,24,7,45,12.5,171.0,1.8,13.0,178.0,171.56,137.68
2018,5,24,8,0,23.0,199.0,1.8,13.2,212.0,205.32,164.6
2018,5,24,8,15,61.0,237.0,1.85,13.4,276.0,268.19,214.88
2018,5,24,8,30,99.0,275.0,1.9,13.6,340.0,333.55,266.16
2018,5,24,8,45,102.5,295.5,1.95,13.85,366.5,361.3,286.79
2018,5,24,9,0,106.0,316.0,2.0,14.1,393.0,392.62,310.05
2018,5,24,9,15,105.0,341.5,2.1,14.25,421.0,418.68,329.13
2018,5,24,9,30,104.0,367.0,2.2,14.4,449.0,447.93,350.43
2018,5,24,9,45,110.5,386.5,2.25,14.6,477.0,481.69,374.95
2018,5,24,10,0,117.0,406.0,2.3,14.8,505.0,511.43,396.27
2018,5,24,10,15,118.0,416.0,2.4,14.9,518.5,526.62,406.99
2018,5,24,10,30,119.0,426.0,2.5,15.0,532.0,541.44,417.53
2018,5,24,10,45,74.5,356.0,2.6,15.15,423.0,425.65,330.44
2018,5,24,11,0,30.0,286.0,2.7,15.3,314.0,313.57,244.2
2018,5,24,11,15,20.0,256.0,2.8,15.35,274.5,274.2,213.79
2018,5,24,11,30,10.0,226.0,2.9,15.4,235.0,230.65,179.54
2018,5,24,11,45,109.0,321.5,3.0,15.4,425.5,435.95,341.25
2018,5,24,12,0,208.0,417.0,3.1,15.4,616.0,633.24,488.56
2018,5,24,12,15,250.5,435.5,3.25,15.35,675.0,700.84,537.56
2018,5,24,12,30,293.0,454.0,3.4,15.3,734.0,760.96,581.62
2018,5,24,12,45,188.5,436.0,3.55,15.2,615.5,630.34,485.45
2018,5,24,13,0,84.0,418.0,3.7,15.1,497.0,500.82,387.82
2018,5,24,13,15,87.5,426.0,3.8,14.95,507.0,510.74,396.46
2018,5,24,13,30,91.0,434.0,3.9,14.8,517.0,520.17,404.15
2018,5,24,13,45,84.0,416.0,3.95,14.6,491.0,492.93,384.3
2018,5,24,14,0,77.0,398.0,4.0,14.4,465.0,465.77,364.5
2018,5,24,14,15,94.5,391.0,3.95,14.25,470.5,471.2,369.95
2018,5,24,14,30,112.0,384.0,3.9,14.1,476.0,479.71,377.55
2018,5,24,14,45,116.5,364.5,3.9,13.95,456.0,458.88,362.63
2018,5,24,15,0,121.0,345.0,3.9,13.8,436.0,437.44,347.23
2018,5,24,15,15,268.0,298.0,3.9,13.8,485.5,494.75,396.02
2018,5,24,15,30,415.0,251.0,3.9,13.8,535.0,538.92,433.18
2018,5,24,15,45,443.5,226.0,3.8,13.65,511.0,512.17,413.0
2018,5,24,16,0,472.0,201.0,3.7,13.5,487.0,481.9,389.79
2018,5,24,16,15,475.5,182.5,3.65,13.45,450.0,440.91,357.04
2018,5,24,16,30,479.0,164.0,3.6,13.4,413.0,398.82,322.55
2018,5,24,16,45,399.5,160.5,3.55,13.35,353.5,333.94,268.99
2018,5,24,17,0,320.0,157.0,3.5,13.3,294.0,275.87,220.74
2018,5,24,17,15,383.5,128.5,3.5,13.2,271.5,251.28,197.47
2018,5,24,17,30,447.0,100.0,3.5,13.1,249.0,218.59,165.71
2018,5,24,17,45,387.5,87.5,3.45,13.0,201.0,167.13,121.47
2018,5,24,18,0,328.0,75.0,3.4,12.9,153.0,122.27,83.99
2018,5,24,18,15,274.5,62.5,3.35,12.8,117.0,84.74,54.37
2018,5,24,18,30,221.0,50.0,3.3,12.7,81.0,53.24,32.33
2018,5,24,18,45,139.0,34.5,3.25,12.6,51.5,28.49,17.44
2018,5,24,19,0,57.0,19.0,3.2,12.5,22.0,16.01,0.0
2018,5,24,19,15,28.5,9.5,3.15,12.5,11.0,9.34,0.0
2018,5,24,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,2.85,12.25,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,2.9,12.3,3.0,2.95,0.0
2018,5,25,5,15,1.0,9.5,2.9,12.4,9.5,9.16,0.0
2018,5,25,5,30,0.0,16.0,2.9,12.5,16.0,15.43,7.23
2018,5,25,5,45,0.0,27.5,2.95,12.6,27.5,26.54,16.65
2018,5,25,6,0,0.0,39.0,3.0,12.7,39.0,37.66,26.47
2018,5,25,6,15,7.5,52.5,3.0,12.85,54.5,52.01,38.62
2018,5,25,6,30,15.0,66.0,3.0,13.0,70.0,67.04,51.29
2018,5,25,6,45,25.0,96.0,3.0,13.15,105.0,99.45,78.54
2018,5,25,7,0,35.0,126.0,3.0,13.3,140.0,133.2,106.65
2018,5,25,7,15,24.5,124.0,3.0,13.45,134.5,129.62,103.66
2018,5,25,7,30,14.0,122.0,3.0,13.6,129.0,124.12,98.89
2018,5,25,7,45,7.0,94.5,3.05,13.8,98.0,94.91,74.29
2018,5,25,8,0,0.0,67.0,3.1,14.0,67.0,64.79,48.87
2018,5,25,8,15,0.0,82.0,3.1,14.2,82.0,79.34,60.78
2018,5,25,8,30,0.0,97.0,3.1,14.4,97.0,93.9,72.56
2018,5,25,8,45,0.5,112.0,3.1,14.6,112.5,108.84,84.54
2018,5,25,9,0,1.0,127.0,3.1,14.8,128.0,123.85,96.49
2018,5,25,9,15,4.5,170.0,3.1,14.95,173.5,168.57,132.4
2018,5,25,9,30,8.0,213.0,3.1,15.1,219.0,213.74,168.08
2018,5,25,9,45,8.5,215.0,3.1,15.2,222.0,216.49,169.84
2018,5,25,10,0,9.0,217.0,3.1,15.3,225.0,219.26,171.72
2018,5,25,10,15,15.5,266.0,3.2,15.4,280.0,273.72,214.33
2018,5,25,10,30,22.0,315.0,3.3,15.5,335.0,328.72,256.61
2018,5,25,10,45,22.0,320.5,3.35,15.55,340.5,334.78,260.84
2018,5,25,11,0,22.0,326.0,3.4,15.6,346.0,340.77,265.18
2018,5,25,11,15,18.5,299.0,3.45,15.6,316.0,310.97,242.11
2018,5,25,11,30,15.0,272.0,3.5,15.6,286.0,281.03,218.93
2018,5,25,11,45,12.5,244.0,3.55,15.6,256.0,251.01,195.59
2018,5,25,12,0,10.0,216.0,3.6,15.6,226.0,220.96,172.08
2018,5,25,12,15,8.5,202.0,3.65,15.6,210.5,205.66,160.08
2018,5,25,12,30,7.0,188.0,3.7,15.6,195.0,190.34,148.0
2018,5,25,12,45,9.0,210.5,3.75,15.65,219.0,214.36,167.07
2018,5,25,13,0,11.0,233.0,3.8,15.7,243.0,238.32,185.95
2018,5,25,13,15,14.0,263.0,3.8,15.65,275.5,270.58,211.32
2018,5,25,13,30,17.0,293.0,3.8,15.6,308.0,302.72,236.45
2018,5,25,13,45,14.0,263.5,3.8,15.6,276.0,270.3,211.33
2018,5,25,14,0,11.0,234.0,3.8,15.6,244.0,238.07,186.32
2018,5,25,14,15,10.0,223.5,3.75,15.55,232.0,226.46,177.47
2018,5,25,14,30,9.0,213.0,3.7,15.5,220.0,214.89,168.6
2018,5,25,14,45,12.5,231.0,3.65,15.45,240.5,234.95,184.91
2018,5,25,15,0,16.0,249.0,3.6,15.4,261.0,254.7,200.91
2018,5,25,15,15,18.0,245.0,3.6,15.4,258.0,251.43,198.74
2018,5,25,15,30,20.0,241.0,3.6,15.4,255.0,247.92,196.46
2018,5,25,15,45,37.0,235.0,3.45,15.3,258.5,253.79,202.02
2018,5,25,16,0,54.0,229.0,3.3,15.2,262.0,255.68,204.26
2018,5,25,16,15,118.5,220.5,3.3,15.1,284.5,280.92,225.67
2018,5,25,16,30,183.0,212.0,3.3,15.0,307.0,297.24,239.06
2018,5,25,16,45,165.5,187.5,3.25,14.9,267.0,255.19,204.89
2018,5,25,17,0,148.0,163.0,3.2,14.8,227.0,214.95,171.9
2018,5,25,17,15,201.0,135.0,3.2,14.65,209.5,196.96,155.53
2018,5,25,17,30,254.0,107.0,3.2,14.5,192.0,172.52,132.42
2018,5,25,17,45,276.5,91.0,3.2,14.35,169.5,146.6,107.99
2018,5,25,18,0,299.0,75.0,3.2,14.2,147.0,118.01,81.31
2018,5,25,18,15,308.0,60.0,3.25,14.0,119.0,86.46,54.13
2018,5,25,18,30,317.0,45.0,3.3,13.8,91.0,54.06,29.95
2018,5,25,18,45,179.5,31.0,3.4,13.6,55.0,23.87,13.81
2018,5,25,19,0,42.0,17.0,3.5,13.4,19.0,14.43,0.0
2018,5,25,19,15,21.0,8.5,3.55,13.25,9.5,8.36,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,1.0,4.8,12.4,1.0,0.0,0.0
2018,5,26,5,0,0.0,2.0,4.9,12.4,2.0,1.97,0.0
2018,5,26,5,15,43.0,13.0,4.95,12.45,17.5,11.18,0.0
2018,5,26,5,30,86.0,24.0,5.0,12.5,33.0,20.54,11.54
2018,5,26,5,45,139.5,32.0,5.05,12.6,55.5,35.24,19.38
2018,5,26,6,0,193.0,40.0,5.1,12.7,78.0,57.94,35.27
2018,5,26,6,15,101.5,53.0,5.1,12.75,73.5,67.29,47.62
2018,5,26,6,30,10.0,66.0,5.1,12.8,69.0,65.96,50.59
2018,5,26,6,45,77.0,105.5,5.05,12.9,135.0,123.24,97.39
2018,5,26,7,0,144.0,145.0,5.0,13.0,201.0,188.51,151.27
2018,5,26,7,15,156.5,169.0,4.95,13.05,238.0,225.29,182.29
2018,5,26,7,30,169.0,193.0,4.9,13.1,275.0,263.41,214.03
2018,5,26,7,45,105.5,207.5,4.85,13.2,260.5,255.69,207.61
2018,5,26,8,0,42.0,222.0,4.8,13.3,246.0,239.42,193.38
2018,5,26,8,15,30.5,225.5,4.7,13.4,243.5,238.6,192.04
2018,5,26,8,30,19.0,229.0,4.6,13.5,241.0,234.58,187.98
2018,5,26,8,45,17.5,235.5,4.55,13.55,247.5,240.95,192.57
2018,5,26,9,0,16.0,242.0,4.5,13.6,254.0,247.13,196.98
2018,5,26,9,15,14.0,239.5,4.4,13.7,250.5,243.93,193.85
2018,5,26,9,30,12.0,237.0,4.3,13.8,247.0,240.51,190.59
2018,5,26,9,45,12.5,244.0,4.2,13.9,254.5,248.34,196.4
2018,5,26,10,0,13.0,251.0,4.1,14.0,262.0,256.18,202.18
2018,5,26,10,15,15.5,275.5,4.05,14.15,289.0,283.08,222.96
2018,5,26,10,30,18.0,300.0,4.0,14.3,316.0,310.13,243.65
2018,5,26,10,45,16.5,289.5,3.95,14.4,304.5,298.82,234.42
2018,5,26,11,0,15.0,279.0,3.9,14.5,293.0,287.39,225.22
2018,5,26,11,15,15.5,286.5,3.95,14.6,301.0,295.62,231.46
2018,5,26,11,30,16.0,294.0,4.0,14.7,309.0,303.79,237.63
2018,5,26,11,45,17.0,305.0,4.05,14.8,321.0,315.87,246.84
2018,5,26,12,0,18.0,316.0,4.1,14.9,333.0,327.88,256.02
2018,5,26,12,15,22.0,337.5,4.2,15.0,358.5,353.25,275.63
2018,5,26,12,30,26.0,359.0,4.3,15.1,384.0,384.79,299.84
2018,5,26,12,45,42.0,390.0,4.45,15.15,430.0,431.76,336.32
2018,5,26,13,0,58.0,421.0,4.6,15.2,476.0,478.24,372.14
2018,5,26,13,15,86.0,431.0,4.7,15.25,510.5,514.22,400.47
2018,5,26,13,30,114.0,441.0,4.8,15.3,545.0,554.56,431.89
2018,5,26,13,45,298.5,369.0,4.95,15.35,631.5,654.03,513.7
2018,5,26,14,0,483.0,297.0,5.1,15.4,718.0,743.77,586.52
2018,5,26,14,15,673.0,212.5,5.25,15.35,777.0,810.85,642.25
2018,5,26,14,30,863.0,128.0,5.4,15.3,836.0,857.84,678.32
2018,5,26,14,45,851.5,127.0,5.55,15.25,799.5,820.11,652.32
2018,5,26,15,0,840.0,126.0,5.7,15.2,763.0,777.81,623.0
2018,5,26,15,15,693.0,154.5,5.7,15.2,661.0,665.99,538.33
2018,5,26,15,30,546.0,183.0,5.7,15.2,559.0,563.26,456.76
2018,5,26,15,45,306.5,218.5,5.85,15.0,427.0,414.73,336.7
2018,5,26,16,0,67.0,254.0,6.0,14.8,295.0,287.87,231.59
2018,5,26,16,15,99.5,235.0,6.0,14.65,290.0,282.95,228.8
2018,5,26,16,30,132.0,216.0,6.0,14.5,285.0,276.13,223.77
2018,5,26,16,45,156.0,194.0,6.0,14.3,267.5,257.39,208.46
2018,5,26,17,0,180.0,172.0,6.0,14.1,250.0,236.02,190.28
2018,5,26,17,15,299.0,138.0,5.95,13.9,247.5,232.55,184.31
2018,5,26,17,30,418.0,104.0,5.9,13.7,245.0,215.47,164.51
2018,5,26,17,45,435.5,89.5,5.85,13.5,215.0,180.61,131.31
2018,5,26,18,0,453.0,75.0,5.8,13.3,185.0,143.72,96.79
2018,5,26,18,15,370.0,64.5,5.7,13.15,140.5,97.69,61.14
2018,5,26,18,30,287.0,54.0,5.6,13.0,96.0,60.94,36.52
2018,5,26,18,45,184.5,38.5,5.45,12.9,61.5,30.09,19.1
2018,5,26,19,0,82.0,23.0,5.3,12.8,27.0,19.19,0.0
2018,5,26,19,15,41.0,11.5,5.2,12.75,13.5,11.3,0.0
2018,5,26,19,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,27,4,45,1.5,1.5,2.15,11.9,1.5,0.0,0.0
2018,5,27,5,0,3.0,3.0,2.1,12.0,3.0,2.95,0.0
2018,5,27,5,15,55.0,15.0,2.1,12.3,20.5,12.83,0.0
2018,5,27,5,30,107.0,27.0,2.1,12.6,38.0,23.13,13.8
2018,5,27,5,45,104.5,33.0,2.05,12.85,48.5,35.77,20.97
2018,5,27,6,0,102.0,39.0,2.0,13.1,59.0,47.85,30.66
2018,5,27,6,15,51.0,51.0,1.95,13.4,61.0,57.54,41.39
2018,5,27,6,30,0.0,63.0,1.9,13.7,63.0,60.85,46.43
2018,5,27,6,45,4.0,91.0,1.8,13.95,92.5,88.76,69.83
2018,5,27,7,0,8.0,119.0,1.7,14.2,122.0,117.24,93.33
2018,5,27,7,15,41.0,158.5,1.7,14.5,178.0,169.08,135.38
2018,5,27,7,30,74.0,198.0,1.7,14.8,234.0,224.63,179.88
2018,5,27,7,45,88.5,222.5,1.7,15.15,270.0,260.2,207.74
2018,5,27,8,0,103.0,247.0,1.7,15.5,306.0,297.25,236.42
2018,5,27,8,15,121.0,269.5,1.8,15.75,344.5,338.03,267.84
2018,5,27,8,30,139.0,292.0,1.9,16.0,383.0,378.54,298.66
2018,5,27,8,45,153.5,314.5,2.0,16.2,421.5,418.08,328.33
2018,5,27,9,0,168.0,337.0,2.1,16.4,460.0,458.6,358.37
2018,5,27,9,15,209.5,349.5,2.2,16.65,511.0,510.83,397.49
2018,5,27,9,30,251.0,362.0,2.3,16.9,562.0,569.69,440.83
2018,5,27,9,45,279.0,374.0,2.4,17.1,604.5,615.21,473.67
2018,5,27,10,0,307.0,386.0,2.5,17.3,647.0,661.68,506.92
2018,5,27,10,15,323.5,393.0,2.55,17.45,676.0,693.38,529.02
2018,5,27,10,30,340.0,400.0,2.6,17.6,705.0,724.83,550.87
2018,5,27,10,45,311.5,421.5,2.7,17.75,705.5,727.84,551.45
2018,5,27,11,0,283.0,443.0,2.8,17.9,706.0,728.6,550.65
2018,5,27,11,15,338.0,417.5,2.85,18.05,736.0,761.42,575.39
2018,5,27,11,30,393.0,392.0,2.9,18.2,766.0,799.37,603.2
2018,5,27,11,45,319.0,433.0,3.0,18.3,738.0,765.28,576.65
2018,5,27,12,0,245.0,474.0,3.1,18.4,710.0,734.26,552.43
2018,5,27,12,15,280.5,454.0,3.2,18.45,723.5,749.37,565.05
2018,5,27,12,30,316.0,434.0,3.3,18.5,737.0,763.07,576.39
2018,5,27,12,45,331.5,425.5,3.4,18.55,740.5,766.94,580.09
2018,5,27,13,0,347.0,417.0,3.5,18.6,744.0,769.16,582.73
2018,5,27,13,15,323.5,420.5,3.6,18.6,721.0,744.18,565.07
2018,5,27,13,30,300.0,424.0,3.7,18.6,698.0,718.68,547.09
2018,5,27,13,45,451.0,340.0,3.8,18.6,740.0,770.72,590.47
2018,5,27,14,0,602.0,256.0,3.9,18.6,782.0,810.84,624.54
2018,5,27,14,15,739.5,183.0,3.9,18.55,806.5,839.01,647.01
2018,5,27,14,30,877.0,110.0,3.9,18.5,831.0,851.83,656.99
2018,5,27,14,45,868.5,108.0,3.9,18.45,795.5,812.54,630.2
2018,5,27,15,0,860.0,106.0,3.9,18.4,760.0,771.34,602.16
2018,5,27,15,15,847.5,103.5,3.9,18.4,718.5,725.04,569.99
2018,5,27,15,30,835.0,101.0,3.9,18.4,677.0,677.58,536.6
2018,5,27,15,45,820.0,98.5,3.85,18.15,632.0,628.42,499.63
2018,5,27,16,0,805.0,96.0,3.8,17.9,587.0,577.72,460.55
2018,5,27,16,15,786.0,92.0,3.7,17.7,539.0,523.17,417.28
2018,5,27,16,30,767.0,88.0,3.6,17.5,491.0,469.13,373.2
2018,5,27,16,45,741.0,84.0,3.5,17.3,441.0,412.76,326.08
2018,5,27,17,0,715.0,80.0,3.4,17.1,391.0,358.16,279.12
2018,5,27,17,15,678.5,76.0,3.3,16.8,340.5,301.07,229.37
2018,5,27,17,30,642.0,72.0,3.2,16.5,290.0,248.27,182.43
2018,5,27,17,45,590.5,66.0,3.05,16.25,240.5,193.87,134.73
2018,5,27,18,0,539.0,60.0,2.9,16.0,191.0,145.03,92.99
2018,5,27,18,15,456.5,52.5,2.8,15.6,145.5,97.13,56.31
2018,5,27,18,30,374.0,45.0,2.7,15.2,100.0,58.65,31.53
2018,5,27,18,45,258.0,33.0,2.55,14.85,64.5,25.99,15.75
2018,5,27,19,0,142.0,21.0,2.4,14.5,29.0,16.54,0.0
2018,5,27,19,15,71.0,10.5,2.3,14.4,14.5,10.32,0.0
2018,5,27,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.2,12.8,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.2,12.9,10.0,8.85,0.0
2018,5,28,5,15,157.0,22.0,1.2,13.15,36.0,17.26,0.0
2018,5,28,5,30,258.0,35.0,1.2,13.4,62.0,28.3,18.16
2018,5,28,5,45,347.0,45.0,1.2,13.7,102.5,59.49,32.69
2018,5,28,6,0,436.0,55.0,1.2,14.0,143.0,100.16,59.98
2018,5,28,6,15,521.0,60.0,1.15,14.35,194.5,145.46,94.85
2018,5,28,6,30,606.0,65.0,1.1,14.7,246.0,200.26,140.19
2018,5,28,6,45,650.0,69.5,1.05,15.05,296.5,252.21,185.71
2018,5,28,7,0,694.0,74.0,1.0,15.4,347.0,309.6,235.31
2018,5,28,7,15,725.5,77.5,1.0,15.95,398.0,364.17,281.77
2018,5,28,7,30,757.0,81.0,1.0,16.5,449.0,421.31,328.79
2018,5,28,7,45,781.0,84.0,1.0,17.0,499.0,476.51,372.81
2018,5,28,8,0,805.0,87.0,1.0,17.5,549.0,532.92,416.13
2018,5,28,8,15,822.5,89.5,1.05,17.85,596.0,585.87,456.04
2018,5,28,8,30,840.0,92.0,1.1,18.2,643.0,638.13,494.28
2018,5,28,8,45,854.5,93.5,1.15,18.6,686.5,687.46,528.69
2018,5,28,9,0,869.0,95.0,1.2,19.0,730.0,735.99,560.43
2018,5,28,9,15,877.5,98.5,1.25,19.3,768.5,780.86,589.39
2018,5,28,9,30,886.0,102.0,1.3,19.6,807.0,823.98,616.82
2018,5,28,9,45,891.0,105.0,1.4,19.9,839.5,861.67,640.98
2018,5,28,10,0,896.0,108.0,1.5,20.2,872.0,896.97,663.46
2018,5,28,10,15,902.0,109.5,1.6,20.35,899.0,929.09,684.15
2018,5,28,10,30,908.0,111.0,1.7,20.5,926.0,958.56,703.09
2018,5,28,10,45,912.0,112.0,1.8,20.65,946.0,982.82,718.68
2018,5,28,11,0,916.0,113.0,1.9,20.8,966.0,1004.05,732.4
2018,5,28,11,15,918.5,113.5,2.0,20.9,979.0,1020.19,743.06
2018,5,28,11,30,921.0,114.0,2.1,21.0,992.0,1033.08,751.77
2018,5,28,11,45,922.0,114.5,2.2,21.05,997.5,1041.16,757.67
2018,5,28,12,0,923.0,115.0,2.3,21.1,1003.0,1045.89,761.55
2018,5,28,12,15,923.0,115.0,2.4,21.15,1001.5,1045.73,762.41
2018,5,28,12,30,923.0,115.0,2.5,21.2,1000.0,1042.19,761.21
2018,5,28,12,45,921.5,114.5,2.6,21.2,990.5,1033.28,756.78
2018,5,28,13,0,920.0,114.0,2.7,21.2,981.0,1021.05,750.27
2018,5,28,13,15,916.0,113.5,2.85,21.15,964.0,1003.14,740.67
2018,5,28,13,30,912.0,113.0,3.0,21.1,947.0,982.12,728.94
2018,5,28,13,45,906.5,112.0,3.1,21.1,923.0,956.19,713.31
2018,5,28,14,0,901.0,111.0,3.2,21.1,899.0,927.45,695.68
2018,5,28,14,15,893.5,110.0,3.3,21.0,868.5,894.29,675.16
2018,5,28,14,30,886.0,109.0,3.4,20.9,838.0,858.76,652.77
2018,5,28,14,45,876.5,107.0,3.45,20.85,801.5,818.41,626.36
2018,5,28,15,0,867.0,105.0,3.5,20.8,765.0,776.2,598.34
2018,5,28,15,15,854.5,102.5,3.5,20.8,723.5,729.66,566.54
2018,5,28,15,30,842.0,100.0,3.5,20.8,682.0,681.96,533.51
2018,5,28,15,45,827.0,97.5,3.5,20.55,637.0,632.51,497.14
2018,5,28,16,0,812.0,95.0,3.5,20.3,592.0,581.53,458.52
2018,5,28,16,15,792.0,92.0,3.45,20.1,543.5,527.15,416.0
2018,5,28,16,30,772.0,89.0,3.4,19.9,495.0,473.34,372.71
2018,5,28,16,45,745.5,85.0,3.35,19.7,444.5,416.52,325.84
2018,5,28,17,0,719.0,81.0,3.3,19.5,394.0,361.5,279.12
2018,5,28,17,15,683.0,76.0,3.2,19.1,343.0,303.37,229.15
2018,5,28,17,30,647.0,71.0,3.1,18.7,292.0,249.49,181.82
2018,5,28,17,45,596.0,65.5,3.0,18.3,243.0,195.38,134.81
2018,5,28,18,0,545.0,60.0,2.9,17.9,194.0,146.77,93.55
2018,5,28,18,15,469.0,52.0,2.8,17.45,148.5,98.69,56.62
2018,5,28,18,30,393.0,44.0,2.7,17.0,103.0,59.26,31.05
2018,5,28,18,45,277.0,33.5,2.6,16.55,67.5,26.35,16.03
2018,5,28,19,0,161.0,23.0,2.5,16.1,32.0,18.19,0.0
2018,5,28,19,15,80.5,11.5,2.4,15.85,16.0,11.3,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,29,4,45,24.0,5.0,2.15,13.3,5.5,0.0,0.0
2018,5,29,5,0,48.0,10.0,2.3,13.4,11.0,9.83,0.0
2018,5,29,5,15,156.0,24.0,2.4,13.65,38.5,18.92,1.17
2018,5,29,5,30,264.0,38.0,2.5,13.9,66.0,31.01,20.42
2018,5,29,5,45,350.0,48.5,2.6,14.15,106.5,63.24,35.58
2018,5,29,6,0,436.0,59.0,2.7,14.4,147.0,104.19,63.31
2018,5,29,6,15,507.5,65.5,2.7,14.7,196.0,148.59,98.18
2018,5,29,6,30,579.0,72.0,2.7,15.0,245.0,201.02,142.33
2018,5,29,6,45,624.5,77.0,2.65,15.35,295.5,252.4,187.67
2018,5,29,7,0,670.0,82.0,2.6,15.7,346.0,308.44,236.76
2018,5,29,7,15,636.5,101.0,2.65,15.95,379.5,351.53,275.85
2018,5,29,7,30,603.0,120.0,2.7,16.2,413.0,390.42,309.91
2018,5,29,7,45,631.0,128.0,2.75,16.5,463.5,444.93,354.63
2018,5,29,8,0,659.0,136.0,2.8,16.8,514.0,501.34,399.57
2018,5,29,8,15,738.0,120.0,2.9,17.1,577.0,565.86,450.49
2018,5,29,8,30,817.0,104.0,3.0,17.4,640.0,636.2,504.73
2018,5,29,8,45,830.5,107.0,3.1,17.65,683.5,685.67,541.56
2018,5,29,9,0,844.0,110.0,3.2,17.9,727.0,732.75,574.26
2018,5,29,9,15,859.5,109.5,3.3,18.1,766.5,778.0,605.35
2018,5,29,9,30,875.0,109.0,3.4,18.3,806.0,822.06,635.28
2018,5,29,9,45,889.5,106.5,3.5,18.5,840.5,861.81,661.91
2018,5,29,10,0,904.0,104.0,3.6,18.7,875.0,899.77,687.15
2018,5,29,10,15,909.0,106.0,3.7,18.85,902.0,931.72,708.24
2018,5,29,10,30,914.0,108.0,3.8,19.0,929.0,960.95,727.45
2018,5,29,10,45,917.5,109.5,3.95,19.15,949.0,985.37,743.71
2018,5,29,11,0,921.0,111.0,4.1,19.3,969.0,1006.74,757.96
2018,5,29,11,15,922.5,112.5,4.25,19.35,982.0,1022.99,769.11
2018,5,29,11,30,924.0,114.0,4.4,19.4,995.0,1035.96,778.12
2018,5,29,11,45,924.5,114.5,4.55,19.5,1000.5,1043.59,784.09
2018,5,29,12,0,925.0,115.0,4.7,19.6,1006.0,1047.85,787.91
2018,5,29,12,15,922.5,117.0,4.95,19.5,1004.0,1047.24,790.04
2018,5,29,12,30,920.0,119.0,5.2,19.4,1002.0,1043.26,789.89
2018,5,29,12,45,915.5,120.5,5.4,19.35,992.0,1033.46,785.17
2018,5,29,13,0,911.0,122.0,5.6,19.3,982.0,1020.42,778.21
2018,5,29,13,15,906.5,122.5,5.85,19.1,965.5,1003.22,769.09
2018,5,29,13,30,902.0,123.0,6.1,18.9,949.0,982.95,757.67
2018,5,29,13,45,895.5,123.5,6.3,18.75,925.5,957.87,742.24
2018,5,29,14,0,889.0,124.0,6.5,18.6,902.0,930.06,724.69
2018,5,29,14,15,880.5,123.5,6.65,18.35,872.0,896.92,703.11
2018,5,29,14,30,872.0,123.0,6.8,18.1,842.0,861.49,679.63
2018,5,29,14,45,861.0,122.5,6.9,17.85,806.0,821.95,652.62
2018,5,29,15,0,850.0,122.0,7.0,17.6,770.0,782.8,625.61
2018,5,29,15,15,837.0,119.5,7.0,17.6,728.5,736.22,591.77
2018,5,29,15,30,824.0,117.0,7.0,17.6,687.0,688.58,556.21
2018,5,29,15,45,807.0,114.0,7.05,17.1,641.5,637.02,516.78
2018,5,29,16,0,790.0,111.0,7.1,16.6,596.0,585.26,476.13
2018,5,29,16,15,766.5,109.0,7.1,16.3,547.5,530.99,431.91
2018,5,29,16,30,743.0,107.0,7.1,16.0,499.0,477.1,386.88
2018,5,29,16,45,712.0,103.5,7.15,15.65,448.5,420.04,338.31
2018,5,29,17,0,681.0,100.0,7.2,15.3,398.0,365.3,290.48
2018,5,29,17,15,640.5,94.5,7.2,14.95,346.5,307.99,239.77
2018,5,29,17,30,600.0,89.0,7.2,14.6,295.0,254.59,191.81
2018,5,29,17,45,542.5,82.0,7.2,14.25,245.0,200.08,143.73
2018,5,29,18,0,485.0,75.0,7.2,13.9,195.0,151.88,102.33
2018,5,29,18,15,360.0,64.5,7.1,13.65,142.5,98.23,61.88
2018,5,29,18,30,235.0,54.0,7.0,13.4,90.0,59.4,36.49
2018,5,29,18,45,141.0,37.5,6.9,13.15,57.0,31.06,20.32
2018,5,29,19,0,47.0,21.0,6.8,12.9,24.0,18.67,0.0
2018,5,29,19,15,23.5,10.5,6.7,12.8,12.0,10.32,0.0
2018,5,29,19,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.5,12.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.8,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.8,2.0,1.97,0.0
2018,5,30,5,15,0.0,4.0,7.3,11.9,4.0,3.85,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.0,6.0,5.78,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.05,7.0,6.74,0.03
2018,5,30,6,0,0.0,8.0,7.3,12.1,8.0,7.71,0.94
2018,5,30,6,15,0.0,19.0,7.25,12.25,19.0,18.32,10.12
2018,5,30,6,30,0.0,30.0,7.2,12.4,30.0,28.95,19.3
2018,5,30,6,45,1.5,53.0,7.15,12.5,53.5,51.63,38.69
2018,5,30,7,0,3.0,76.0,7.1,12.6,77.0,74.49,58.05
2018,5,30,7,15,21.5,123.5,7.1,12.7,133.5,127.92,102.86
2018,5,30,7,30,40.0,171.0,7.1,12.8,190.0,183.44,148.96
2018,5,30,7,45,31.0,155.0,7.05,12.9,171.0,166.1,134.23
2018,5,30,8,0,22.0,139.0,7.0,13.0,152.0,147.5,118.42
2018,5,30,8,15,13.0,150.0,7.0,13.1,158.0,153.05,122.52
2018,5,30,8,30,4.0,161.0,7.0,13.2,164.0,158.63,126.52
2018,5,30,8,45,5.5,170.5,7.0,13.3,174.5,169.18,134.84
2018,5,30,9,0,7.0,180.0,7.0,13.4,185.0,179.86,143.24
2018,5,30,9,15,33.5,229.0,7.0,13.55,255.5,251.15,201.47
2018,5,30,9,30,60.0,278.0,7.0,13.7,326.0,322.87,259.16
2018,5,30,9,45,63.5,320.0,7.0,13.9,372.5,370.23,295.93
2018,5,30,10,0,67.0,362.0,7.0,14.1,419.0,417.89,332.53
2018,5,30,10,15,63.0,379.5,7.0,14.25,434.5,434.27,344.39
2018,5,30,10,30,59.0,397.0,7.0,14.4,450.0,450.27,355.97
2018,5,30,10,45,49.5,392.0,6.95,14.55,437.0,437.89,345.45
2018,5,30,11,0,40.0,387.0,6.9,14.7,424.0,424.9,334.57
2018,5,30,11,15,42.5,395.5,6.95,14.75,435.5,436.88,343.72
2018,5,30,11,30,45.0,404.0,7.0,14.8,447.0,448.72,352.73
2018,5,30,11,45,57.0,427.0,7.05,14.9,481.5,484.65,380.53
2018,5,30,12,0,69.0,450.0,7.1,15.0,516.0,520.46,408.05
2018,5,30,12,15,86.0,455.0,7.2,14.95,537.5,542.6,425.75
2018,5,30,12,30,103.0,460.0,7.3,14.9,559.0,564.25,443.12
2018,5,30,12,45,188.5,452.0,7.4,14.9,631.0,646.05,508.73
2018,5,30,13,0,274.0,444.0,7.5,14.9,703.0,724.83,571.14
2018,5,30,13,15,287.5,436.0,7.55,14.8,703.5,724.95,572.13
2018,5,30,13,30,301.0,428.0,7.6,14.7,704.0,723.5,572.2
2018,5,30,13,45,355.5,390.5,7.6,14.65,708.0,728.49,578.74
2018,5,30,14,0,410.0,353.0,7.6,14.6,712.0,734.28,585.72
2018,5,30,14,15,517.5,291.5,7.6,14.55,729.0,753.81,604.93
2018,5,30,14,30,625.0,230.0,7.6,14.5,746.0,766.63,618.72
2018,5,30,14,45,666.5,206.5,7.6,14.4,735.0,754.06,610.88
2018,5,30,15,0,708.0,183.0,7.6,14.3,724.0,736.55,599.07
2018,5,30,15,15,705.0,173.0,7.6,14.3,687.0,694.99,567.14
2018,5,30,15,30,702.0,163.0,7.6,14.3,650.0,651.9,533.55
2018,5,30,15,45,688.0,156.5,7.6,14.05,607.0,603.85,495.68
2018,5,30,16,0,674.0,150.0,7.6,13.8,564.0,555.59,456.84
2018,5,30,16,15,650.5,142.0,7.65,13.65,515.0,500.66,411.64
2018,5,30,16,30,627.0,134.0,7.7,13.5,466.0,446.95,366.44
2018,5,30,16,45,623.0,123.0,7.7,13.3,425.0,400.42,326.05
2018,5,30,17,0,619.0,112.0,7.7,13.1,384.0,353.55,284.22
2018,5,30,17,15,553.5,108.5,7.65,12.9,329.0,293.07,231.13
2018,5,30,17,30,488.0,105.0,7.6,12.7,274.0,238.19,182.78
2018,5,30,17,45,421.0,93.0,7.55,12.45,221.5,182.9,134.82
2018,5,30,18,0,354.0,81.0,7.5,12.2,169.0,134.98,94.4
2018,5,30,18,15,269.0,68.5,7.4,12.05,126.5,92.03,60.97
2018,5,30,18,30,184.0,56.0,7.3,11.9,84.0,59.87,38.69
2018,5,30,18,45,114.0,40.0,7.2,11.75,55.5,33.24,22.4
2018,5,30,19,0,44.0,24.0,7.1,11.6,27.0,21.02,1.49
2018,5,30,19,15,22.0,12.0,7.05,11.65,13.5,11.8,0.0
2018,5,30,19,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,6.95,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.75,11.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.65,11.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.35,11.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,5.95,11.8,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,5.9,11.8,4.0,3.93,0.0
2018,5,31,5,15,74.0,21.0,5.9,11.9,29.0,17.71,2.1
2018,5,31,5,30,147.0,38.0,5.9,12.0,54.0,32.46,21.9
2018,5,31,5,45,143.0,39.5,5.9,12.1,61.5,44.01,26.62
2018,5,31,6,0,139.0,41.0,5.9,12.2,69.0,54.16,34.51
2018,5,31,6,15,69.5,38.0,5.95,12.3,52.0,47.94,32.57
2018,5,31,6,30,0.0,35.0,6.0,12.4,35.0,33.79,23.46
2018,5,31,6,45,0.0,54.5,6.05,12.5,54.5,52.65,39.61
2018,5,31,7,0,0.0,74.0,6.1,12.6,74.0,71.55,55.59
2018,5,31,7,15,0.0,92.0,6.15,12.75,92.0,88.9,70.07
2018,5,31,7,30,0.0,110.0,6.2,12.9,110.0,106.31,84.41
2018,5,31,7,45,24.5,148.0,6.2,13.0,162.0,156.06,125.76
2018,5,31,8,0,49.0,186.0,6.2,13.1,214.0,208.06,168.6
2018,5,31,8,15,90.0,239.0,6.2,13.3,296.0,287.21,233.21
2018,5,31,8,30,131.0,292.0,6.2,13.5,378.0,373.04,302.05
2018,5,31,8,45,121.0,309.0,6.25,13.65,392.5,389.84,314.43
2018,5,31,9,0,111.0,326.0,6.3,13.8,407.0,405.53,325.87
2018,5,31,9,15,156.5,351.0,6.35,13.9,472.0,470.95,377.76
2018,5,31,9,30,202.0,376.0,6.4,14.0,537.0,539.52,431.38
2018,5,31,9,45,267.0,377.0,6.5,14.15,599.0,607.45,484.71
2018,5,31,10,0,332.0,378.0,6.6,14.3,661.0,674.8,537.1
2018,5,31,10,15,430.0,350.5,6.65,14.35,729.5,750.37,596.53
2018,5,31,10,30,528.0,323.0,6.7,14.4,798.0,825.61,655.05
2018,5,31,10,45,652.0,263.5,6.75,14.45,863.0,896.57,711.14
2018,5,31,11,0,776.0,204.0,6.8,14.5,928.0,965.07,761.38
2018,5,31,11,15,788.5,198.5,6.85,14.55,943.0,983.36,774.03
2018,5,31,11,30,801.0,193.0,6.9,14.6,958.0,999.05,785.08
2018,5,31,11,45,836.0,175.5,6.9,14.65,978.0,1022.29,801.43
2018,5,31,12,0,871.0,158.0,6.9,14.7,998.0,1036.57,811.33
2018,5,31,12,15,883.5,151.0,6.85,14.7,1001.5,1042.12,814.96
2018,5,31,12,30,896.0,144.0,6.8,14.7,1005.0,1044.37,816.39
2018,5,31,12,45,889.5,146.0,6.75,14.7,994.0,1033.32,808.41
2018,5,31,13,0,883.0,148.0,6.7,14.7,983.0,1019.17,798.37
2018,5,31,13,15,880.5,147.0,6.65,14.7,967.0,1002.9,786.91
2018,5,31,13,30,878.0,146.0,6.6,14.7,951.0,983.59,773.35
2018,5,31,13,45,874.5,143.5,6.5,14.7,928.0,958.9,755.7
2018,5,31,14,0,871.0,141.0,6.4,14.7,905.0,931.41,736.07
2018,5,31,14,15,864.5,138.5,6.35,14.65,875.0,898.61,712.96
2018,5,31,14,30,858.0,136.0,6.3,14.6,845.0,866.53,690.34
2018,5,31,14,45,849.0,133.0,6.3,14.55,809.0,826.26,661.73
2018,5,31,15,0,840.0,130.0,6.3,14.5,773.0,784.18,631.58
2018,5,31,15,15,826.5,127.0,6.3,14.5,731.0,737.2,597.31
2018,5,31,15,30,813.0,124.0,6.3,14.5,689.0,689.22,561.08
2018,5,31,15,45,796.5,121.0,6.3,14.35,644.0,638.53,521.37
2018,5,31,16,0,780.0,118.0,6.3,14.2,599.0,587.61,480.57
2018,5,31,16,15,758.5,114.5,6.25,14.05,550.5,533.06,435.81
2018,5,31,16,30,737.0,111.0,6.2,13.9,502.0,479.52,390.77
2018,5,31,16,45,708.0,106.0,6.2,13.75,451.0,422.19,341.69
2018,5,31,17,0,679.0,101.0,6.2,13.6,400.0,366.99,293.21
2018,5,31,17,15,638.5,95.0,6.15,13.4,348.5,309.29,241.99
2018,5,31,17,30,598.0,89.0,6.1,13.2,297.0,255.5,193.54
2018,5,31,17,45,541.5,82.0,6.1,13.0,247.0,201.25,145.46
2018,5,31,18,0,485.0,75.0,6.1,12.8,197.0,153.18,103.91
2018,5,31,18,15,404.0,65.5,5.95,12.6,151.5,105.26,66.12
2018,5,31,18,30,323.0,56.0,5.8,12.4,106.0,67.16,40.08
2018,5,31,18,45,217.0,42.0,5.7,12.2,70.5,33.93,23.05
2018,5,31,19,0,111.0,28.0,5.6,12.0,35.0,23.17,3.78
2018,5,31,19,15,56.5,14.5,5.5,11.95,18.0,14.25,0.0
2018,5,31,19,30,2.0,1.0,5.4,11.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.3,11.85,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.0,5.5,3.85,11.5,6.0,0.0,0.0
2018,6,1,5,0,46.0,11.0,3.9,11.6,12.0,10.81,0.0
2018,6,1,5,15,149.5,26.0,3.8,11.75,40.5,20.53,3.96
2018,6,1,5,30,253.0,41.0,3.7,11.9,69.0,33.87,23.17
2018,6,1,5,45,347.5,50.5,3.65,12.0,110.0,64.56,37.0
2018,6,1,6,0,442.0,60.0,3.6,12.1,151.0,106.22,65.37
2018,6,1,6,15,506.0,67.5,3.45,12.35,199.0,150.61,100.95
2018,6,1,6,30,570.0,75.0,3.3,12.6,247.0,202.17,145.11
2018,6,1,6,45,615.5,81.0,3.15,12.8,298.0,253.97,191.27
2018,6,1,7,0,661.0,87.0,3.0,13.0,349.0,310.43,241.25
2018,6,1,7,15,694.5,91.0,2.9,13.3,400.0,364.62,288.78
2018,6,1,7,30,728.0,95.0,2.8,13.6,451.0,421.62,337.35
2018,6,1,7,45,754.0,98.0,2.7,13.9,501.0,477.03,383.26
2018,6,1,8,0,780.0,101.0,2.6,14.2,551.0,533.15,428.23
2018,6,1,8,15,799.5,103.5,2.5,14.65,598.0,586.04,469.01
2018,6,1,8,30,819.0,106.0,2.4,15.1,645.0,639.2,508.58
2018,6,1,8,45,834.5,108.0,2.35,15.5,689.0,689.06,544.76
2018,6,1,9,0,850.0,110.0,2.3,15.9,733.0,736.74,576.58
2018,6,1,9,15,866.0,110.0,2.3,16.2,773.5,783.08,607.33
2018,6,1,9,30,882.0,110.0,2.3,16.5,814.0,828.26,636.81
2018,6,1,9,45,897.0,107.5,2.3,16.85,849.0,868.64,662.43
2018,6,1,10,0,912.0,105.0,2.3,17.2,884.0,907.27,686.56
2018,6,1,10,15,918.0,106.0,2.4,17.45,911.0,939.33,707.25
2018,6,1,10,30,924.0,107.0,2.5,17.7,938.0,968.7,726.13
2018,6,1,10,45,928.5,108.0,2.55,17.95,959.0,993.81,741.67
2018,6,1,11,0,933.0,109.0,2.6,18.2,980.0,1015.87,755.24
2018,6,1,11,15,935.5,109.5,2.75,18.45,993.0,1032.32,766.16
2018,6,1,11,30,938.0,110.0,2.9,18.7,1006.0,1045.47,775.03
2018,6,1,11,45,939.0,110.0,3.0,18.9,1011.5,1053.27,780.14
2018,6,1,12,0,940.0,110.0,3.1,19.1,1017.0,1057.66,783.17
2018,6,1,12,15,939.5,110.0,3.25,19.25,1015.0,1057.13,783.67
2018,6,1,12,30,939.0,110.0,3.4,19.4,1013.0,1053.17,782.0
2018,6,1,12,45,936.5,110.5,3.55,19.55,1003.5,1044.32,777.17
2018,6,1,13,0,934.0,111.0,3.7,19.7,994.0,1032.13,770.17
2018,6,1,13,15,931.0,109.5,3.85,19.7,977.0,1014.15,759.74
2018,6,1,13,30,928.0,108.0,4.0,19.7,960.0,992.97,747.15
2018,6,1,13,45,923.0,107.5,4.2,19.7,936.5,967.87,732.09
2018,6,1,14,0,918.0,107.0,4.4,19.7,913.0,939.88,714.91
2018,6,1,14,15,911.0,105.5,4.55,19.65,882.5,906.38,694.05
2018,6,1,14,30,904.0,104.0,4.7,19.6,852.0,870.43,671.16
2018,6,1,14,45,895.0,102.5,4.9,19.55,816.0,830.58,645.41
2018,6,1,15,0,886.0,101.0,5.1,19.5,780.0,788.79,617.77
2018,6,1,15,15,874.5,99.0,5.1,19.5,738.5,742.94,585.62
2018,6,1,15,30,863.0,97.0,5.1,19.5,697.0,695.79,552.17
2018,6,1,15,45,847.5,94.5,5.35,19.15,651.5,644.5,514.95
2018,6,1,16,0,832.0,92.0,5.6,18.8,606.0,593.15,475.87
2018,6,1,16,15,812.5,89.5,5.7,18.5,557.5,538.74,432.65
2018,6,1,16,30,793.0,87.0,5.8,18.2,509.0,484.81,388.49
