Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,45,767.0,83.0,5.85,17.9,458.0,427.22,340.07
2018,6,1,17,0,741.0,79.0,5.9,17.6,407.0,371.35,291.7
2018,6,1,17,15,706.0,74.5,5.85,17.15,355.5,313.92,241.16
2018,6,1,17,30,671.0,70.0,5.8,16.7,304.0,258.54,191.6
2018,6,1,17,45,622.0,65.0,5.7,16.3,254.5,203.94,143.08
2018,6,1,18,0,573.0,60.0,5.6,15.9,205.0,154.57,100.17
2018,6,1,18,15,499.5,53.0,5.35,15.5,159.0,105.85,61.74
2018,6,1,18,30,426.0,46.0,5.1,15.1,113.0,65.49,34.73
2018,6,1,18,45,313.5,36.0,4.85,14.7,76.0,30.44,19.97
2018,6,1,19,0,201.0,26.0,4.6,14.3,39.0,20.55,3.8
2018,6,1,19,15,105.0,14.0,4.35,14.15,20.5,13.76,0.0
2018,6,1,19,30,9.0,2.0,4.1,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.8,13.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,45,39.5,5.5,1.65,12.55,6.5,0.0,0.0
2018,6,2,5,0,79.0,11.0,1.6,12.7,13.0,10.81,0.0
2018,6,2,5,15,203.5,23.0,1.55,12.95,42.5,18.38,3.38
2018,6,2,5,30,328.0,35.0,1.5,13.2,72.0,29.83,19.7
2018,6,2,5,45,416.0,43.5,1.45,13.5,114.0,62.87,33.06
2018,6,2,6,0,504.0,52.0,1.4,13.8,156.0,105.89,61.9
2018,6,2,6,15,551.5,60.0,1.4,14.1,202.5,151.36,98.71
2018,6,2,6,30,599.0,68.0,1.4,14.4,249.0,202.11,142.39
2018,6,2,6,45,623.0,76.5,1.4,14.75,295.5,251.75,186.73
2018,6,2,7,0,647.0,85.0,1.4,15.1,342.0,303.7,232.51
2018,6,2,7,15,673.5,91.5,1.5,15.6,391.0,356.78,278.18
2018,6,2,7,30,700.0,98.0,1.6,16.1,440.0,411.98,324.3
2018,6,2,7,45,738.5,98.5,1.65,16.55,493.5,469.69,370.96
2018,6,2,8,0,777.0,99.0,1.7,17.0,547.0,529.36,417.76
2018,6,2,8,15,793.5,103.0,1.8,17.5,593.5,581.8,457.85
2018,6,2,8,30,810.0,107.0,1.9,18.0,640.0,634.23,496.82
2018,6,2,8,45,839.5,103.5,2.0,18.55,688.5,686.63,534.83
2018,6,2,9,0,869.0,100.0,2.1,19.1,737.0,740.4,570.95
2018,6,2,9,15,881.5,101.5,2.15,19.5,777.0,786.26,600.9
2018,6,2,9,30,894.0,103.0,2.2,19.9,817.0,830.67,629.5
2018,6,2,9,45,897.0,107.5,2.25,20.25,849.0,868.43,653.34
2018,6,2,10,0,900.0,112.0,2.3,20.6,881.0,903.67,675.33
2018,6,2,10,15,905.5,113.5,2.35,20.9,908.0,935.46,695.01
2018,6,2,10,30,911.0,115.0,2.4,21.2,935.0,964.57,712.84
2018,6,2,10,45,914.5,116.5,2.45,21.5,955.0,988.96,727.55
2018,6,2,11,0,918.0,118.0,2.5,21.8,975.0,1010.32,740.33
2018,6,2,11,15,920.5,118.5,2.55,22.0,988.0,1026.57,750.13
2018,6,2,11,30,923.0,119.0,2.6,22.2,1001.0,1039.58,757.96
2018,6,2,11,45,924.0,119.0,2.65,22.4,1006.5,1047.29,762.49
2018,6,2,12,0,925.0,119.0,2.7,22.6,1012.0,1051.66,765.03
2018,6,2,12,15,927.0,117.5,2.8,22.7,1011.0,1052.15,766.01
2018,6,2,12,30,929.0,116.0,2.9,22.8,1010.0,1049.26,764.92
2018,6,2,12,45,931.0,113.5,2.95,22.9,1002.0,1041.96,760.63
2018,6,2,13,0,933.0,111.0,3.0,23.0,994.0,1031.25,754.25
2018,6,2,13,15,929.5,110.0,3.15,22.95,977.0,1013.36,744.55
2018,6,2,13,30,926.0,109.0,3.3,22.9,960.0,992.29,732.73
2018,6,2,13,45,920.5,109.0,3.4,22.85,936.5,967.33,717.86
2018,6,2,14,0,915.0,109.0,3.5,22.8,913.0,939.5,701.0
2018,6,2,14,15,908.0,107.5,3.65,22.7,882.5,906.15,680.66
2018,6,2,14,30,901.0,106.0,3.8,22.6,852.0,870.34,658.38
2018,6,2,14,45,891.5,104.5,3.9,22.45,816.0,830.24,632.68
2018,6,2,15,0,882.0,103.0,4.0,22.3,780.0,788.24,605.3
2018,6,2,15,15,870.0,101.0,4.0,22.3,738.5,742.23,573.94
2018,6,2,15,30,858.0,99.0,4.0,22.3,697.0,694.97,541.31
2018,6,2,15,45,843.0,97.0,4.1,21.9,652.0,644.76,505.37
2018,6,2,16,0,828.0,95.0,4.2,21.5,607.0,594.49,467.84
2018,6,2,16,15,808.0,91.5,4.2,21.15,558.0,539.01,424.91
2018,6,2,16,30,788.0,88.0,4.2,20.8,509.0,484.08,381.11
2018,6,2,16,45,761.5,85.0,4.15,20.5,458.5,427.55,334.59
2018,6,2,17,0,735.0,82.0,4.1,20.2,408.0,372.77,288.17
2018,6,2,17,15,699.5,77.0,4.0,19.7,356.5,313.94,237.74
2018,6,2,17,30,664.0,72.0,3.9,19.2,305.0,259.29,189.82
2018,6,2,17,45,613.5,66.5,3.8,18.75,255.0,204.22,141.88
2018,6,2,18,0,563.0,61.0,3.7,18.3,205.0,154.54,99.48
2018,6,2,18,15,489.0,54.0,3.5,17.75,159.0,106.25,61.87
2018,6,2,18,30,415.0,47.0,3.3,17.2,113.0,66.37,35.35
2018,6,2,18,45,303.5,36.5,3.15,16.7,76.0,31.3,20.6
2018,6,2,19,0,192.0,26.0,3.0,16.2,39.0,20.5,4.69
2018,6,2,19,15,100.5,14.0,2.9,16.0,20.5,13.76,0.0
2018,6,2,19,30,9.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.7,15.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,4,45,32.5,6.0,2.1,13.0,6.5,0.0,0.0
2018,6,3,5,0,65.0,12.0,2.2,13.1,13.0,11.8,0.0
2018,6,3,5,15,174.0,24.5,2.2,13.4,41.0,19.22,4.18
2018,6,3,5,30,283.0,37.0,2.2,13.7,69.0,31.56,21.14
2018,6,3,5,45,389.0,45.5,2.2,13.95,112.5,63.17,34.13
2018,6,3,6,0,495.0,54.0,2.2,14.2,156.0,106.79,62.99
2018,6,3,6,15,556.5,60.0,2.15,14.55,204.5,152.26,99.23
2018,6,3,6,30,618.0,66.0,2.1,14.9,253.0,204.55,143.79
2018,6,3,6,45,661.0,70.5,2.05,15.2,304.0,256.74,190.01
2018,6,3,7,0,704.0,75.0,2.0,15.5,355.0,314.28,240.39
2018,6,3,7,15,709.0,84.5,2.0,15.9,399.5,363.8,283.95
2018,6,3,7,30,714.0,94.0,2.0,16.3,444.0,414.17,326.69
2018,6,3,7,45,731.5,100.5,2.05,16.75,491.5,468.06,370.66
2018,6,3,8,0,749.0,107.0,2.1,17.2,539.0,521.83,413.12
2018,6,3,8,15,797.5,100.5,2.15,17.5,595.0,581.49,459.37
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,643.38,506.08
2018,6,3,8,45,859.0,96.5,2.25,18.1,694.5,692.83,541.64
2018,6,3,9,0,872.0,99.0,2.3,18.4,738.0,741.36,574.42
2018,6,3,9,15,880.0,102.0,2.4,18.6,776.5,785.38,604.11
2018,6,3,9,30,888.0,105.0,2.5,18.8,815.0,827.62,632.32
2018,6,3,9,45,893.5,108.0,2.6,19.05,847.5,865.75,657.35
2018,6,3,10,0,899.0,111.0,2.7,19.3,880.0,901.55,680.64
2018,6,3,10,15,905.0,112.5,2.85,19.4,907.0,933.77,702.2
2018,6,3,10,30,911.0,114.0,3.0,19.5,934.0,963.34,721.98
2018,6,3,10,45,916.0,114.0,3.1,19.65,954.5,987.66,737.71
2018,6,3,11,0,921.0,114.0,3.2,19.8,975.0,1009.0,751.54
2018,6,3,11,15,887.5,135.5,3.3,19.85,974.5,1011.12,752.95
2018,6,3,11,30,854.0,157.0,3.4,19.9,974.0,1008.94,751.77
2018,6,3,11,45,753.0,219.5,3.5,20.0,943.0,987.45,737.63
2018,6,3,12,0,652.0,282.0,3.6,20.1,912.0,952.37,713.74
2018,6,3,12,15,661.0,274.5,3.75,20.05,912.0,953.92,716.54
2018,6,3,12,30,670.0,267.0,3.9,20.0,912.0,952.82,717.26
2018,6,3,12,45,582.5,315.5,4.05,19.95,872.5,909.08,685.48
2018,6,3,13,0,495.0,364.0,4.2,19.9,833.0,865.29,653.47
2018,6,3,13,15,623.0,291.0,4.3,19.8,871.0,908.02,688.9
2018,6,3,13,30,751.0,218.0,4.4,19.7,909.0,944.3,716.87
2018,6,3,13,45,707.5,232.0,4.55,19.55,869.5,901.34,689.04
2018,6,3,14,0,664.0,246.0,4.7,19.4,830.0,857.72,660.2
2018,6,3,14,15,751.0,194.5,4.75,19.25,834.0,862.45,665.98
2018,6,3,14,30,838.0,143.0,4.8,19.1,838.0,857.9,664.4
2018,6,3,14,45,854.5,127.0,4.9,18.95,809.0,823.37,641.72
2018,6,3,15,0,871.0,111.0,5.0,18.8,780.0,788.33,618.57
2018,6,3,15,15,861.5,107.0,5.0,18.8,739.0,742.61,586.44
2018,6,3,15,30,852.0,103.0,5.0,18.8,698.0,695.46,552.94
2018,6,3,15,45,822.5,104.5,5.1,18.4,648.0,640.52,512.15
2018,6,3,16,0,793.0,106.0,5.2,18.0,598.0,585.31,469.77
2018,6,3,16,15,790.0,98.5,5.2,17.75,555.0,536.87,431.21
2018,6,3,16,30,787.0,91.0,5.2,17.5,512.0,487.35,390.54
2018,6,3,16,45,761.5,86.5,5.25,17.25,461.0,429.83,342.32
2018,6,3,17,0,736.0,82.0,5.3,17.0,410.0,373.97,294.12
2018,6,3,17,15,701.5,77.5,5.25,16.6,359.0,315.92,243.2
2018,6,3,17,30,667.0,73.0,5.2,16.2,308.0,261.93,194.83
2018,6,3,17,45,618.5,67.5,5.2,15.85,258.0,207.11,146.18
2018,6,3,18,0,570.0,62.0,5.2,15.5,208.0,157.47,102.98
2018,6,3,18,15,498.5,54.5,5.1,15.15,162.0,108.54,64.07
2018,6,3,18,30,427.0,47.0,5.0,14.8,116.0,67.72,36.28
2018,6,3,18,45,318.0,37.0,4.9,14.5,78.5,32.35,21.76
2018,6,3,19,0,209.0,27.0,4.8,14.2,41.0,21.3,6.06
2018,6,3,19,15,109.5,14.5,4.7,14.05,21.5,14.25,0.0
2018,6,3,19,30,10.0,2.0,4.6,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.5,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.65,12.6,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,5.8,12.7,15.0,12.78,0.0
2018,6,4,5,15,216.5,24.5,5.95,12.95,45.0,19.81,4.82
2018,6,4,5,30,345.0,36.0,6.1,13.2,75.0,31.03,20.72
2018,6,4,5,45,435.0,43.5,6.2,13.4,117.5,64.14,33.45
2018,6,4,6,0,525.0,51.0,6.3,13.6,160.0,107.49,62.55
2018,6,4,6,15,583.0,57.5,6.4,13.85,209.0,154.48,100.68
2018,6,4,6,30,641.0,64.0,6.5,14.1,258.0,207.88,147.23
2018,6,4,6,45,681.0,68.0,6.55,14.35,308.5,261.1,195.63
2018,6,4,7,0,721.0,72.0,6.6,14.6,359.0,317.02,246.41
2018,6,4,7,15,750.5,76.0,6.6,14.8,410.5,372.54,296.48
2018,6,4,7,30,780.0,80.0,6.6,15.0,462.0,430.4,347.41
2018,6,4,7,45,746.5,99.0,6.55,15.2,496.0,473.89,385.36
2018,6,4,8,0,713.0,118.0,6.5,15.4,530.0,512.41,417.8
2018,6,4,8,15,683.0,140.5,6.45,15.55,561.5,552.66,450.29
2018,6,4,8,30,653.0,163.0,6.4,15.7,593.0,588.76,478.41
2018,6,4,8,45,582.5,204.5,6.4,15.85,607.5,611.55,494.51
2018,6,4,9,0,512.0,246.0,6.4,16.0,622.0,625.58,503.19
2018,6,4,9,15,664.5,193.0,6.4,16.15,707.5,713.6,573.68
2018,6,4,9,30,817.0,140.0,6.4,16.3,793.0,807.77,644.48
2018,6,4,9,45,763.5,175.5,6.35,16.4,805.5,826.89,656.79
2018,6,4,10,0,710.0,211.0,6.3,16.5,818.0,842.54,666.86
2018,6,4,10,15,650.5,253.0,6.35,16.55,822.5,851.85,671.84
2018,6,4,10,30,591.0,295.0,6.4,16.6,827.0,855.39,671.81
2018,6,4,10,45,658.0,264.5,6.4,16.65,869.5,902.38,707.72
2018,6,4,11,0,725.0,234.0,6.4,16.7,912.0,949.04,741.29
2018,6,4,11,15,709.5,245.0,6.45,16.65,916.0,956.08,746.08
2018,6,4,11,30,694.0,256.0,6.5,16.6,920.0,960.05,748.98
2018,6,4,11,45,816.0,185.5,6.55,16.6,971.0,1011.92,786.19
2018,6,4,12,0,938.0,115.0,6.6,16.6,1022.0,1060.52,820.63
2018,6,4,12,15,930.5,120.0,6.65,16.6,1018.0,1058.12,818.98
2018,6,4,12,30,923.0,125.0,6.7,16.6,1014.0,1052.35,815.33
2018,6,4,12,45,900.0,138.0,6.75,16.55,998.0,1035.93,804.38
2018,6,4,13,0,877.0,151.0,6.8,16.5,982.0,1016.58,791.43
2018,6,4,13,15,881.5,145.0,6.85,16.45,968.0,1002.39,782.24
2018,6,4,13,30,886.0,139.0,6.9,16.4,954.0,984.92,770.71
2018,6,4,13,45,902.0,125.0,6.9,16.35,937.0,966.83,758.55
2018,6,4,14,0,918.0,111.0,6.9,16.3,920.0,944.86,743.62
2018,6,4,14,15,910.5,110.0,6.9,16.25,889.5,911.59,720.43
2018,6,4,14,30,903.0,109.0,6.9,16.2,859.0,875.89,695.4
2018,6,4,14,45,894.5,107.0,6.9,16.1,823.0,836.13,667.34
2018,6,4,15,0,886.0,105.0,6.9,16.0,787.0,794.39,637.58
2018,6,4,15,15,862.5,107.0,6.9,16.0,741.5,743.9,600.68
2018,6,4,15,30,839.0,109.0,6.9,16.0,696.0,694.28,564.07
2018,6,4,15,45,816.5,108.0,6.95,15.7,648.0,640.81,522.51
2018,6,4,16,0,794.0,107.0,7.0,15.4,600.0,587.58,480.15
2018,6,4,16,15,793.0,99.0,6.95,15.2,558.0,539.74,440.9
2018,6,4,16,30,792.0,91.0,6.9,15.0,516.0,490.61,399.44
2018,6,4,16,45,765.0,87.5,6.9,14.8,465.0,433.18,350.11
2018,6,4,17,0,738.0,84.0,6.9,14.6,414.0,377.55,301.06
2018,6,4,17,15,701.5,80.0,6.9,14.35,362.5,319.17,248.95
2018,6,4,17,30,665.0,76.0,6.9,14.1,311.0,265.06,199.75
2018,6,4,17,45,594.5,71.5,6.85,13.85,256.5,206.16,147.78
2018,6,4,18,0,524.0,67.0,6.8,13.6,202.0,154.88,103.72
2018,6,4,18,15,405.5,58.5,6.7,13.35,149.5,101.81,62.96
2018,6,4,18,30,287.0,50.0,6.6,13.1,97.0,61.49,36.04
2018,6,4,18,45,209.5,38.0,6.5,12.9,66.0,31.99,18.9
2018,6,4,19,0,132.0,26.0,6.4,12.7,35.0,20.39,6.33
2018,6,4,19,15,70.0,14.0,6.3,12.6,18.5,13.76,0.0
2018,6,4,19,30,8.0,2.0,6.2,12.5,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.15,12.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,6.15,11.85,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,6.3,11.9,13.0,11.8,0.0
2018,6,5,5,15,153.0,27.5,6.35,12.05,42.5,21.73,6.2
2018,6,5,5,30,257.0,43.0,6.4,12.2,72.0,35.81,24.91
2018,6,5,5,45,319.5,54.0,6.45,12.3,108.5,66.09,39.14
2018,6,5,6,0,382.0,65.0,6.5,12.4,145.0,103.23,65.47
2018,6,5,6,15,301.0,87.5,6.45,12.55,161.0,133.02,95.02
2018,6,5,6,30,220.0,110.0,6.4,12.7,177.0,154.23,117.92
2018,6,5,6,45,242.5,129.5,6.35,12.85,216.0,192.63,151.31
2018,6,5,7,0,265.0,149.0,6.3,13.0,255.0,233.51,186.72
2018,6,5,7,15,341.0,157.5,6.25,13.2,312.5,287.32,231.98
2018,6,5,7,30,417.0,166.0,6.2,13.4,370.0,350.11,284.67
2018,6,5,7,45,439.5,179.5,6.15,13.55,415.0,397.59,324.57
2018,6,5,8,0,462.0,193.0,6.1,13.7,460.0,446.73,365.07
2018,6,5,8,15,444.0,217.5,6.05,13.9,491.5,483.89,394.61
2018,6,5,8,30,426.0,242.0,6.0,14.1,523.0,518.56,421.39
2018,6,5,8,45,339.5,284.0,5.9,14.3,517.5,517.95,418.44
2018,6,5,9,0,253.0,326.0,5.8,14.5,512.0,511.95,410.72
2018,6,5,9,15,206.0,351.5,5.75,14.6,508.0,508.99,406.43
2018,6,5,9,30,159.0,377.0,5.7,14.7,504.0,505.1,401.16
2018,6,5,9,45,208.5,389.0,5.65,14.85,563.0,565.22,447.77
2018,6,5,10,0,258.0,401.0,5.6,15.0,622.0,632.36,498.75
2018,6,5,10,15,336.5,389.5,5.55,15.05,687.0,699.94,550.8
2018,6,5,10,30,415.0,378.0,5.5,15.1,752.0,774.72,607.26
2018,6,5,10,45,422.0,383.5,5.5,15.2,771.0,796.97,622.67
2018,6,5,11,0,429.0,389.0,5.5,15.3,790.0,817.91,637.32
2018,6,5,11,15,401.5,403.5,5.5,15.3,783.0,812.56,632.06
2018,6,5,11,30,374.0,418.0,5.5,15.3,776.0,800.42,622.13
2018,6,5,11,45,367.0,414.5,5.5,15.3,767.5,793.04,616.61
2018,6,5,12,0,360.0,411.0,5.5,15.3,759.0,784.05,609.94
2018,6,5,12,15,342.0,413.5,5.55,15.25,743.5,768.6,598.48
2018,6,5,12,30,324.0,416.0,5.6,15.2,728.0,751.76,586.03
2018,6,5,12,45,223.0,440.5,5.7,15.15,654.5,668.11,521.43
2018,6,5,13,0,122.0,465.0,5.8,15.1,581.0,591.0,460.72
2018,6,5,13,15,134.5,455.5,5.8,15.05,581.0,591.07,461.93
2018,6,5,13,30,147.0,446.0,5.8,15.0,581.0,590.19,462.2
2018,6,5,13,45,323.0,369.0,5.85,14.95,656.5,676.67,534.53
2018,6,5,14,0,499.0,292.0,5.9,14.9,732.0,754.02,598.53
2018,6,5,14,15,705.5,200.5,5.9,14.85,799.5,829.25,659.73
2018,6,5,14,30,912.0,109.0,5.9,14.8,867.0,883.91,700.87
2018,6,5,14,45,904.0,107.0,5.9,14.75,831.0,844.3,672.63
2018,6,5,15,0,896.0,105.0,5.9,14.7,795.0,802.65,643.12
2018,6,5,15,15,884.5,103.0,5.9,14.7,753.5,756.59,609.91
2018,6,5,15,30,873.0,101.0,5.9,14.7,712.0,709.2,575.35
2018,6,5,15,45,858.0,98.5,5.85,14.55,666.5,657.95,535.87
2018,6,5,16,0,843.0,96.0,5.8,14.4,621.0,606.6,494.84
2018,6,5,16,15,822.5,93.0,5.8,14.25,571.5,550.72,449.34
2018,6,5,16,30,802.0,90.0,5.8,14.1,522.0,495.4,403.08
2018,6,5,16,45,775.0,87.0,5.8,14.0,470.5,437.97,353.83
2018,6,5,17,0,748.0,84.0,5.8,13.9,419.0,382.32,304.82
2018,6,5,17,15,710.0,80.0,5.8,13.65,367.0,322.88,252.0
2018,6,5,17,30,672.0,76.0,5.8,13.4,315.0,267.87,202.15
2018,6,5,17,45,619.0,70.5,5.75,13.2,263.5,211.66,151.77
2018,6,5,18,0,566.0,65.0,5.7,13.0,212.0,161.11,107.4
2018,6,5,18,15,491.0,58.0,5.65,12.8,165.5,112.31,68.18
2018,6,5,18,30,416.0,51.0,5.6,12.6,119.0,72.05,40.35
2018,6,5,18,45,305.0,40.0,5.5,12.35,81.0,36.1,21.37
2018,6,5,19,0,194.0,29.0,5.4,12.1,43.0,22.9,8.53
2018,6,5,19,15,102.0,15.5,5.4,12.05,22.5,15.24,0.0
2018,6,5,19,30,10.0,2.0,5.4,12.0,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.35,11.95,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.0,4.9,12.25,4.5,0.0,0.0
2018,6,6,5,0,23.0,8.0,4.9,12.3,9.0,7.86,0.0
2018,6,6,5,15,16.0,16.5,4.9,12.4,17.5,15.96,3.25
2018,6,6,5,30,9.0,25.0,4.9,12.5,26.0,24.13,14.96
2018,6,6,5,45,5.0,40.0,4.9,12.6,40.5,38.79,26.88
2018,6,6,6,0,1.0,55.0,4.9,12.7,55.0,52.87,39.4
2018,6,6,6,15,21.0,66.0,4.95,12.8,72.0,66.8,50.68
2018,6,6,6,30,41.0,77.0,5.0,12.9,89.0,83.35,64.27
2018,6,6,6,45,22.0,63.5,5.0,13.05,70.0,67.75,51.79
2018,6,6,7,0,3.0,50.0,5.0,13.2,51.0,49.32,36.5
2018,6,6,7,15,18.5,110.0,5.0,13.35,119.0,113.72,90.62
2018,6,6,7,30,34.0,170.0,5.0,13.5,187.0,179.6,145.07
2018,6,6,7,45,30.0,175.0,5.05,13.65,191.0,184.77,148.9
2018,6,6,8,0,26.0,180.0,5.1,13.8,195.0,189.41,152.26
2018,6,6,8,15,27.0,204.0,5.1,14.0,220.5,215.09,172.69
2018,6,6,8,30,28.0,228.0,5.1,14.2,246.0,240.94,192.99
2018,6,6,8,45,39.5,263.0,5.15,14.4,290.5,285.0,227.9
2018,6,6,9,0,51.0,298.0,5.2,14.6,335.0,330.18,263.26
2018,6,6,9,15,48.0,309.0,5.2,14.7,345.5,341.36,271.28
2018,6,6,9,30,45.0,320.0,5.2,14.8,356.0,352.18,279.05
2018,6,6,9,45,38.5,327.0,5.25,14.95,358.5,355.73,281.01
2018,6,6,10,0,32.0,334.0,5.3,15.1,361.0,358.72,282.56
2018,6,6,10,15,37.5,355.0,5.35,15.15,388.0,386.09,303.56
2018,6,6,10,30,43.0,376.0,5.4,15.2,415.0,413.7,324.57
2018,6,6,10,45,46.0,389.5,5.45,15.3,432.0,431.52,337.88
2018,6,6,11,0,49.0,403.0,5.5,15.4,449.0,449.3,351.17
2018,6,6,11,15,61.5,423.0,5.55,15.45,481.5,482.91,376.89
2018,6,6,11,30,74.0,443.0,5.6,15.5,514.0,516.62,402.52
2018,6,6,11,45,83.0,449.5,5.65,15.5,529.5,533.0,415.08
2018,6,6,12,0,92.0,456.0,5.7,15.5,545.0,549.09,427.48
2018,6,6,12,15,153.5,460.5,5.7,15.5,608.5,621.58,483.97
2018,6,6,12,30,215.0,465.0,5.7,15.5,672.0,686.91,534.32
2018,6,6,12,45,439.5,361.5,5.75,15.5,780.0,813.6,635.92
2018,6,6,13,0,664.0,258.0,5.8,15.5,888.0,925.01,724.05
2018,6,6,13,15,752.0,211.0,5.8,15.5,913.0,952.46,743.65
2018,6,6,13,30,840.0,164.0,5.8,15.5,938.0,971.54,757.75
2018,6,6,13,45,833.5,162.5,5.75,15.45,914.5,945.8,739.7
2018,6,6,14,0,827.0,161.0,5.7,15.4,891.0,917.51,720.08
2018,6,6,14,15,818.0,159.5,5.75,15.35,861.0,884.63,697.64
2018,6,6,14,30,809.0,158.0,5.8,15.3,831.0,849.67,673.55
2018,6,6,14,45,797.0,156.0,5.8,15.25,795.0,809.89,645.47
2018,6,6,15,0,785.0,154.0,5.8,15.2,759.0,768.63,616.09
2018,6,6,15,15,770.5,151.0,5.8,15.2,718.5,723.29,583.03
2018,6,6,15,30,756.0,148.0,5.8,15.2,678.0,677.56,547.93
2018,6,6,15,45,736.5,144.5,5.9,14.95,633.0,626.88,509.08
2018,6,6,16,0,717.0,141.0,6.0,14.7,588.0,576.35,469.38
2018,6,6,16,15,691.5,137.0,6.05,14.55,540.0,522.4,425.7
2018,6,6,16,30,666.0,133.0,6.1,14.4,492.0,469.73,381.99
2018,6,6,16,45,633.5,127.5,6.15,14.2,442.0,413.97,334.87
2018,6,6,17,0,601.0,122.0,6.2,14.0,392.0,360.76,288.84
2018,6,6,17,15,559.5,114.0,6.15,13.75,341.5,304.85,239.94
2018,6,6,17,30,518.0,106.0,6.1,13.5,291.0,251.95,193.1
2018,6,6,17,45,462.5,97.5,6.05,13.3,243.0,200.6,148.09
2018,6,6,18,0,407.0,89.0,6.0,13.1,195.0,155.18,109.12
2018,6,6,18,15,333.5,76.0,5.9,12.95,150.5,109.49,72.65
2018,6,6,18,30,260.0,63.0,5.8,12.8,106.0,72.01,45.68
2018,6,6,18,45,174.0,46.5,5.7,12.6,71.0,40.93,26.26
2018,6,6,19,0,88.0,30.0,5.6,12.4,36.0,24.82,10.34
2018,6,6,19,15,45.0,16.0,5.55,12.4,19.0,15.73,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.35,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.65,11.9,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.7,11.9,11.0,9.83,0.0
2018,6,7,5,15,92.0,27.5,4.75,12.05,37.5,22.85,7.34
2018,6,7,5,30,162.0,45.0,4.8,12.2,64.0,38.32,27.11
2018,6,7,5,45,218.5,56.5,4.85,12.3,95.0,61.95,39.11
2018,6,7,6,0,275.0,68.0,4.9,12.4,126.0,93.24,61.68
2018,6,7,6,15,154.0,81.5,4.9,12.6,115.5,102.62,75.47
2018,6,7,6,30,33.0,95.0,4.9,12.8,105.0,98.21,77.17
2018,6,7,6,45,165.5,119.5,4.95,13.0,184.0,161.36,126.98
2018,6,7,7,0,298.0,144.0,5.0,13.2,263.0,239.8,190.85
2018,6,7,7,15,405.0,146.5,4.95,13.4,331.5,302.6,243.04
2018,6,7,7,30,512.0,149.0,4.9,13.6,400.0,375.79,303.91
2018,6,7,7,45,508.5,166.5,4.85,13.85,438.0,418.99,340.09
2018,6,7,8,0,505.0,184.0,4.8,14.1,476.0,461.14,374.41
2018,6,7,8,15,475.0,209.5,4.75,14.3,502.5,494.17,400.26
2018,6,7,8,30,445.0,235.0,4.7,14.5,529.0,523.52,422.38
2018,6,7,8,45,574.5,206.0,4.7,14.65,611.5,606.77,488.71
2018,6,7,9,0,704.0,177.0,4.7,14.8,694.0,698.14,559.85
2018,6,7,9,15,767.5,160.0,4.8,14.95,751.0,757.92,604.9
2018,6,7,9,30,831.0,143.0,4.9,15.1,808.0,821.22,650.33
2018,6,7,9,45,851.5,139.0,5.0,15.25,845.0,863.39,679.83
2018,6,7,10,0,872.0,135.0,5.1,15.4,882.0,900.98,705.96
2018,6,7,10,15,880.0,136.5,5.2,15.5,910.5,934.29,729.1
2018,6,7,10,30,888.0,138.0,5.3,15.6,939.0,965.16,750.48
2018,6,7,10,45,893.5,139.0,5.4,15.65,960.0,990.53,768.13
2018,6,7,11,0,899.0,140.0,5.5,15.7,981.0,1013.04,783.84
2018,6,7,11,15,903.5,139.5,5.55,15.7,995.0,1030.09,795.58
2018,6,7,11,30,908.0,139.0,5.6,15.7,1009.0,1044.04,805.27
2018,6,7,11,45,873.0,162.5,5.6,15.7,1003.0,1039.08,801.46
2018,6,7,12,0,838.0,186.0,5.6,15.7,997.0,1037.31,800.12
2018,6,7,12,15,823.5,194.5,5.6,15.75,990.5,1031.5,795.89
2018,6,7,12,30,809.0,203.0,5.6,15.8,984.0,1022.62,789.64
2018,6,7,12,45,852.5,174.0,5.6,15.85,990.0,1030.79,795.52
2018,6,7,13,0,896.0,145.0,5.6,15.9,996.0,1029.55,794.8
2018,6,7,13,15,895.5,142.5,5.65,15.9,980.5,1013.87,784.59
2018,6,7,13,30,895.0,140.0,5.7,15.9,965.0,995.04,772.29
2018,6,7,13,45,897.5,134.0,5.7,15.95,944.0,972.42,756.86
2018,6,7,14,0,900.0,128.0,5.7,16.0,923.0,946.65,739.22
2018,6,7,14,15,894.5,126.0,5.75,15.95,893.5,914.78,717.75
2018,6,7,14,30,889.0,124.0,5.8,15.9,864.0,880.41,694.35
2018,6,7,14,45,881.0,121.0,5.85,15.85,828.0,840.66,666.83
2018,6,7,15,0,873.0,118.0,5.9,15.8,792.0,798.94,637.6
2018,6,7,15,15,861.0,115.0,5.9,15.8,750.5,752.49,604.2
2018,6,7,15,30,849.0,112.0,5.9,15.8,709.0,706.05,570.48
2018,6,7,15,45,835.0,109.0,5.85,15.6,664.0,655.72,531.55
2018,6,7,16,0,821.0,106.0,5.8,15.4,619.0,604.83,491.25
2018,6,7,16,15,802.0,102.0,5.75,15.2,570.0,549.86,446.75
2018,6,7,16,30,783.0,98.0,5.7,15.0,521.0,495.33,401.45
2018,6,7,16,45,756.5,94.0,5.7,14.85,470.0,438.11,352.81
2018,6,7,17,0,730.0,90.0,5.7,14.7,419.0,381.69,303.62
2018,6,7,17,15,694.0,84.5,5.65,14.5,367.0,323.32,251.93
2018,6,7,17,30,658.0,79.0,5.6,14.3,315.0,268.26,202.3
2018,6,7,17,45,608.0,73.0,5.55,14.05,264.5,212.97,152.93
2018,6,7,18,0,558.0,67.0,5.5,13.8,214.0,163.01,109.11
2018,6,7,18,15,484.0,59.0,5.35,13.55,167.0,113.67,69.41
2018,6,7,18,30,410.0,51.0,5.2,13.3,120.0,72.72,40.76
2018,6,7,18,45,301.5,40.5,5.05,13.1,82.0,36.44,21.12
2018,6,7,19,0,193.0,30.0,4.9,12.9,44.0,23.66,10.09
2018,6,7,19,15,101.0,16.0,4.75,12.75,23.0,15.73,0.0
2018,6,7,19,30,9.0,2.0,4.6,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.5,12.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.75,12.2,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.8,12.4,14.0,11.8,0.0
2018,6,8,5,15,168.0,26.0,3.9,12.65,42.5,20.41,6.1
2018,6,8,5,30,271.0,40.0,4.0,12.9,71.0,33.33,22.81
2018,6,8,5,45,318.5,48.0,4.1,13.2,102.0,60.65,34.52
2018,6,8,6,0,366.0,56.0,4.2,13.5,133.0,93.31,57.52
2018,6,8,6,15,183.0,57.0,4.2,13.7,95.5,84.23,58.37
2018,6,8,6,30,0.0,58.0,4.2,13.9,58.0,56.05,42.29
2018,6,8,6,45,0.0,79.0,4.2,14.1,79.0,76.23,59.34
2018,6,8,7,0,0.0,100.0,4.2,14.3,100.0,96.41,76.12
2018,6,8,7,15,6.5,133.5,4.2,14.55,136.5,131.17,104.72
2018,6,8,7,30,13.0,167.0,4.2,14.8,173.0,166.79,133.63
2018,6,8,7,45,37.5,202.0,4.2,15.05,223.0,214.48,172.1
2018,6,8,8,0,62.0,237.0,4.2,15.3,273.0,264.38,211.89
2018,6,8,8,15,97.0,266.5,4.25,15.5,328.0,317.75,254.24
2018,6,8,8,30,132.0,296.0,4.3,15.7,383.0,376.8,300.52
2018,6,8,8,45,136.5,316.0,4.3,15.95,411.5,406.57,322.8
2018,6,8,9,0,141.0,336.0,4.3,16.2,440.0,436.48,345.0
2018,6,8,9,15,122.5,352.0,4.35,16.4,445.5,444.79,350.01
2018,6,8,9,30,104.0,368.0,4.4,16.6,451.0,447.55,350.8
2018,6,8,9,45,200.0,363.5,4.4,16.8,531.5,532.14,417.04
2018,6,8,10,0,296.0,359.0,4.4,17.0,612.0,622.8,486.18
2018,6,8,10,15,359.0,351.5,4.4,17.2,668.5,681.33,529.76
2018,6,8,10,30,422.0,344.0,4.4,17.4,725.0,746.75,577.71
2018,6,8,10,45,346.0,387.5,4.4,17.55,704.5,723.95,557.5
2018,6,8,11,0,270.0,431.0,4.4,17.7,684.0,701.8,538.06
2018,6,8,11,15,196.0,445.0,4.4,17.85,630.0,642.75,492.51
2018,6,8,11,30,122.0,459.0,4.4,18.0,576.0,586.31,448.43
2018,6,8,11,45,151.0,464.5,4.45,18.15,610.0,622.15,475.59
2018,6,8,12,0,180.0,470.0,4.5,18.3,644.0,657.61,501.89
2018,6,8,12,15,186.5,476.0,4.6,18.35,656.0,670.3,511.28
2018,6,8,12,30,193.0,482.0,4.7,18.4,668.0,682.09,520.18
2018,6,8,12,45,244.0,460.5,4.8,18.45,693.5,714.73,545.99
2018,6,8,13,0,295.0,439.0,4.9,18.5,719.0,739.78,566.27
2018,6,8,13,15,230.5,447.5,5.0,18.45,664.0,675.72,518.6
2018,6,8,13,30,166.0,456.0,5.1,18.4,609.0,618.26,475.34
2018,6,8,13,45,314.5,375.0,5.15,18.35,656.0,674.95,523.65
2018,6,8,14,0,463.0,294.0,5.2,18.3,703.0,723.86,565.21
2018,6,8,14,15,672.0,203.0,5.25,18.2,774.5,803.19,629.34
2018,6,8,14,30,881.0,112.0,5.3,18.1,846.0,862.01,673.06
2018,6,8,14,45,873.5,109.0,5.35,18.0,811.0,823.0,646.04
2018,6,8,15,0,866.0,106.0,5.4,17.9,776.0,781.99,617.81
2018,6,8,15,15,854.0,104.5,5.4,17.9,735.5,737.39,586.16
2018,6,8,15,30,842.0,103.0,5.4,17.9,695.0,691.57,553.27
2018,6,8,15,45,829.0,99.0,5.4,17.6,650.5,642.33,516.33
2018,6,8,16,0,816.0,95.0,5.4,17.3,606.0,591.4,476.74
2018,6,8,16,15,800.0,90.5,5.35,17.05,558.5,537.91,433.87
2018,6,8,16,30,784.0,86.0,5.3,16.8,511.0,484.57,389.95
2018,6,8,16,45,762.0,81.5,5.25,16.55,461.5,428.92,342.96
2018,6,8,17,0,740.0,77.0,5.2,16.3,412.0,374.54,295.74
2018,6,8,17,15,710.5,72.5,5.1,16.0,362.5,319.09,246.64
2018,6,8,17,30,681.0,68.0,5.0,15.7,313.0,266.22,198.87
2018,6,8,17,45,639.0,62.5,4.85,15.45,264.0,210.96,149.35
2018,6,8,18,0,597.0,57.0,4.7,15.2,215.0,161.23,105.43
2018,6,8,18,15,533.0,50.5,4.55,14.9,169.0,112.37,65.79
2018,6,8,18,30,469.0,44.0,4.4,14.6,123.0,70.69,36.6
2018,6,8,18,45,368.5,35.5,4.25,14.3,85.0,33.83,17.9
2018,6,8,19,0,268.0,27.0,4.1,14.0,47.0,21.73,9.17
2018,6,8,19,15,149.5,16.0,4.05,13.85,25.5,15.73,0.0
2018,6,8,19,30,31.0,5.0,4.0,13.7,4.0,0.0,0.0
2018,6,8,19,45,15.5,2.5,3.9,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.3,5.0,4.91,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.4,13.5,13.13,1.96
2018,6,9,5,30,0.0,22.0,4.1,13.5,22.0,21.23,12.46
2018,6,9,5,45,0.0,28.5,4.3,13.65,28.5,27.51,17.49
2018,6,9,6,0,0.0,35.0,4.5,13.8,35.0,33.79,23.12
2018,6,9,6,15,1.5,52.0,4.65,13.9,52.5,50.5,37.45
2018,6,9,6,30,3.0,69.0,4.8,14.0,70.0,67.24,51.69
2018,6,9,6,45,25.0,102.0,4.9,14.1,112.0,105.0,82.97
2018,6,9,7,0,47.0,135.0,5.0,14.2,154.0,145.55,116.5
2018,6,9,7,15,201.5,154.0,5.05,14.3,251.0,228.62,183.84
2018,6,9,7,30,356.0,173.0,5.1,14.4,348.0,327.71,264.89
2018,6,9,7,45,437.5,173.0,5.1,14.5,410.5,389.5,315.96
2018,6,9,8,0,519.0,173.0,5.1,14.6,473.0,457.58,371.72
2018,6,9,8,15,509.5,194.5,5.15,14.7,509.5,499.57,405.26
2018,6,9,8,30,500.0,216.0,5.2,14.8,546.0,539.77,436.65
2018,6,9,8,45,527.5,222.0,5.25,14.9,591.0,588.26,474.59
2018,6,9,9,0,555.0,228.0,5.3,15.0,636.0,637.87,512.78
2018,6,9,9,15,508.5,263.0,5.4,15.2,652.0,660.24,527.84
2018,6,9,9,30,462.0,298.0,5.5,15.4,668.0,677.68,538.93
2018,6,9,9,45,473.5,310.5,5.55,15.6,703.0,716.99,567.67
2018,6,9,10,0,485.0,323.0,5.6,15.8,738.0,755.62,595.51
2018,6,9,10,15,592.5,283.0,5.7,15.95,806.0,827.93,651.41
2018,6,9,10,30,700.0,243.0,5.8,16.1,874.0,903.52,708.47
2018,6,9,10,45,663.5,271.0,5.95,16.3,880.0,912.88,713.62
2018,6,9,11,0,627.0,299.0,6.1,16.5,886.0,918.24,715.86
2018,6,9,11,15,649.0,293.0,6.25,16.6,908.0,943.8,735.03
2018,6,9,11,30,671.0,287.0,6.4,16.7,930.0,967.43,752.73
2018,6,9,11,45,561.0,333.0,6.5,16.8,873.0,909.08,707.27
2018,6,9,12,0,451.0,379.0,6.6,16.9,816.0,847.63,659.36
2018,6,9,12,15,414.5,402.0,6.75,16.85,803.0,834.22,649.03
2018,6,9,12,30,378.0,425.0,6.9,16.8,790.0,814.63,634.05
2018,6,9,12,45,526.0,353.0,7.0,16.8,856.0,890.8,695.61
2018,6,9,13,0,674.0,281.0,7.1,16.8,922.0,957.93,749.73
2018,6,9,13,15,620.0,300.0,7.15,16.7,882.0,914.31,716.93
2018,6,9,13,30,566.0,319.0,7.2,16.6,842.0,870.07,683.88
2018,6,9,13,45,534.0,326.0,7.3,16.55,809.5,834.45,657.73
2018,6,9,14,0,502.0,333.0,7.4,16.5,777.0,798.31,630.94
2018,6,9,14,15,451.5,337.5,7.45,16.4,727.0,743.3,589.4
2018,6,9,14,30,401.0,342.0,7.5,16.3,677.0,689.65,548.48
2018,6,9,14,45,405.5,324.0,7.55,16.15,650.0,660.48,527.65
2018,6,9,15,0,410.0,306.0,7.6,16.0,623.0,629.82,505.33
2018,6,9,15,15,406.5,289.5,7.6,16.0,590.0,593.3,477.63
2018,6,9,15,30,403.0,273.0,7.6,16.0,557.0,556.05,449.01
2018,6,9,15,45,445.0,239.5,7.75,15.7,534.0,531.18,431.36
2018,6,9,16,0,487.0,206.0,7.9,15.4,511.0,501.64,409.21
2018,6,9,16,15,462.0,195.5,7.85,15.25,466.5,452.48,369.16
2018,6,9,16,30,437.0,185.0,7.8,15.1,422.0,404.98,329.84
2018,6,9,16,45,459.0,160.0,7.8,14.9,387.5,366.74,297.56
2018,6,9,17,0,481.0,135.0,7.8,14.7,353.0,325.76,261.81
2018,6,9,17,15,447.5,123.0,7.75,14.45,306.5,275.2,217.73
2018,6,9,17,30,414.0,111.0,7.7,14.2,260.0,227.92,176.03
2018,6,9,17,45,373.5,97.5,7.65,14.0,216.0,181.04,134.91
2018,6,9,18,0,333.0,84.0,7.6,13.8,172.0,138.56,98.23
2018,6,9,18,15,289.5,70.0,7.5,13.6,135.0,99.76,66.27
2018,6,9,18,30,246.0,56.0,7.4,13.4,98.0,65.89,40.79
2018,6,9,18,45,184.0,42.5,7.35,13.15,68.0,37.04,22.54
2018,6,9,19,0,122.0,29.0,7.3,12.9,38.0,24.1,11.24
2018,6,9,19,15,67.0,16.5,7.15,12.85,21.0,16.22,0.0
2018,6,9,19,30,12.0,4.0,7.0,12.8,4.0,0.0,0.0
2018,6,9,19,45,6.0,2.0,6.9,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,4.85,11.35,7.0,0.0,0.0
2018,6,10,5,0,56.0,13.0,4.9,11.5,14.0,12.78,0.0
2018,6,10,5,15,143.0,26.0,4.9,11.75,40.0,20.39,6.34
2018,6,10,5,30,230.0,39.0,4.9,12.0,66.0,32.08,21.84
2018,6,10,5,45,306.5,49.5,4.9,12.3,103.0,61.05,35.43
2018,6,10,6,0,383.0,60.0,4.9,12.6,140.0,98.42,61.33
2018,6,10,6,15,437.0,69.0,4.8,12.95,184.0,139.53,94.48
2018,6,10,6,30,491.0,78.0,4.7,13.3,228.0,186.16,134.48
2018,6,10,6,45,510.0,91.0,4.65,13.6,271.5,232.6,176.44
2018,6,10,7,0,529.0,104.0,4.6,13.9,315.0,280.9,219.68
2018,6,10,7,15,553.0,113.5,4.5,14.2,360.5,329.46,262.3
2018,6,10,7,30,577.0,123.0,4.4,14.5,406.0,380.03,305.58
2018,6,10,7,45,606.5,129.0,4.3,14.85,454.5,431.7,348.59
2018,6,10,8,0,636.0,135.0,4.2,15.2,503.0,485.46,392.1
2018,6,10,8,15,639.5,149.5,4.05,15.45,545.5,533.97,430.12
2018,6,10,8,30,643.0,164.0,3.9,15.7,588.0,581.62,466.38
2018,6,10,8,45,667.5,169.0,3.8,15.95,635.0,633.23,505.17
2018,6,10,9,0,692.0,174.0,3.7,16.2,682.0,685.39,543.4
2018,6,10,9,15,745.5,161.0,3.7,16.4,734.5,741.95,584.98
2018,6,10,9,30,799.0,148.0,3.7,16.6,787.0,799.43,624.74
2018,6,10,9,45,823.5,142.5,3.7,16.85,825.0,842.4,653.4
2018,6,10,10,0,848.0,137.0,3.7,17.1,863.0,881.1,678.81
2018,6,10,10,15,861.0,135.5,3.75,17.25,892.5,915.31,701.44
2018,6,10,10,30,874.0,134.0,3.8,17.4,922.0,947.39,722.52
2018,6,10,10,45,867.5,141.5,3.85,17.55,938.5,967.66,735.42
2018,6,10,11,0,861.0,149.0,3.9,17.7,955.0,984.64,746.21
2018,6,10,11,15,862.5,150.5,4.05,17.75,967.5,1000.27,757.08
2018,6,10,11,30,864.0,152.0,4.2,17.8,980.0,1012.86,765.97
2018,6,10,11,45,880.0,142.0,4.35,17.9,990.0,1025.46,774.84
2018,6,10,12,0,896.0,132.0,4.5,18.0,1000.0,1035.03,782.18
2018,6,10,12,15,910.0,121.5,4.75,17.95,1002.0,1038.87,787.21
2018,6,10,12,30,924.0,111.0,5.0,17.9,1004.0,1039.32,789.97
2018,6,10,12,45,921.5,111.5,5.2,17.85,995.0,1031.0,786.27
2018,6,10,13,0,919.0,112.0,5.4,17.8,986.0,1019.41,780.34
2018,6,10,13,15,915.5,111.0,5.55,17.75,969.5,1002.11,770.03
2018,6,10,13,30,912.0,110.0,5.7,17.7,953.0,981.71,757.52
2018,6,10,13,45,907.0,109.0,5.85,17.6,929.5,956.91,741.95
2018,6,10,14,0,902.0,108.0,6.0,17.5,906.0,929.28,724.24
2018,6,10,14,15,895.0,106.0,6.1,17.35,876.0,896.19,702.3
2018,6,10,14,30,888.0,104.0,6.2,17.2,846.0,860.69,678.42
2018,6,10,14,45,880.0,102.0,6.3,17.1,811.0,822.15,651.92
2018,6,10,15,0,872.0,100.0,6.4,17.0,776.0,781.63,623.67
2018,6,10,15,15,860.5,98.5,6.4,17.0,736.0,737.26,591.63
2018,6,10,15,30,849.0,97.0,6.4,17.0,696.0,691.61,558.33
2018,6,10,15,45,835.5,94.0,6.55,16.6,651.5,642.11,521.47
2018,6,10,16,0,822.0,91.0,6.7,16.2,607.0,592.32,482.56
2018,6,10,16,15,805.5,87.0,6.7,15.95,559.5,538.84,439.09
2018,6,10,16,30,789.0,83.0,6.7,15.7,512.0,485.55,394.61
2018,6,10,16,45,766.0,79.0,6.7,15.45,462.5,429.74,346.88
2018,6,10,17,0,743.0,75.0,6.7,15.2,413.0,375.29,299.03
2018,6,10,17,15,711.5,71.0,6.65,14.95,363.0,319.49,249.09
2018,6,10,17,30,680.0,67.0,6.6,14.7,313.0,266.47,200.73
2018,6,10,17,45,636.5,62.0,6.55,14.4,264.0,211.37,150.98
2018,6,10,18,0,593.0,57.0,6.5,14.1,215.0,161.93,106.99
2018,6,10,18,15,527.0,51.0,6.25,13.9,169.5,113.39,67.24
2018,6,10,18,30,461.0,45.0,6.0,13.7,124.0,72.24,38.09
2018,6,10,18,45,359.5,36.5,5.8,13.5,86.0,35.58,18.91
2018,6,10,19,0,258.0,28.0,5.6,13.3,48.0,22.54,10.45
2018,6,10,19,15,143.5,16.0,5.5,13.2,26.0,15.73,0.0
2018,6,10,19,30,29.0,4.0,5.4,13.1,4.0,0.0,0.0
2018,6,10,19,45,14.5,2.0,5.25,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,47.5,6.5,4.25,12.55,7.5,0.0,0.0
2018,6,11,5,0,95.0,13.0,4.3,12.7,15.0,12.78,0.0
2018,6,11,5,15,215.0,23.5,4.25,12.95,44.0,18.6,5.29
2018,6,11,5,30,335.0,34.0,4.2,13.2,73.0,28.66,18.83
2018,6,11,5,45,400.0,42.5,4.15,13.45,111.0,60.54,31.73
2018,6,11,6,0,465.0,51.0,4.1,13.7,149.0,99.77,58.63
2018,6,11,6,15,365.5,74.0,4.05,14.0,163.5,131.13,90.01
2018,6,11,6,30,266.0,97.0,4.0,14.3,178.0,152.23,113.59
2018,6,11,6,45,293.0,113.5,3.95,14.55,218.0,191.38,147.42
2018,6,11,7,0,320.0,130.0,3.9,14.8,258.0,233.43,183.6
2018,6,11,7,15,399.5,135.0,3.85,15.1,316.5,288.63,229.54
2018,6,11,7,30,479.0,140.0,3.8,15.4,375.0,351.43,281.47
2018,6,11,7,45,529.0,146.0,3.75,15.65,431.0,408.19,328.11
2018,6,11,8,0,579.0,152.0,3.7,15.9,487.0,470.7,378.31
2018,6,11,8,15,677.5,132.0,3.65,16.25,555.5,538.86,432.51
2018,6,11,8,30,776.0,112.0,3.6,16.6,624.0,614.72,491.46
2018,6,11,8,45,820.0,103.5,3.55,16.9,676.5,671.52,534.23
2018,6,11,9,0,864.0,95.0,3.5,17.2,729.0,728.9,574.21
2018,6,11,9,15,673.0,174.0,3.45,17.45,684.0,698.99,549.25
2018,6,11,9,30,482.0,253.0,3.4,17.7,639.0,648.56,506.82
2018,6,11,9,45,333.5,327.5,3.4,18.0,599.5,611.8,474.74
2018,6,11,10,0,185.0,402.0,3.4,18.3,560.0,564.41,434.16
2018,6,11,10,15,185.5,422.0,3.4,18.5,585.0,591.1,452.9
2018,6,11,10,30,186.0,442.0,3.4,18.7,610.0,617.24,470.69
2018,6,11,10,45,161.0,452.5,3.45,18.9,600.0,609.06,463.15
2018,6,11,11,0,136.0,463.0,3.5,19.1,590.0,599.26,454.65
2018,6,11,11,15,127.0,468.5,3.6,19.25,588.5,598.69,453.68
2018,6,11,11,30,118.0,474.0,3.7,19.4,587.0,597.32,452.12
2018,6,11,11,45,131.5,470.5,3.8,19.5,597.5,608.53,460.71
2018,6,11,12,0,145.0,467.0,3.9,19.6,608.0,619.24,468.91
2018,6,11,12,15,215.0,421.5,4.05,19.65,629.5,648.91,493.53
2018,6,11,12,30,285.0,376.0,4.2,19.7,651.0,671.65,513.13
2018,6,11,12,45,214.0,382.0,4.4,19.75,587.5,604.98,463.18
2018,6,11,13,0,143.0,388.0,4.6,19.8,524.0,533.24,409.14
2018,6,11,13,15,127.0,386.0,4.8,19.75,505.5,513.21,394.77
2018,6,11,13,30,111.0,384.0,5.0,19.7,487.0,493.16,380.04
2018,6,11,13,45,325.0,309.0,5.15,19.7,599.0,623.32,485.21
2018,6,11,14,0,539.0,234.0,5.3,19.7,711.0,734.12,573.4
2018,6,11,14,15,714.0,173.0,5.45,19.6,783.0,808.52,630.61
