Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,30,889.0,112.0,5.6,19.5,855.0,870.05,676.67
2018,6,11,14,45,880.5,109.5,5.7,19.45,819.5,830.6,649.51
2018,6,11,15,0,872.0,107.0,5.8,19.4,784.0,789.21,621.14
2018,6,11,15,15,860.0,105.5,5.8,19.4,743.5,744.5,589.47
2018,6,11,15,30,848.0,104.0,5.8,19.4,703.0,698.54,556.56
2018,6,11,15,45,834.0,101.5,5.9,19.1,659.0,650.04,520.6
2018,6,11,16,0,820.0,99.0,6.0,18.8,615.0,599.87,481.89
2018,6,11,16,15,801.0,96.5,5.95,18.55,567.5,546.59,439.25
2018,6,11,16,30,782.0,94.0,5.9,18.3,520.0,493.74,395.83
2018,6,11,16,45,756.0,90.0,5.85,18.1,469.5,436.87,348.05
2018,6,11,17,0,730.0,86.0,5.8,17.9,419.0,381.69,300.45
2018,6,11,17,15,695.0,82.0,5.65,17.5,368.5,324.21,250.23
2018,6,11,17,30,660.0,78.0,5.5,17.1,318.0,270.82,202.61
2018,6,11,17,45,610.5,72.5,5.4,16.75,268.0,215.9,154.07
2018,6,11,18,0,561.0,67.0,5.3,16.4,218.0,166.23,110.84
2018,6,11,18,15,489.0,59.5,5.05,16.0,171.0,117.17,71.44
2018,6,11,18,30,417.0,52.0,4.8,15.6,124.0,76.25,42.62
2018,6,11,18,45,312.0,41.5,4.6,15.25,86.0,40.02,22.79
2018,6,11,19,0,207.0,31.0,4.4,14.9,48.0,24.34,11.94
2018,6,11,19,15,112.5,17.5,4.2,14.7,26.0,17.2,0.0
2018,6,11,19,30,18.0,4.0,4.0,14.5,4.0,3.93,0.0
2018,6,11,19,45,9.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,49.5,6.5,1.8,12.95,8.0,0.0,0.0
2018,6,12,5,0,99.0,13.0,1.8,13.1,16.0,12.78,0.0
2018,6,12,5,15,189.5,22.5,1.8,13.35,40.0,17.6,4.72
2018,6,12,5,30,280.0,32.0,1.8,13.6,64.0,26.27,16.79
2018,6,12,5,45,358.5,39.0,1.8,13.85,101.0,54.57,28.14
2018,6,12,6,0,437.0,46.0,1.8,14.1,138.0,91.61,52.87
2018,6,12,6,15,218.5,56.0,1.8,14.45,102.0,89.09,60.71
2018,6,12,6,30,0.0,66.0,1.8,14.8,66.0,63.71,48.62
2018,6,12,6,45,0.0,86.0,1.85,15.1,86.0,82.87,64.66
2018,6,12,7,0,0.0,106.0,1.9,15.4,106.0,102.11,80.45
2018,6,12,7,15,12.5,142.5,2.0,15.85,148.5,142.06,112.87
2018,6,12,7,30,25.0,179.0,2.1,16.3,191.0,183.53,146.01
2018,6,12,7,45,49.0,211.0,2.2,16.75,238.0,228.68,181.67
2018,6,12,8,0,73.0,243.0,2.3,17.2,285.0,275.97,218.54
2018,6,12,8,15,100.0,270.0,2.4,17.55,333.0,322.63,254.58
2018,6,12,8,30,127.0,297.0,2.5,17.9,381.0,374.12,293.83
2018,6,12,8,45,166.0,317.0,2.6,18.3,434.5,427.34,334.08
2018,6,12,9,0,205.0,337.0,2.7,18.7,488.0,483.61,376.04
2018,6,12,9,15,239.0,351.5,2.8,18.95,536.0,536.7,415.14
2018,6,12,9,30,273.0,366.0,2.9,19.2,584.0,588.73,453.01
2018,6,12,9,45,384.5,336.5,3.0,19.45,658.0,663.44,509.39
2018,6,12,10,0,496.0,307.0,3.1,19.7,732.0,748.54,571.91
2018,6,12,10,15,579.5,276.5,3.2,19.85,788.0,809.06,615.92
2018,6,12,10,30,663.0,246.0,3.3,20.0,844.0,871.51,660.88
2018,6,12,10,45,425.5,353.5,3.45,20.15,740.5,769.02,581.9
2018,6,12,11,0,188.0,461.0,3.6,20.3,637.0,647.29,488.09
2018,6,12,11,15,200.5,457.5,3.7,20.3,647.5,659.43,497.98
2018,6,12,11,30,213.0,454.0,3.8,20.3,658.0,671.04,506.77
2018,6,12,11,45,275.0,421.5,3.95,20.35,687.0,707.51,535.29
2018,6,12,12,0,337.0,389.0,4.1,20.4,716.0,737.91,559.38
2018,6,12,12,15,331.0,387.5,4.25,20.4,708.0,730.54,554.35
2018,6,12,12,30,325.0,386.0,4.4,20.4,700.0,721.8,548.67
2018,6,12,12,45,247.0,413.5,4.6,20.35,651.0,669.78,509.78
2018,6,12,13,0,169.0,441.0,4.8,20.3,602.0,612.52,466.67
2018,6,12,13,15,185.5,415.0,4.95,20.2,589.0,599.22,459.02
2018,6,12,13,30,202.0,389.0,5.1,20.1,576.0,584.75,450.25
2018,6,12,13,45,360.5,326.0,5.3,19.95,649.5,673.47,522.15
2018,6,12,14,0,519.0,263.0,5.5,19.8,723.0,743.87,579.63
2018,6,12,14,15,716.0,182.5,5.6,19.65,794.5,822.07,640.95
2018,6,12,14,30,913.0,102.0,5.7,19.5,866.0,880.72,684.77
2018,6,12,14,45,904.5,101.0,5.8,19.35,831.0,842.03,658.48
2018,6,12,15,0,896.0,100.0,5.9,19.2,796.0,801.34,630.89
2018,6,12,15,15,885.0,98.5,5.9,19.2,755.5,756.48,599.14
2018,6,12,15,30,874.0,97.0,5.9,19.2,715.0,710.24,566.05
2018,6,12,15,45,860.5,94.5,5.9,18.8,670.5,660.21,529.3
2018,6,12,16,0,847.0,92.0,5.9,18.4,626.0,609.49,490.1
2018,6,12,16,15,829.0,89.5,5.9,18.15,578.0,555.89,447.29
2018,6,12,16,30,811.0,87.0,5.9,17.9,530.0,502.2,403.22
2018,6,12,16,45,787.5,83.5,5.9,17.65,479.5,445.54,355.57
2018,6,12,17,0,764.0,80.0,5.9,17.4,429.0,390.24,307.74
2018,6,12,17,15,730.0,76.5,5.85,17.05,378.0,332.9,257.32
2018,6,12,17,30,696.0,73.0,5.8,16.7,327.0,277.38,207.6
2018,6,12,17,45,648.0,68.0,5.75,16.3,276.0,221.33,157.73
2018,6,12,18,0,600.0,63.0,5.7,15.9,225.0,170.31,112.98
2018,6,12,18,15,531.0,56.0,5.65,15.55,177.5,119.89,72.04
2018,6,12,18,30,462.0,49.0,5.6,15.2,130.0,77.24,41.75
2018,6,12,18,45,355.0,40.5,5.5,14.8,91.0,40.27,22.22
2018,6,12,19,0,248.0,32.0,5.4,14.4,52.0,25.16,12.83
2018,6,12,19,15,137.0,18.5,5.3,14.2,28.5,18.18,0.0
2018,6,12,19,30,26.0,5.0,5.2,14.0,5.0,4.91,0.0
2018,6,12,19,45,13.0,2.5,5.15,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,40.0,7.0,4.6,12.45,8.0,0.0,0.0
2018,6,13,5,0,80.0,14.0,4.7,12.6,16.0,13.76,0.0
2018,6,13,5,15,206.0,26.5,4.75,12.9,46.5,20.82,6.61
2018,6,13,5,30,332.0,39.0,4.8,13.2,77.0,33.33,22.79
2018,6,13,5,45,418.0,47.0,4.8,13.5,119.0,65.59,35.43
2018,6,13,6,0,504.0,55.0,4.8,13.8,161.0,107.67,63.59
2018,6,13,6,15,573.5,60.5,4.75,14.05,211.5,154.22,100.57
2018,6,13,6,30,643.0,66.0,4.7,14.3,262.0,208.46,146.95
2018,6,13,6,45,686.5,70.0,4.65,14.6,313.5,261.38,194.52
2018,6,13,7,0,730.0,74.0,4.6,14.9,365.0,319.73,246.59
2018,6,13,7,15,760.5,77.0,4.65,15.2,416.5,374.91,295.74
2018,6,13,7,30,791.0,80.0,4.7,15.5,468.0,432.53,345.74
2018,6,13,7,45,814.5,82.5,4.7,15.8,518.5,488.34,392.96
2018,6,13,8,0,838.0,85.0,4.7,16.1,569.0,545.3,439.71
2018,6,13,8,15,855.0,87.0,4.8,16.4,616.5,598.53,482.56
2018,6,13,8,30,872.0,89.0,4.9,16.7,664.0,651.65,524.24
2018,6,13,8,45,885.0,91.0,5.05,17.0,708.0,701.69,562.13
2018,6,13,9,0,898.0,93.0,5.2,17.3,752.0,750.78,597.27
2018,6,13,9,15,906.5,95.5,5.3,17.6,791.0,795.74,628.76
2018,6,13,9,30,915.0,98.0,5.4,17.9,830.0,838.92,658.68
2018,6,13,9,45,921.0,100.0,5.5,18.15,863.0,877.5,685.17
2018,6,13,10,0,927.0,102.0,5.6,18.4,896.0,913.73,709.85
2018,6,13,10,15,932.0,103.5,5.6,18.65,923.0,946.02,731.02
2018,6,13,10,30,937.0,105.0,5.6,18.9,950.0,975.56,750.16
2018,6,13,10,45,941.0,105.0,5.65,19.1,970.0,999.75,765.97
2018,6,13,11,0,945.0,105.0,5.7,19.3,990.0,1020.87,779.7
2018,6,13,11,15,947.5,105.5,5.75,19.45,1003.5,1037.87,790.77
2018,6,13,11,30,950.0,106.0,5.8,19.6,1017.0,1051.56,799.66
2018,6,13,11,45,951.5,105.5,5.8,19.75,1023.0,1059.89,804.6
2018,6,13,12,0,953.0,105.0,5.8,19.9,1029.0,1064.8,807.32
2018,6,13,12,15,949.0,107.5,5.9,19.9,1026.5,1063.81,807.32
2018,6,13,12,30,945.0,110.0,6.0,19.9,1024.0,1059.39,805.09
2018,6,13,12,45,939.0,112.0,6.05,19.95,1013.5,1049.11,798.41
2018,6,13,13,0,933.0,114.0,6.1,20.0,1003.0,1035.56,789.58
2018,6,13,13,15,929.0,114.0,6.2,19.9,986.5,1018.76,779.33
2018,6,13,13,30,925.0,114.0,6.3,19.8,970.0,998.81,766.89
2018,6,13,13,45,851.5,148.0,6.4,19.7,921.0,945.13,730.44
2018,6,13,14,0,778.0,182.0,6.5,19.6,872.0,896.18,697.08
2018,6,13,14,15,839.0,146.0,6.6,19.4,868.0,891.75,695.95
2018,6,13,14,30,900.0,110.0,6.7,19.2,864.0,878.22,688.08
2018,6,13,14,45,891.0,108.5,6.8,19.0,828.5,839.1,661.44
2018,6,13,15,0,882.0,107.0,6.9,18.8,793.0,798.03,633.17
2018,6,13,15,15,870.5,105.0,6.9,18.8,752.0,752.87,600.71
2018,6,13,15,30,859.0,103.0,6.9,18.8,711.0,706.41,566.97
2018,6,13,15,45,844.5,100.5,6.9,18.25,666.5,656.4,529.81
2018,6,13,16,0,830.0,98.0,6.9,17.7,622.0,606.26,490.87
2018,6,13,16,15,811.0,95.0,6.9,17.4,574.0,552.05,447.22
2018,6,13,16,30,792.0,92.0,6.9,17.1,526.0,498.24,402.74
2018,6,13,16,45,768.0,88.5,6.85,16.75,476.0,442.31,355.37
2018,6,13,17,0,744.0,85.0,6.8,16.4,426.0,387.82,307.95
2018,6,13,17,15,711.0,80.5,6.75,16.05,375.0,329.81,256.72
2018,6,13,17,30,678.0,76.0,6.7,15.7,324.0,275.65,207.88
2018,6,13,17,45,631.0,71.0,6.65,15.3,274.0,220.78,158.75
2018,6,13,18,0,584.0,66.0,6.6,14.9,224.0,170.85,114.69
2018,6,13,18,15,516.5,58.5,6.45,14.6,177.0,120.97,73.89
2018,6,13,18,30,449.0,51.0,6.3,14.3,130.0,78.7,43.52
2018,6,13,18,45,347.0,41.0,6.15,13.95,90.5,41.0,22.8
2018,6,13,19,0,245.0,31.0,6.0,13.6,51.0,24.27,12.46
2018,6,13,19,15,136.0,18.0,5.9,13.45,28.0,17.69,0.0
2018,6,13,19,30,27.0,5.0,5.8,13.3,5.0,4.91,0.0
2018,6,13,19,45,13.5,2.5,5.7,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,45,31.0,6.5,5.85,12.15,7.5,0.0,0.0
2018,6,14,5,0,62.0,13.0,5.8,12.2,15.0,12.78,0.0
2018,6,14,5,15,174.0,27.5,5.75,12.3,45.0,21.67,7.09
2018,6,14,5,30,286.0,42.0,5.7,12.4,75.0,34.51,23.87
2018,6,14,5,45,339.5,50.0,5.65,12.5,107.5,62.93,36.01
2018,6,14,6,0,393.0,58.0,5.6,12.6,140.0,97.44,60.1
2018,6,14,6,15,196.5,62.0,5.45,12.75,103.0,91.58,64.24
2018,6,14,6,30,0.0,66.0,5.3,12.9,66.0,63.71,49.0
2018,6,14,6,45,0.0,74.5,5.15,13.05,74.5,71.94,55.95
2018,6,14,7,0,0.0,83.0,5.0,13.2,83.0,80.17,62.75
2018,6,14,7,15,1.5,110.5,4.85,13.4,111.0,107.2,85.22
2018,6,14,7,30,3.0,138.0,4.7,13.6,139.0,134.49,107.59
2018,6,14,7,45,13.0,172.5,4.6,13.85,179.5,172.99,138.92
2018,6,14,8,0,23.0,207.0,4.5,14.1,220.0,212.66,170.79
2018,6,14,8,15,18.0,207.0,4.35,14.35,218.0,211.1,168.76
2018,6,14,8,30,13.0,207.0,4.2,14.6,216.0,208.97,166.31
2018,6,14,8,45,11.0,209.5,4.05,14.85,217.5,210.79,167.12
2018,6,14,9,0,9.0,212.0,3.9,15.1,219.0,212.39,167.77
2018,6,14,9,15,13.0,240.0,3.8,15.35,250.5,243.32,191.87
2018,6,14,9,30,17.0,268.0,3.7,15.6,282.0,274.62,215.93
2018,6,14,9,45,21.0,293.0,3.65,15.8,310.5,303.3,237.75
2018,6,14,10,0,25.0,318.0,3.6,16.0,339.0,336.26,262.64
2018,6,14,10,15,42.0,358.5,3.6,16.15,395.5,393.25,306.13
2018,6,14,10,30,59.0,399.0,3.6,16.3,452.0,451.22,349.61
2018,6,14,10,45,67.0,419.5,3.65,16.45,481.0,481.24,371.55
2018,6,14,11,0,75.0,440.0,3.7,16.6,510.0,511.39,393.56
2018,6,14,11,15,119.5,455.0,3.8,16.7,568.5,577.42,443.38
2018,6,14,11,30,164.0,470.0,3.9,16.8,627.0,638.59,488.9
2018,6,14,11,45,214.5,470.0,4.0,16.85,677.0,690.67,527.92
2018,6,14,12,0,265.0,470.0,4.1,16.9,727.0,748.03,570.28
2018,6,14,12,15,274.5,468.0,4.2,16.9,734.0,755.71,576.06
2018,6,14,12,30,284.0,466.0,4.3,16.9,741.0,762.13,581.38
2018,6,14,12,45,271.5,464.0,4.4,16.9,725.0,745.37,569.7
2018,6,14,13,0,259.0,462.0,4.5,16.9,709.0,727.65,557.43
2018,6,14,13,15,255.0,455.0,4.6,16.85,694.5,712.33,547.28
2018,6,14,13,30,251.0,448.0,4.7,16.8,680.0,696.11,536.42
2018,6,14,13,45,438.0,351.5,4.8,16.75,745.0,771.26,598.84
2018,6,14,14,0,625.0,255.0,4.9,16.7,810.0,833.57,650.76
2018,6,14,14,15,759.0,185.0,4.95,16.65,836.5,860.93,672.73
2018,6,14,14,30,893.0,115.0,5.0,16.6,863.0,877.75,686.1
2018,6,14,14,45,885.5,112.5,5.05,16.55,828.0,839.12,659.56
2018,6,14,15,0,878.0,110.0,5.1,16.5,793.0,798.45,631.6
2018,6,14,15,15,866.5,108.0,5.1,16.5,752.5,753.48,599.78
2018,6,14,15,30,855.0,106.0,5.1,16.5,712.0,707.21,566.67
2018,6,14,15,45,842.0,102.5,5.1,16.3,667.5,658.16,529.93
2018,6,14,16,0,829.0,99.0,5.1,16.1,623.0,607.32,490.34
2018,6,14,16,15,811.5,95.5,5.1,15.95,575.0,553.51,447.29
2018,6,14,16,30,794.0,92.0,5.1,15.8,527.0,499.96,403.25
2018,6,14,16,45,768.5,88.5,5.1,15.65,476.5,443.24,355.49
2018,6,14,17,0,743.0,85.0,5.1,15.5,426.0,388.13,307.76
2018,6,14,17,15,707.5,81.0,5.05,15.3,374.5,329.76,256.46
2018,6,14,17,30,672.0,77.0,5.0,15.1,323.0,275.52,207.76
2018,6,14,17,45,622.5,72.0,5.0,14.9,273.0,220.33,158.59
2018,6,14,18,0,573.0,67.0,5.0,14.7,223.0,170.36,114.68
2018,6,14,18,15,500.0,60.0,4.9,14.45,176.0,120.78,74.42
2018,6,14,18,30,427.0,53.0,4.8,14.2,129.0,79.43,44.87
2018,6,14,18,45,319.0,43.0,4.7,13.95,90.0,42.74,24.48
2018,6,14,19,0,211.0,33.0,4.6,13.7,51.0,25.92,13.91
2018,6,14,19,15,115.5,19.0,4.55,13.55,28.0,18.68,0.0
2018,6,14,19,30,20.0,5.0,4.5,13.4,5.0,4.91,0.0
2018,6,14,19,45,10.0,2.5,4.5,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.0,4.5,12.65,7.5,0.0,0.0
2018,6,15,5,0,57.0,14.0,4.6,12.7,15.0,13.76,0.0
2018,6,15,5,15,168.0,27.5,4.65,12.8,44.0,21.67,7.0
2018,6,15,5,30,279.0,41.0,4.7,12.9,73.0,33.46,22.92
2018,6,15,5,45,335.5,45.5,4.7,13.0,102.5,58.76,32.63
2018,6,15,6,0,392.0,50.0,4.7,13.1,132.0,89.48,53.32
2018,6,15,6,15,196.0,37.5,4.75,13.25,78.5,67.86,43.99
2018,6,15,6,30,0.0,25.0,4.8,13.4,25.0,24.12,15.08
2018,6,15,6,45,0.0,31.5,4.8,13.55,31.5,30.41,20.44
2018,6,15,7,0,0.0,38.0,4.8,13.7,38.0,36.69,25.73
2018,6,15,7,15,0.0,59.5,4.85,13.85,59.5,57.5,43.27
2018,6,15,7,30,0.0,81.0,4.9,14.0,81.0,78.34,60.61
2018,6,15,7,45,0.0,90.5,4.95,14.2,90.5,87.55,68.03
2018,6,15,8,0,0.0,100.0,5.0,14.4,100.0,96.76,75.39
2018,6,15,8,15,0.0,110.5,5.05,14.5,110.5,106.95,83.54
2018,6,15,8,30,0.0,121.0,5.1,14.6,121.0,117.17,91.65
2018,6,15,8,45,1.0,136.0,5.15,14.75,136.5,132.46,103.88
2018,6,15,9,0,2.0,151.0,5.2,14.9,152.0,147.87,116.12
2018,6,15,9,15,64.0,156.5,5.2,14.95,207.5,205.04,164.3
2018,6,15,9,30,126.0,162.0,5.2,15.0,263.0,265.57,214.72
2018,6,15,9,45,66.0,173.5,5.25,15.1,226.5,228.99,182.94
2018,6,15,10,0,6.0,185.0,5.3,15.2,190.0,185.09,145.08
2018,6,15,10,15,8.0,199.0,5.3,15.3,206.0,200.85,157.54
2018,6,15,10,30,10.0,213.0,5.3,15.4,222.0,216.71,169.97
2018,6,15,10,45,10.5,219.5,5.3,15.5,229.0,223.87,175.41
2018,6,15,11,0,11.0,226.0,5.3,15.6,236.0,231.02,180.87
2018,6,15,11,15,12.0,236.5,5.3,15.65,247.5,242.58,189.85
2018,6,15,11,30,13.0,247.0,5.3,15.7,259.0,254.12,198.81
2018,6,15,11,45,12.5,242.0,5.3,15.7,254.0,248.85,194.58
2018,6,15,12,0,12.0,237.0,5.3,15.7,249.0,243.51,190.35
2018,6,15,12,15,12.0,237.5,5.35,15.7,249.5,244.02,190.76
2018,6,15,12,30,12.0,238.0,5.4,15.7,250.0,244.45,191.14
2018,6,15,12,45,12.0,240.0,5.45,15.7,251.5,246.29,192.65
2018,6,15,13,0,12.0,242.0,5.5,15.7,253.0,248.07,194.14
2018,6,15,13,15,12.0,243.5,5.65,15.7,254.5,249.29,195.26
2018,6,15,13,30,12.0,245.0,5.8,15.7,256.0,250.47,196.37
2018,6,15,13,45,199.0,233.0,5.9,15.65,410.0,423.85,340.26
2018,6,15,14,0,386.0,221.0,6.0,15.6,564.0,581.09,467.1
2018,6,15,14,15,628.0,170.0,6.1,15.5,706.5,732.78,587.2
2018,6,15,14,30,870.0,119.0,6.2,15.4,849.0,862.66,685.21
2018,6,15,14,45,864.0,115.5,6.3,15.25,814.5,825.06,658.59
2018,6,15,15,0,858.0,112.0,6.4,15.1,780.0,785.38,630.89
2018,6,15,15,15,846.0,110.0,6.4,15.1,740.0,740.86,598.51
2018,6,15,15,30,834.0,108.0,6.4,15.1,700.0,696.27,565.81
2018,6,15,15,45,821.5,104.5,6.45,14.8,656.5,647.37,528.48
2018,6,15,16,0,809.0,101.0,6.5,14.5,613.0,597.79,489.3
2018,6,15,16,15,792.0,97.0,6.45,14.35,566.0,544.74,445.86
2018,6,15,16,30,775.0,93.0,6.4,14.2,519.0,491.92,401.55
2018,6,15,16,45,750.0,89.5,6.35,14.0,469.5,436.41,354.0
2018,6,15,17,0,725.0,86.0,6.3,13.8,420.0,382.47,306.58
2018,6,15,17,15,689.5,82.5,6.25,13.65,369.5,325.54,255.82
2018,6,15,17,30,654.0,79.0,6.2,13.5,319.0,272.73,207.81
2018,6,15,17,45,603.0,73.5,6.15,13.3,269.0,217.64,158.36
2018,6,15,18,0,552.0,68.0,6.1,13.1,219.0,167.94,114.43
2018,6,15,18,15,478.0,61.5,6.0,12.9,173.0,119.81,75.09
2018,6,15,18,30,404.0,55.0,5.9,12.7,127.0,80.04,46.46
2018,6,15,18,45,297.0,44.5,5.8,12.55,88.5,43.02,25.04
2018,6,15,19,0,190.0,34.0,5.7,12.4,50.0,26.73,14.8
2018,6,15,19,15,103.0,19.5,5.65,12.4,27.5,19.17,0.0
2018,6,15,19,30,16.0,5.0,5.6,12.4,5.0,4.91,0.0
2018,6,15,19,45,8.0,2.5,5.5,12.35,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,4,45,21.0,6.5,2.65,12.8,7.0,0.0,0.0
2018,6,16,5,0,42.0,13.0,2.5,12.8,14.0,12.78,0.0
2018,6,16,5,15,140.0,29.0,2.4,12.9,43.0,22.96,7.65
2018,6,16,5,30,238.0,45.0,2.3,13.0,72.0,36.47,25.49
2018,6,16,5,45,296.0,52.0,2.25,13.1,102.5,61.68,36.42
2018,6,16,6,0,354.0,59.0,2.2,13.2,133.0,93.01,57.88
2018,6,16,6,15,177.0,58.0,2.2,13.4,95.0,84.34,58.69
2018,6,16,6,30,0.0,57.0,2.2,13.6,57.0,55.08,41.52
2018,6,16,6,45,0.0,77.0,2.15,13.75,77.0,74.32,57.8
2018,6,16,7,0,0.0,97.0,2.1,13.9,97.0,93.53,73.76
2018,6,16,7,15,4.0,129.0,2.1,14.1,131.0,125.83,100.31
2018,6,16,7,30,8.0,161.0,2.1,14.3,165.0,158.71,126.9
2018,6,16,7,45,21.5,191.5,2.05,14.5,203.5,195.42,156.23
2018,6,16,8,0,35.0,222.0,2.0,14.7,242.0,234.71,187.24
2018,6,16,8,15,65.5,255.5,2.0,14.9,297.0,287.74,228.95
2018,6,16,8,30,96.0,289.0,2.0,15.1,352.0,343.77,272.31
2018,6,16,8,45,288.5,269.0,1.95,15.35,477.0,465.98,368.95
2018,6,16,9,0,481.0,249.0,1.9,15.6,602.0,602.71,472.8
2018,6,16,9,15,671.5,185.0,1.95,15.8,706.0,707.07,551.46
2018,6,16,9,30,862.0,121.0,2.0,16.0,810.0,818.16,629.17
2018,6,16,9,45,875.0,120.0,2.0,16.2,844.5,857.88,653.96
2018,6,16,10,0,888.0,119.0,2.0,16.4,879.0,895.82,677.96
2018,6,16,10,15,893.5,121.0,2.1,16.6,906.5,928.06,698.96
2018,6,16,10,30,899.0,123.0,2.2,16.8,934.0,957.69,718.22
2018,6,16,10,45,903.0,124.0,2.3,16.95,954.5,982.17,734.17
2018,6,16,11,0,907.0,125.0,2.4,17.1,975.0,1003.71,748.26
2018,6,16,11,15,909.0,126.5,2.5,17.15,988.5,1020.76,759.74
2018,6,16,11,30,911.0,128.0,2.6,17.2,1002.0,1034.64,769.25
2018,6,16,11,45,911.0,129.0,2.7,17.3,1008.0,1042.8,774.98
2018,6,16,12,0,911.0,130.0,2.8,17.4,1014.0,1047.68,778.69
2018,6,16,12,15,880.0,147.5,2.95,17.4,1000.5,1034.58,771.42
2018,6,16,12,30,849.0,165.0,3.1,17.4,987.0,1024.38,766.21
2018,6,16,12,45,569.5,283.5,3.25,17.4,833.0,864.42,656.7
2018,6,16,13,0,290.0,402.0,3.4,17.4,679.0,697.29,531.91
2018,6,16,13,15,259.0,413.5,3.55,17.3,657.5,674.25,516.25
2018,6,16,13,30,228.0,425.0,3.7,17.2,636.0,651.07,499.42
2018,6,16,13,45,394.5,346.5,3.85,17.15,701.5,726.01,560.58
2018,6,16,14,0,561.0,268.0,4.0,17.1,767.0,788.82,611.68
2018,6,16,14,15,716.0,198.5,4.1,16.95,813.5,839.52,651.79
2018,6,16,14,30,871.0,129.0,4.2,16.8,860.0,873.92,677.71
2018,6,16,14,45,860.0,128.0,4.35,16.65,824.5,834.73,651.75
2018,6,16,15,0,849.0,127.0,4.5,16.5,789.0,795.97,626.44
2018,6,16,15,15,836.5,125.0,4.5,16.5,748.5,751.07,594.98
2018,6,16,15,30,824.0,123.0,4.5,16.5,708.0,705.01,562.14
2018,6,16,15,45,808.0,120.5,4.75,16.1,664.0,655.23,526.07
2018,6,16,16,0,792.0,118.0,5.0,15.7,620.0,605.1,488.4
2018,6,16,16,15,770.5,115.0,5.15,15.5,572.0,551.27,445.89
2018,6,16,16,30,749.0,112.0,5.3,15.3,524.0,497.53,402.18
2018,6,16,16,45,722.0,107.5,5.4,15.05,474.0,441.16,355.09
2018,6,16,17,0,695.0,103.0,5.5,14.8,424.0,386.62,308.19
2018,6,16,17,15,657.0,98.5,5.6,14.55,373.0,330.23,258.84
2018,6,16,17,30,619.0,94.0,5.7,14.3,322.0,277.36,211.65
2018,6,16,17,45,566.5,87.0,5.75,14.05,271.5,222.27,162.92
2018,6,16,18,0,514.0,80.0,5.8,13.8,221.0,172.81,119.75
2018,6,16,18,15,442.0,71.0,5.75,13.65,174.5,123.69,79.7
2018,6,16,18,30,370.0,62.0,5.7,13.5,128.0,83.28,50.25
2018,6,16,18,45,269.5,49.0,5.65,13.3,89.5,46.54,28.19
2018,6,16,19,0,169.0,36.0,5.6,13.1,51.0,28.41,16.21
2018,6,16,19,15,90.5,20.5,5.5,13.05,28.0,20.15,0.0
2018,6,16,19,30,12.0,5.0,5.4,13.0,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,5.3,12.95,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,17,4,45,14.0,5.5,3.75,13.25,6.0,0.0,0.0
2018,6,17,5,0,28.0,11.0,3.7,13.3,12.0,10.81,0.0
2018,6,17,5,15,113.0,27.5,3.65,13.4,39.5,22.86,7.41
2018,6,17,5,30,198.0,44.0,3.6,13.5,67.0,35.27,24.38
2018,6,17,5,45,249.5,51.5,3.6,13.6,94.5,58.3,35.09
2018,6,17,6,0,301.0,59.0,3.6,13.7,122.0,86.72,54.8
2018,6,17,6,15,150.5,51.5,3.55,13.8,83.0,73.74,50.79
2018,6,17,6,30,0.0,44.0,3.5,13.9,44.0,42.49,30.75
2018,6,17,6,45,0.0,69.5,3.5,14.0,69.5,67.17,51.71
2018,6,17,7,0,0.0,95.0,3.5,14.1,95.0,91.62,72.15
2018,6,17,7,15,2.5,125.0,3.4,14.25,126.0,121.43,96.72
2018,6,17,7,30,5.0,155.0,3.3,14.4,157.0,151.64,121.26
2018,6,17,7,45,15.5,182.0,3.25,14.55,190.5,183.31,146.72
2018,6,17,8,0,26.0,209.0,3.2,14.7,224.0,217.19,173.7
2018,6,17,8,15,24.5,224.0,3.15,14.8,239.0,231.36,184.45
2018,6,17,8,30,23.0,239.0,3.1,14.9,254.0,246.41,195.83
2018,6,17,8,45,38.5,272.5,3.05,15.05,300.0,293.17,232.45
2018,6,17,9,0,54.0,306.0,3.0,15.2,346.0,339.67,268.26
2018,6,17,9,15,64.5,331.0,2.9,15.35,381.0,375.24,294.99
2018,6,17,9,30,75.0,356.0,2.8,15.5,416.0,411.56,321.97
2018,6,17,9,45,104.5,380.0,2.75,15.65,467.5,463.43,361.01
2018,6,17,10,0,134.0,404.0,2.7,15.8,519.0,521.38,403.82
2018,6,17,10,15,136.0,419.5,2.6,16.05,539.0,543.48,418.57
2018,6,17,10,30,138.0,435.0,2.5,16.3,559.0,565.24,433.12
2018,6,17,10,45,157.0,448.0,2.4,16.55,592.5,600.16,457.58
2018,6,17,11,0,176.0,461.0,2.3,16.8,626.0,635.27,481.74
2018,6,17,11,15,161.5,468.0,2.3,17.0,621.0,631.5,477.62
2018,6,17,11,30,147.0,475.0,2.3,17.2,616.0,626.65,473.08
2018,6,17,11,45,163.0,477.5,2.25,17.35,635.0,646.73,487.21
2018,6,17,12,0,179.0,480.0,2.2,17.5,654.0,666.25,500.69
2018,6,17,12,15,382.5,391.0,2.25,17.65,761.5,790.7,594.53
2018,6,17,12,30,586.0,302.0,2.3,17.8,869.0,903.36,676.84
2018,6,17,12,45,723.5,225.0,2.3,17.9,919.0,958.53,714.95
2018,6,17,13,0,861.0,148.0,2.3,18.0,969.0,999.29,741.36
2018,6,17,13,15,875.5,137.5,2.35,18.05,960.5,991.2,736.41
2018,6,17,13,30,890.0,127.0,2.4,18.1,952.0,979.51,729.69
2018,6,17,13,45,886.0,125.0,2.4,18.15,929.5,955.45,714.3
2018,6,17,14,0,882.0,123.0,2.4,18.2,907.0,928.57,697.14
2018,6,17,14,15,875.5,121.5,2.45,18.15,878.5,897.3,677.68
2018,6,17,14,30,869.0,120.0,2.5,18.1,850.0,863.64,656.43
2018,6,17,14,45,860.5,117.5,2.5,18.1,815.0,825.12,631.11
2018,6,17,15,0,852.0,115.0,2.5,18.1,780.0,784.69,604.25
2018,6,17,15,15,840.5,112.5,2.5,18.1,740.0,740.33,574.31
2018,6,17,15,30,829.0,110.0,2.5,18.1,700.0,695.92,543.98
2018,6,17,15,45,814.5,107.0,2.5,17.9,656.0,646.49,508.3
2018,6,17,16,0,800.0,104.0,2.5,17.7,612.0,596.55,470.96
2018,6,17,16,15,781.5,101.0,2.5,17.55,565.0,544.1,430.56
2018,6,17,16,30,763.0,98.0,2.5,17.4,518.0,492.05,389.25
2018,6,17,16,45,738.0,94.0,2.5,17.2,468.5,436.64,344.18
2018,6,17,17,0,713.0,90.0,2.5,17.0,419.0,381.86,298.31
2018,6,17,17,15,678.5,85.5,2.5,16.75,369.0,325.83,250.39
2018,6,17,17,30,644.0,81.0,2.5,16.5,319.0,272.9,204.04
2018,6,17,17,45,597.0,75.0,2.5,16.25,269.5,218.78,156.75
2018,6,17,18,0,550.0,69.0,2.5,16.0,220.0,169.62,114.17
2018,6,17,18,15,483.0,61.0,2.45,15.7,174.0,120.97,74.82
2018,6,17,18,30,416.0,53.0,2.4,15.4,128.0,79.88,45.17
2018,6,17,18,45,319.0,43.0,2.3,15.1,90.0,43.72,24.68
2018,6,17,19,0,222.0,33.0,2.2,14.8,52.0,25.83,14.28
2018,6,17,19,15,123.5,19.0,2.15,14.65,28.5,18.68,0.0
2018,6,17,19,30,25.0,5.0,2.1,14.5,5.0,4.91,0.0
2018,6,17,19,45,12.5,2.5,2.05,14.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,35.0,6.0,1.35,13.1,7.0,0.0,0.0
2018,6,18,5,0,70.0,12.0,1.4,13.3,14.0,11.8,0.0
2018,6,18,5,15,183.5,25.0,1.45,13.5,43.0,19.59,5.39
2018,6,18,5,30,297.0,38.0,1.5,13.7,72.0,31.22,20.95
2018,6,18,5,45,348.0,43.5,1.5,13.95,102.0,56.91,30.76
2018,6,18,6,0,399.0,49.0,1.5,14.2,132.0,88.54,51.97
2018,6,18,6,15,199.5,45.0,1.45,14.4,86.5,74.91,49.53
2018,6,18,6,30,0.0,41.0,1.4,14.6,41.0,39.59,28.21
2018,6,18,6,45,0.0,47.5,1.4,14.8,47.5,45.88,33.53
2018,6,18,7,0,0.0,54.0,1.4,15.0,54.0,52.17,38.73
2018,6,18,7,15,0.0,83.5,1.4,15.25,83.5,80.73,62.49
2018,6,18,7,30,0.0,113.0,1.4,15.5,113.0,109.15,85.69
2018,6,18,7,45,1.0,134.5,1.35,15.75,135.0,130.46,102.67
2018,6,18,8,0,2.0,156.0,1.3,16.0,157.0,151.94,119.57
2018,6,18,8,15,5.5,178.0,1.35,16.25,181.5,175.56,138.02
2018,6,18,8,30,9.0,200.0,1.4,16.5,206.0,199.56,156.58
2018,6,18,8,45,15.0,230.0,1.45,16.8,240.5,233.44,182.68
2018,6,18,9,0,21.0,260.0,1.5,17.1,275.0,267.92,208.85
2018,6,18,9,15,43.5,305.5,1.55,17.3,339.5,333.83,259.15
2018,6,18,9,30,66.0,351.0,1.6,17.5,404.0,399.3,307.94
2018,6,18,9,45,156.0,367.5,1.7,17.7,499.0,498.02,382.67
2018,6,18,10,0,246.0,384.0,1.8,17.9,594.0,602.75,459.54
2018,6,18,10,15,281.0,397.0,1.85,18.05,644.5,655.35,496.31
2018,6,18,10,30,316.0,410.0,1.9,18.2,695.0,708.9,533.63
2018,6,18,10,45,327.5,418.0,2.0,18.35,719.0,735.78,551.97
2018,6,18,11,0,339.0,426.0,2.1,18.5,743.0,761.92,569.97
2018,6,18,11,15,350.5,426.5,2.2,18.6,758.5,779.57,582.39
2018,6,18,11,30,362.0,427.0,2.3,18.7,774.0,796.15,594.16
2018,6,18,11,45,366.0,429.0,2.4,18.8,782.0,805.52,600.82
2018,6,18,12,0,370.0,431.0,2.5,18.9,790.0,813.43,606.58
2018,6,18,12,15,316.5,445.5,2.6,18.9,752.5,774.85,578.99
2018,6,18,12,30,263.0,460.0,2.7,18.9,715.0,734.99,550.52
2018,6,18,12,45,206.0,457.0,2.8,18.9,655.5,667.71,502.7
2018,6,18,13,0,149.0,454.0,2.9,18.9,596.0,606.06,458.03
2018,6,18,13,15,141.0,455.5,2.95,18.85,588.0,597.19,452.19
2018,6,18,13,30,133.0,457.0,3.0,18.8,580.0,587.95,445.78
2018,6,18,13,45,305.5,377.0,3.1,18.75,651.0,669.31,511.54
2018,6,18,14,0,478.0,297.0,3.2,18.7,722.0,742.02,569.39
2018,6,18,14,15,680.5,204.5,3.2,18.55,788.0,814.93,626.39
2018,6,18,14,30,883.0,112.0,3.2,18.4,854.0,867.93,664.23
2018,6,18,14,45,874.5,110.0,3.25,18.3,819.0,829.48,638.47
2018,6,18,15,0,866.0,108.0,3.3,18.2,784.0,789.1,611.76
2018,6,18,15,15,854.5,106.0,3.3,18.2,744.0,744.74,581.41
2018,6,18,15,30,843.0,104.0,3.3,18.2,704.0,699.09,549.78
2018,6,18,15,45,829.0,101.0,3.4,17.9,660.0,650.51,515.15
2018,6,18,16,0,815.0,98.0,3.5,17.6,616.0,600.26,477.54
2018,6,18,16,15,796.5,95.0,3.55,17.4,568.5,547.15,436.24
2018,6,18,16,30,778.0,92.0,3.6,17.2,521.0,494.39,393.97
2018,6,18,16,45,754.0,88.0,3.65,17.0,471.5,438.7,348.15
2018,6,18,17,0,730.0,84.0,3.7,16.8,422.0,384.47,302.13
2018,6,18,17,15,696.5,80.0,3.7,16.5,372.0,327.49,252.89
2018,6,18,17,30,663.0,76.0,3.7,16.2,322.0,274.4,205.87
2018,6,18,17,45,617.0,71.0,3.7,15.95,272.5,220.45,158.17
2018,6,18,18,0,571.0,66.0,3.7,15.7,223.0,171.31,115.14
2018,6,18,18,15,504.0,58.5,3.65,15.4,176.5,121.93,74.88
2018,6,18,18,30,437.0,51.0,3.6,15.1,130.0,80.06,44.53
2018,6,18,18,45,330.5,41.5,3.5,14.8,91.0,42.85,23.63
2018,6,18,19,0,224.0,32.0,3.4,14.5,52.0,24.96,13.74
2018,6,18,19,15,112.5,17.5,3.4,14.3,27.5,17.2,0.0
2018,6,18,19,30,1.0,3.0,3.4,14.1,3.0,2.95,0.0
2018,6,18,19,45,0.5,1.5,3.35,13.95,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,4,45,46.5,6.5,3.1,12.95,7.5,0.0,0.0
2018,6,19,5,0,93.0,13.0,3.1,13.0,15.0,12.78,0.0
2018,6,19,5,15,218.5,24.0,3.1,13.15,44.5,19.22,4.99
2018,6,19,5,30,344.0,35.0,3.1,13.3,74.0,28.15,18.33
2018,6,19,5,45,389.0,38.5,3.1,13.4,103.0,54.31,27.4
2018,6,19,6,0,434.0,42.0,3.1,13.5,132.0,85.65,48.23
2018,6,19,6,15,217.0,33.0,3.1,13.65,78.0,66.3,41.65
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,23.16,14.23
2018,6,19,6,45,0.0,27.5,3.1,13.9,27.5,26.54,17.12
2018,6,19,7,0,0.0,31.0,3.1,14.0,31.0,29.93,19.95
2018,6,19,7,15,0.0,48.5,3.05,14.2,48.5,46.86,34.22
2018,6,19,7,30,0.0,66.0,3.0,14.4,66.0,63.8,48.33
2018,6,19,7,45,0.0,82.0,2.95,14.6,82.0,79.32,61.05
2018,6,19,8,0,0.0,98.0,2.9,14.8,98.0,94.82,73.62
2018,6,19,8,15,0.0,110.5,2.9,15.05,110.5,106.95,83.27
2018,6,19,8,30,0.0,123.0,2.9,15.3,123.0,119.1,92.86
2018,6,19,8,45,1.0,143.5,2.95,15.55,144.0,139.74,109.27
2018,6,19,9,0,2.0,164.0,3.0,15.8,165.0,160.51,125.61
2018,6,19,9,15,5.0,188.0,3.0,16.05,191.5,186.36,145.91
2018,6,19,9,30,8.0,212.0,3.0,16.3,218.0,212.49,166.22
2018,6,19,9,45,12.5,245.5,3.05,16.5,256.0,249.46,194.89
2018,6,19,10,0,17.0,279.0,3.1,16.7,294.0,286.81,223.5
2018,6,19,10,15,26.0,318.5,3.1,16.85,342.0,338.65,263.02
2018,6,19,10,30,35.0,358.0,3.1,17.0,390.0,387.62,299.75
2018,6,19,10,45,33.5,363.5,3.15,17.15,394.5,392.92,303.08
2018,6,19,11,0,32.0,369.0,3.2,17.3,399.0,398.01,306.47
2018,6,19,11,15,34.5,381.0,3.3,17.35,413.5,413.38,317.91
2018,6,19,11,30,37.0,393.0,3.4,17.4,428.0,428.68,329.25
2018,6,19,11,45,41.5,405.5,3.45,17.5,445.5,446.35,342.31
2018,6,19,12,0,46.0,418.0,3.5,17.6,463.0,463.85,355.22
2018,6,19,12,15,58.0,429.5,3.65,17.6,486.0,487.63,373.4
2018,6,19,12,30,70.0,441.0,3.8,17.6,509.0,511.06,391.28
2018,6,19,12,45,98.0,454.5,3.95,17.6,548.5,551.95,422.59
2018,6,19,13,0,126.0,468.0,4.1,17.6,588.0,597.65,457.08
2018,6,19,13,15,134.0,461.0,4.25,17.55,587.0,596.0,456.67
2018,6,19,13,30,142.0,454.0,4.4,17.5,586.0,593.53,456.09
2018,6,19,13,45,265.0,389.5,4.55,17.45,628.0,644.28,499.15
2018,6,19,14,0,388.0,325.0,4.7,17.4,670.0,688.47,536.79
2018,6,19,14,15,639.5,217.0,4.85,17.3,764.0,791.68,620.9
2018,6,19,14,30,891.0,109.0,5.0,17.2,858.0,872.13,680.78
2018,6,19,14,45,882.0,107.5,5.1,17.05,823.0,833.55,654.45
2018,6,19,15,0,873.0,106.0,5.2,16.9,788.0,793.04,627.06
2018,6,19,15,15,862.0,104.0,5.2,16.9,748.0,748.82,595.75
2018,6,19,15,30,851.0,102.0,5.2,16.9,708.0,703.25,563.11
2018,6,19,15,45,836.5,99.5,5.3,16.6,664.0,653.76,526.82
2018,6,19,16,0,822.0,97.0,5.4,16.3,620.0,604.13,488.53
2018,6,19,16,15,803.5,94.0,5.4,16.05,572.5,550.7,445.84
2018,6,19,16,30,785.0,91.0,5.4,15.8,525.0,497.61,402.25
2018,6,19,16,45,761.0,87.0,5.4,15.55,475.0,441.57,355.12
2018,6,19,17,0,737.0,83.0,5.4,15.3,425.0,386.98,307.87
2018,6,19,17,15,705.0,78.5,5.3,15.0,374.5,330.72,258.23
2018,6,19,17,30,673.0,74.0,5.2,14.7,324.0,276.09,209.11
2018,6,19,17,45,629.5,69.0,5.15,14.4,275.0,222.2,160.71
2018,6,19,18,0,586.0,64.0,5.1,14.1,226.0,172.82,116.82
2018,6,19,18,15,522.0,57.0,4.95,13.85,179.5,123.45,75.93
2018,6,19,18,30,458.0,50.0,4.8,13.6,133.0,81.24,44.93
2018,6,19,18,45,362.0,40.5,4.7,13.35,94.0,43.05,23.21
2018,6,19,19,0,266.0,31.0,4.6,13.1,55.0,24.88,13.87
2018,6,19,19,15,150.0,18.5,4.5,12.95,30.5,14.65,0.0
2018,6,19,19,30,34.0,6.0,4.4,12.8,6.0,5.9,0.0
2018,6,19,19,45,17.0,3.0,4.3,12.7,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,3.95,11.95,8.0,0.0,0.0
2018,6,20,5,0,111.0,13.0,4.1,12.1,16.0,12.78,0.0
2018,6,20,5,15,248.5,23.5,4.1,12.25,47.0,18.75,4.54
2018,6,20,5,30,386.0,34.0,4.1,12.4,78.0,27.01,17.4
2018,6,20,5,45,429.5,37.5,4.1,12.6,108.5,55.38,27.17
2018,6,20,6,0,473.0,41.0,4.1,12.8,139.0,88.75,49.32
2018,6,20,6,15,236.5,36.0,4.1,12.95,85.0,72.16,45.9
2018,6,20,6,30,0.0,31.0,4.1,13.1,31.0,29.92,20.08
2018,6,20,6,45,0.0,39.5,4.05,13.3,39.5,38.14,27.1
2018,6,20,7,0,0.0,48.0,4.0,13.5,48.0,46.37,34.01
2018,6,20,7,15,0.0,78.0,4.0,13.7,78.0,75.43,58.45
2018,6,20,7,30,0.0,108.0,4.0,13.9,108.0,104.34,82.38
2018,6,20,7,45,0.0,125.5,4.0,14.1,125.5,121.3,96.07
2018,6,20,8,0,0.0,143.0,4.0,14.3,143.0,138.3,109.65
2018,6,20,8,15,1.0,156.5,4.05,14.55,157.0,152.07,120.46
2018,6,20,8,30,2.0,170.0,4.1,14.8,171.0,165.96,131.29
2018,6,20,8,45,6.5,195.5,4.1,15.0,200.0,194.03,153.57
2018,6,20,9,0,11.0,221.0,4.1,15.2,229.0,222.56,175.98
2018,6,20,9,15,19.5,262.5,4.15,15.4,277.5,270.23,213.4
2018,6,20,9,30,28.0,304.0,4.2,15.6,326.0,321.99,253.45
2018,6,20,9,45,49.0,335.5,4.25,15.75,376.5,372.38,292.45
2018,6,20,10,0,70.0,367.0,4.3,15.9,427.0,424.16,332.06
2018,6,20,10,15,111.5,392.0,4.4,16.05,491.0,493.67,385.42
2018,6,20,10,30,153.0,417.0,4.5,16.2,555.0,560.73,436.17
2018,6,20,10,45,155.5,431.5,4.6,16.3,574.5,581.88,451.3
2018,6,20,11,0,158.0,446.0,4.7,16.4,594.0,602.58,466.25
2018,6,20,11,15,187.0,450.5,4.85,16.45,628.0,638.54,493.74
2018,6,20,11,30,216.0,455.0,5.0,16.5,662.0,674.51,521.1
2018,6,20,11,45,250.0,451.5,5.15,16.55,693.0,712.55,550.1
2018,6,20,12,0,284.0,448.0,5.3,16.6,724.0,744.47,574.66
2018,6,20,12,15,288.0,450.5,5.4,16.6,730.0,751.33,579.94
2018,6,20,12,30,292.0,453.0,5.5,16.6,736.0,756.91,584.47
2018,6,20,12,45,322.5,440.0,5.6,16.55,750.0,771.77,597.03
2018,6,20,13,0,353.0,427.0,5.7,16.5,764.0,784.82,608.26
2018,6,20,13,15,339.5,422.0,5.75,16.5,742.0,761.17,591.13
2018,6,20,13,30,326.0,417.0,5.8,16.5,720.0,736.63,573.44
2018,6,20,13,45,425.5,358.0,5.85,16.45,743.0,766.9,600.2
2018,6,20,14,0,525.0,299.0,5.9,16.4,766.0,787.12,619.3
2018,6,20,14,15,724.0,200.5,5.9,16.35,822.0,849.83,670.62
2018,6,20,14,30,923.0,102.0,5.9,16.3,878.0,892.72,702.79
2018,6,20,14,45,915.5,99.5,5.9,16.2,842.5,853.34,675.11
2018,6,20,15,0,908.0,97.0,5.9,16.1,807.0,811.83,646.04
2018,6,20,15,15,897.0,95.5,5.9,16.1,766.5,766.8,613.84
2018,6,20,15,30,886.0,94.0,5.9,16.1,726.0,720.34,580.25
2018,6,20,15,45,873.0,92.0,5.85,15.9,681.5,670.85,543.44
2018,6,20,16,0,860.0,90.0,5.8,15.7,637.0,620.58,503.78
2018,6,20,16,15,843.5,87.0,5.75,15.55,589.0,566.8,460.29
2018,6,20,16,30,827.0,84.0,5.7,15.4,541.0,512.85,415.55
2018,6,20,16,45,805.0,80.0,5.65,15.2,490.5,455.64,367.08
2018,6,20,17,0,783.0,76.0,5.6,15.0,440.0,399.6,318.26
2018,6,20,17,15,753.0,72.0,5.55,14.75,388.5,342.12,267.24
2018,6,20,17,30,723.0,68.0,5.5,14.5,337.0,287.18,217.4
2018,6,20,17,45,680.5,63.5,5.4,14.25,286.5,231.43,166.93
2018,6,20,18,0,638.0,59.0,5.3,14.0,236.0,178.67,119.74
2018,6,20,18,15,574.5,53.0,5.2,13.8,188.0,127.4,76.98
2018,6,20,18,30,511.0,47.0,5.1,13.6,140.0,83.21,44.45
2018,6,20,18,45,412.0,39.0,5.0,13.35,99.5,43.34,22.33
2018,6,20,19,0,313.0,31.0,4.9,13.1,59.0,24.84,13.92
2018,6,20,19,15,179.0,18.5,4.85,13.0,32.5,15.12,0.0
2018,6,20,19,30,45.0,6.0,4.8,12.9,6.0,5.9,0.0
2018,6,20,19,45,22.5,3.0,4.8,12.75,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,4.45,12.1,7.5,0.0,0.0
2018,6,21,5,0,105.0,13.0,4.5,12.2,15.0,12.78,0.0
2018,6,21,5,15,240.0,24.0,4.55,12.35,46.0,19.3,4.55
2018,6,21,5,30,375.0,35.0,4.6,12.5,77.0,27.65,17.91
2018,6,21,5,45,419.5,38.5,4.65,12.65,107.5,55.38,27.59
2018,6,21,6,0,464.0,42.0,4.7,12.8,138.0,88.27,49.34
2018,6,21,6,15,232.0,37.5,4.65,13.0,85.5,72.59,46.44
2018,6,21,6,30,0.0,33.0,4.6,13.2,33.0,31.85,21.72
2018,6,21,6,45,0.0,45.5,4.55,13.4,45.5,43.94,32.04
2018,6,21,7,0,0.0,58.0,4.5,13.6,58.0,56.05,42.22
2018,6,21,7,15,0.0,92.5,4.5,13.8,92.5,89.36,70.16
2018,6,21,7,30,0.0,127.0,4.5,14.0,127.0,122.58,97.56
2018,6,21,7,45,1.0,146.5,4.45,14.25,147.0,142.0,113.15
2018,6,21,8,0,2.0,166.0,4.4,14.5,167.0,161.58,128.71
2018,6,21,8,15,5.0,181.5,4.4,14.75,184.5,178.63,142.1
2018,6,21,8,30,8.0,197.0,4.4,15.0,202.0,195.99,155.64
2018,6,21,8,45,7.0,195.5,4.35,15.25,200.0,194.37,153.74
2018,6,21,9,0,6.0,194.0,4.3,15.5,198.0,192.61,151.8
2018,6,21,9,15,7.0,203.5,4.25,15.7,208.5,203.0,159.67
2018,6,21,9,30,8.0,213.0,4.2,15.9,219.0,213.46,167.56
2018,6,21,9,45,12.5,247.0,4.15,16.1,257.5,250.92,196.78
