Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,0,17.0,281.0,4.1,16.3,296.0,288.76,225.89
2018,6,21,10,15,31.0,329.5,4.1,16.5,357.5,354.1,276.16
2018,6,21,10,30,45.0,378.0,4.1,16.7,419.0,416.9,323.59
2018,6,21,10,45,75.0,415.5,4.05,16.9,485.0,484.47,374.46
2018,6,21,11,0,105.0,453.0,4.0,17.1,551.0,553.17,425.22
2018,6,21,11,15,147.5,464.5,4.05,17.2,604.5,614.06,470.53
2018,6,21,11,30,190.0,476.0,4.1,17.3,658.0,670.06,511.83
2018,6,21,11,45,248.5,464.0,4.15,17.4,704.0,723.72,551.85
2018,6,21,12,0,307.0,452.0,4.2,17.5,750.0,771.57,587.45
2018,6,21,12,15,422.0,402.0,4.35,17.55,811.0,841.29,641.02
2018,6,21,12,30,537.0,352.0,4.5,17.6,872.0,904.85,689.91
2018,6,21,12,45,737.0,235.0,4.65,17.65,942.0,982.44,749.61
2018,6,21,13,0,937.0,118.0,4.8,17.7,1012.0,1044.71,793.36
2018,6,21,13,15,943.5,112.0,4.9,17.7,1000.0,1032.38,785.79
2018,6,21,13,30,950.0,106.0,5.0,17.7,988.0,1016.52,776.35
2018,6,21,13,45,935.5,111.0,5.1,17.7,962.0,988.68,758.58
2018,6,21,14,0,921.0,116.0,5.2,17.7,936.0,958.3,738.97
2018,6,21,14,15,927.5,108.0,5.25,17.7,911.0,931.06,721.12
2018,6,21,14,30,934.0,100.0,5.3,17.7,886.0,900.49,700.79
2018,6,21,14,45,927.0,98.0,5.3,17.65,851.0,861.7,674.26
2018,6,21,15,0,920.0,96.0,5.3,17.6,816.0,820.7,645.96
2018,6,21,15,15,909.5,94.0,5.3,17.6,775.0,775.11,613.91
2018,6,21,15,30,899.0,92.0,5.3,17.6,734.0,728.0,580.4
2018,6,21,15,45,887.0,90.0,5.15,17.45,689.5,678.64,543.93
2018,6,21,16,0,875.0,88.0,5.0,17.3,645.0,628.37,504.45
2018,6,21,16,15,859.0,85.0,5.0,17.15,597.0,574.17,461.46
2018,6,21,16,30,843.0,82.0,5.0,17.0,549.0,519.72,417.06
2018,6,21,16,45,819.0,79.0,4.95,16.9,497.5,461.77,368.46
2018,6,21,17,0,795.0,76.0,4.9,16.8,446.0,405.16,319.64
2018,6,21,17,15,763.0,73.0,4.85,16.55,394.0,347.3,268.9
2018,6,21,17,30,731.0,70.0,4.8,16.3,342.0,292.17,219.45
2018,6,21,17,45,686.0,65.5,4.75,16.05,290.5,235.32,168.65
2018,6,21,18,0,641.0,61.0,4.7,15.8,239.0,181.68,121.24
2018,6,21,18,15,574.5,55.0,4.5,15.4,190.5,129.76,78.43
2018,6,21,18,30,508.0,49.0,4.3,15.0,142.0,85.28,45.95
2018,6,21,18,45,403.5,40.5,4.15,14.65,100.5,44.88,23.48
2018,6,21,19,0,299.0,32.0,4.0,14.3,59.0,25.82,14.69
2018,6,21,19,15,173.0,20.0,3.9,14.1,33.5,16.67,0.0
2018,6,21,19,30,47.0,8.0,3.8,13.9,8.0,7.86,0.0
2018,6,21,19,45,23.5,4.0,3.7,13.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.95,12.45,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.9,12.6,14.0,11.8,0.0
2018,6,22,5,15,212.0,24.0,2.9,12.95,44.0,19.35,4.23
2018,6,22,5,30,340.0,36.0,2.9,13.3,74.0,28.3,18.38
2018,6,22,5,45,390.0,44.5,2.85,13.6,108.5,59.04,31.57
2018,6,22,6,0,440.0,53.0,2.8,13.9,143.0,95.53,56.23
2018,6,22,6,15,226.0,77.5,2.65,14.2,124.5,109.35,77.36
2018,6,22,6,30,12.0,102.0,2.5,14.5,106.0,99.95,78.75
2018,6,22,6,45,28.0,126.0,2.4,14.85,136.5,127.79,101.48
2018,6,22,7,0,44.0,150.0,2.3,15.2,167.0,158.04,125.99
2018,6,22,7,15,96.0,176.0,2.25,15.6,220.5,205.93,164.26
2018,6,22,7,30,148.0,202.0,2.2,16.0,274.0,260.31,207.56
2018,6,22,7,45,256.5,208.5,2.15,16.4,349.5,329.76,262.58
2018,6,22,8,0,365.0,215.0,2.1,16.8,425.0,408.94,324.55
2018,6,22,8,15,594.5,162.0,2.05,17.15,537.0,514.87,407.56
2018,6,22,8,30,824.0,109.0,2.0,17.5,649.0,636.99,500.47
2018,6,22,8,45,851.5,106.5,2.0,17.85,697.5,690.7,538.91
2018,6,22,9,0,879.0,104.0,2.0,18.2,746.0,743.55,574.47
2018,6,22,9,15,871.5,114.0,2.0,18.55,779.5,783.28,599.86
2018,6,22,9,30,864.0,124.0,2.0,18.9,813.0,820.08,622.99
2018,6,22,9,45,858.5,134.5,2.05,19.25,843.0,856.04,645.76
2018,6,22,10,0,853.0,145.0,2.1,19.6,873.0,892.49,668.66
2018,6,22,10,15,869.0,142.0,2.15,19.9,904.5,924.96,688.84
2018,6,22,10,30,885.0,139.0,2.2,20.2,936.0,958.91,709.91
2018,6,22,10,45,902.0,133.0,2.3,20.5,961.5,988.61,728.59
2018,6,22,11,0,919.0,127.0,2.4,20.8,987.0,1015.9,745.71
2018,6,22,11,15,933.5,121.0,2.5,20.95,1005.5,1038.09,759.97
2018,6,22,11,30,948.0,115.0,2.6,21.1,1024.0,1057.36,772.44
2018,6,22,11,45,949.0,115.5,2.75,21.25,1030.5,1066.61,779.07
2018,6,22,12,0,950.0,116.0,2.9,21.4,1037.0,1072.46,783.67
2018,6,22,12,15,949.5,116.0,3.1,21.4,1036.0,1072.89,785.78
2018,6,22,12,30,949.0,116.0,3.3,21.4,1035.0,1069.89,785.71
2018,6,22,12,45,946.5,116.5,3.45,21.45,1026.5,1062.0,781.9
2018,6,22,13,0,944.0,117.0,3.6,21.5,1018.0,1050.75,775.94
2018,6,22,13,15,940.5,116.5,3.8,21.45,1002.0,1034.22,767.16
2018,6,22,13,30,937.0,116.0,4.0,21.4,986.0,1014.49,756.18
2018,6,22,13,45,932.5,115.0,4.2,21.35,963.5,990.22,742.03
2018,6,22,14,0,928.0,114.0,4.4,21.3,941.0,962.99,725.73
2018,6,22,14,15,921.5,112.5,4.5,21.2,911.0,930.69,705.61
2018,6,22,14,30,915.0,111.0,4.6,21.1,881.0,895.84,683.64
2018,6,22,14,45,906.0,109.5,4.7,21.0,845.5,856.57,658.28
2018,6,22,15,0,897.0,108.0,4.8,20.9,810.0,815.28,631.14
2018,6,22,15,15,886.0,106.0,4.8,20.9,769.5,770.21,600.12
2018,6,22,15,30,875.0,104.0,4.8,20.9,729.0,723.72,567.74
2018,6,22,15,45,860.5,101.5,4.85,20.6,683.5,673.23,531.72
2018,6,22,16,0,846.0,99.0,4.9,20.3,638.0,622.59,493.57
2018,6,22,16,15,827.0,96.0,4.85,20.1,589.5,567.75,450.66
2018,6,22,16,30,808.0,93.0,4.8,19.9,541.0,513.24,406.86
2018,6,22,16,45,783.0,89.5,4.75,19.7,490.0,456.05,359.78
2018,6,22,17,0,758.0,86.0,4.7,19.5,439.0,400.36,312.62
2018,6,22,17,15,724.5,82.0,4.6,19.1,387.5,341.81,262.32
2018,6,22,17,30,691.0,78.0,4.5,18.7,336.0,287.11,214.18
2018,6,22,17,45,643.5,72.5,4.45,18.35,284.5,230.62,164.66
2018,6,22,18,0,596.0,67.0,4.4,18.0,233.0,179.1,119.86
2018,6,22,18,15,526.5,60.0,4.3,17.5,185.0,128.24,78.59
2018,6,22,18,30,457.0,53.0,4.2,17.0,137.0,85.18,47.41
2018,6,22,18,45,353.0,43.5,4.1,16.5,97.0,46.61,25.56
2018,6,22,19,0,249.0,34.0,4.0,16.0,57.0,26.57,15.22
2018,6,22,19,15,141.5,21.0,3.95,15.75,32.5,16.75,0.0
2018,6,22,19,30,34.0,8.0,3.9,15.5,8.0,7.86,0.0
2018,6,22,19,45,17.0,4.0,3.85,15.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,23,4,45,34.5,5.5,2.85,13.55,6.5,0.0,0.0
2018,6,23,5,0,69.0,11.0,2.9,13.7,13.0,10.81,0.0
2018,6,23,5,15,190.0,23.5,2.9,14.0,42.0,18.4,3.35
2018,6,23,5,30,311.0,36.0,2.9,14.3,71.0,28.24,18.21
2018,6,23,5,45,406.0,44.5,2.9,14.6,113.5,59.55,31.47
2018,6,23,6,0,501.0,53.0,2.9,14.9,156.0,101.8,58.66
2018,6,23,6,15,564.0,59.0,2.85,15.25,204.5,147.06,94.04
2018,6,23,6,30,627.0,65.0,2.8,15.6,253.0,199.29,138.2
2018,6,23,6,45,672.0,69.5,2.7,15.9,304.5,251.91,184.68
2018,6,23,7,0,717.0,74.0,2.6,16.2,356.0,310.18,235.79
2018,6,23,7,15,748.5,77.0,2.65,16.7,407.5,364.87,283.49
2018,6,23,7,30,780.0,80.0,2.7,17.2,459.0,422.16,332.04
2018,6,23,7,45,804.0,82.0,2.75,17.7,509.0,477.08,377.4
2018,6,23,8,0,828.0,84.0,2.8,18.2,559.0,533.25,422.29
2018,6,23,8,15,845.5,86.5,2.85,18.7,606.5,586.9,463.87
2018,6,23,8,30,863.0,89.0,2.9,19.2,654.0,640.48,504.12
2018,6,23,8,45,877.0,90.5,2.9,19.65,698.0,690.44,540.14
2018,6,23,9,0,891.0,92.0,2.9,20.1,742.0,739.59,572.98
2018,6,23,9,15,883.5,101.5,2.85,20.55,775.5,779.38,598.33
2018,6,23,9,30,876.0,111.0,2.8,21.0,809.0,816.22,621.29
2018,6,23,9,45,904.0,102.5,2.8,21.5,849.5,861.54,649.94
2018,6,23,10,0,932.0,94.0,2.8,22.0,890.0,905.96,677.46
2018,6,23,10,15,936.5,95.5,2.8,22.35,917.0,938.31,696.94
2018,6,23,10,30,941.0,97.0,2.8,22.7,944.0,967.9,714.52
2018,6,23,10,45,937.5,102.5,2.8,23.05,963.0,991.12,727.84
2018,6,23,11,0,934.0,108.0,2.8,23.4,982.0,1010.97,738.99
2018,6,23,11,15,936.5,109.0,2.85,23.55,996.0,1028.75,749.88
2018,6,23,11,30,939.0,110.0,2.9,23.7,1010.0,1043.29,758.75
2018,6,23,11,45,946.5,106.0,2.95,23.85,1018.5,1054.45,765.56
2018,6,23,12,0,954.0,102.0,3.0,24.0,1027.0,1062.29,770.37
2018,6,23,12,15,953.5,102.5,3.1,24.0,1026.5,1063.28,771.81
2018,6,23,12,30,953.0,103.0,3.2,24.0,1026.0,1060.83,771.19
2018,6,23,12,45,951.0,103.0,3.3,23.95,1017.5,1052.95,767.32
2018,6,23,13,0,949.0,103.0,3.4,23.9,1009.0,1041.68,761.35
2018,6,23,13,15,946.0,102.5,3.5,23.8,993.5,1025.61,752.43
2018,6,23,13,30,943.0,102.0,3.6,23.7,978.0,1006.3,741.42
2018,6,23,13,45,938.5,101.5,3.65,23.6,955.5,982.45,727.03
2018,6,23,14,0,934.0,101.0,3.7,23.5,933.0,955.63,710.64
2018,6,23,14,15,928.5,100.0,3.7,23.35,904.5,924.59,691.17
2018,6,23,14,30,923.0,99.0,3.7,23.2,876.0,890.93,669.82
2018,6,23,14,45,915.5,97.5,3.7,23.1,841.5,852.67,645.03
2018,6,23,15,0,908.0,96.0,3.7,23.0,807.0,812.27,618.55
2018,6,23,15,15,897.5,94.0,3.7,23.0,766.5,767.19,588.26
2018,6,23,15,30,887.0,92.0,3.7,23.0,726.0,720.62,556.57
2018,6,23,15,45,874.0,90.0,3.55,22.65,681.5,671.15,521.97
2018,6,23,16,0,861.0,88.0,3.4,22.3,637.0,620.89,484.44
2018,6,23,16,15,844.0,85.5,3.3,22.0,589.5,567.32,443.5
2018,6,23,16,30,827.0,83.0,3.2,21.7,542.0,513.61,401.28
2018,6,23,16,45,804.5,79.5,3.05,21.4,491.5,456.67,355.25
2018,6,23,17,0,782.0,76.0,2.9,21.1,441.0,400.93,308.85
2018,6,23,17,15,749.5,73.0,2.8,20.6,389.5,343.55,260.29
2018,6,23,17,30,717.0,70.0,2.7,20.1,338.0,288.97,212.9
2018,6,23,17,45,672.5,65.5,2.55,19.6,287.0,231.68,163.16
2018,6,23,18,0,628.0,61.0,2.4,19.1,236.0,180.1,118.55
2018,6,23,18,15,560.0,54.5,2.25,18.55,187.5,128.12,76.56
2018,6,23,18,30,492.0,48.0,2.1,18.0,139.0,83.72,44.56
2018,6,23,18,45,388.0,40.0,1.95,17.45,98.5,44.52,22.93
2018,6,23,19,0,284.0,32.0,1.8,16.9,58.0,25.73,14.57
2018,6,23,19,15,165.5,20.0,1.75,16.6,33.0,15.89,0.0
2018,6,23,19,30,47.0,8.0,1.7,16.3,8.0,7.86,0.0
2018,6,23,19,45,23.5,4.0,1.65,16.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.25,13.95,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.1,11.0,9.83,0.0
2018,6,24,5,15,158.0,23.0,3.5,14.3,37.5,17.99,2.74
2018,6,24,5,30,253.0,36.0,3.6,14.5,64.0,27.65,17.65
2018,6,24,5,45,296.5,45.5,3.7,14.75,94.0,53.98,30.29
2018,6,24,6,0,340.0,55.0,3.8,15.0,124.0,85.51,51.92
2018,6,24,6,15,170.0,55.0,3.85,15.25,89.5,79.22,54.2
2018,6,24,6,30,0.0,55.0,3.9,15.5,55.0,53.14,39.56
2018,6,24,6,45,1.0,79.5,3.95,15.75,80.0,76.94,59.54
2018,6,24,7,0,2.0,104.0,4.0,16.0,105.0,100.82,79.28
2018,6,24,7,15,21.0,144.5,4.0,16.25,154.5,147.04,116.99
2018,6,24,7,30,40.0,185.0,4.0,16.5,204.0,195.9,156.41
2018,6,24,7,45,38.5,202.5,4.0,16.75,222.5,214.81,171.16
2018,6,24,8,0,37.0,220.0,4.0,17.0,241.0,233.56,185.62
2018,6,24,8,15,28.5,223.5,4.0,17.2,240.5,234.42,185.59
2018,6,24,8,30,20.0,227.0,4.0,17.4,240.0,232.71,183.49
2018,6,24,8,45,17.0,232.0,4.0,17.6,243.5,236.67,185.99
2018,6,24,9,0,14.0,237.0,4.0,17.8,247.0,240.31,188.21
2018,6,24,9,15,21.0,269.5,3.95,17.95,285.5,278.18,217.46
2018,6,24,9,30,28.0,302.0,3.9,18.1,324.0,319.93,249.28
2018,6,24,9,45,123.5,306.0,3.85,18.25,410.5,408.99,320.05
2018,6,24,10,0,219.0,310.0,3.8,18.4,497.0,504.33,393.87
2018,6,24,10,15,349.5,307.5,3.75,18.55,617.0,630.57,489.48
2018,6,24,10,30,480.0,305.0,3.7,18.7,737.0,758.2,582.92
2018,6,24,10,45,593.0,266.5,3.65,18.8,812.5,838.59,641.24
2018,6,24,11,0,706.0,228.0,3.6,18.9,888.0,920.52,698.18
2018,6,24,11,15,797.5,184.5,3.6,18.95,940.5,973.89,733.37
2018,6,24,11,30,889.0,141.0,3.6,19.0,993.0,1024.78,766.71
2018,6,24,11,45,891.0,140.5,3.55,19.0,999.5,1033.63,771.54
2018,6,24,12,0,893.0,140.0,3.5,19.0,1006.0,1039.3,774.71
2018,6,24,12,15,896.0,138.0,3.45,19.05,1006.5,1041.28,775.4
2018,6,24,12,30,899.0,136.0,3.4,19.1,1007.0,1040.03,774.08
2018,6,24,12,45,902.5,132.5,3.4,19.1,1000.5,1034.52,770.63
2018,6,24,13,0,906.0,129.0,3.4,19.1,994.0,1025.71,765.12
2018,6,24,13,15,772.0,199.0,3.35,19.05,928.0,958.91,720.51
2018,6,24,13,30,638.0,269.0,3.3,19.0,862.0,891.44,674.34
2018,6,24,13,45,701.5,229.5,3.3,19.0,867.0,897.51,680.63
2018,6,24,14,0,765.0,190.0,3.3,19.0,872.0,895.51,679.91
2018,6,24,14,15,818.5,156.5,3.25,18.9,865.0,888.17,675.63
2018,6,24,14,30,872.0,123.0,3.2,18.8,858.0,872.0,665.37
2018,6,24,14,45,862.0,122.0,3.2,18.7,823.0,833.88,640.18
2018,6,24,15,0,852.0,121.0,3.2,18.6,788.0,793.92,613.62
2018,6,24,15,15,840.0,118.5,3.2,18.6,748.0,751.06,584.48
2018,6,24,15,30,828.0,116.0,3.2,18.6,708.0,704.92,552.63
2018,6,24,15,45,812.0,113.0,3.15,18.35,663.0,654.63,515.98
2018,6,24,16,0,796.0,110.0,3.1,18.1,618.0,603.97,477.85
2018,6,24,16,15,775.0,106.5,3.05,17.9,570.0,549.83,435.99
2018,6,24,16,30,754.0,103.0,3.0,17.7,522.0,496.32,393.47
2018,6,24,16,45,727.5,99.0,3.0,17.5,472.0,439.84,347.57
2018,6,24,17,0,701.0,95.0,3.0,17.3,422.0,385.71,302.2
2018,6,24,17,15,666.5,89.5,2.95,17.05,371.5,329.19,253.9
2018,6,24,17,30,632.0,84.0,2.9,16.8,321.0,275.79,207.21
2018,6,24,17,45,585.0,78.0,2.9,16.55,271.5,222.09,160.3
2018,6,24,18,0,538.0,72.0,2.9,16.3,222.0,173.33,118.0
2018,6,24,18,15,473.5,63.5,2.8,16.05,176.5,124.85,78.43
2018,6,24,18,30,409.0,55.0,2.7,15.8,131.0,83.63,48.12
2018,6,24,18,45,318.5,43.5,2.6,15.55,92.0,46.03,25.68
2018,6,24,19,0,228.0,32.0,2.5,15.3,53.0,24.85,14.04
2018,6,24,19,15,132.5,19.5,2.4,15.2,30.0,15.44,0.0
2018,6,24,19,30,37.0,7.0,2.3,15.1,7.0,6.88,0.0
2018,6,24,19,45,18.5,3.5,2.2,15.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,25,4,45,27.0,5.0,3.65,13.8,5.5,0.0,0.0
2018,6,25,5,0,54.0,10.0,3.8,13.9,11.0,9.83,0.0
2018,6,25,5,15,149.5,24.0,3.8,14.05,38.0,18.86,2.66
2018,6,25,5,30,245.0,38.0,3.8,14.2,65.0,29.33,19.05
2018,6,25,5,45,295.0,44.0,3.85,14.35,92.5,52.29,29.07
2018,6,25,6,0,345.0,50.0,3.9,14.5,120.0,81.22,48.23
2018,6,25,6,15,172.5,35.0,3.8,14.65,70.0,60.08,38.04
2018,6,25,6,30,0.0,20.0,3.7,14.8,20.0,19.29,10.86
2018,6,25,6,45,0.0,29.5,3.6,14.95,29.5,28.47,18.68
2018,6,25,7,0,0.0,39.0,3.5,15.1,39.0,37.66,26.42
2018,6,25,7,15,0.0,72.5,3.4,15.35,72.5,70.09,53.61
2018,6,25,7,30,0.0,106.0,3.3,15.6,106.0,102.41,80.25
2018,6,25,7,45,2.5,134.0,3.15,15.85,135.5,130.69,103.13
2018,6,25,8,0,5.0,162.0,3.0,16.1,165.0,159.32,125.97
2018,6,25,8,15,14.0,195.5,3.0,16.35,204.5,197.44,156.26
2018,6,25,8,30,23.0,229.0,3.0,16.6,244.0,236.54,186.89
2018,6,25,8,45,30.0,258.0,3.0,16.8,279.0,272.9,214.94
2018,6,25,9,0,37.0,287.0,3.0,17.0,314.0,308.33,241.93
2018,6,25,9,15,37.5,301.5,3.1,17.2,330.0,325.09,254.18
2018,6,25,9,30,38.0,316.0,3.2,17.4,346.0,341.82,266.4
2018,6,25,9,45,50.0,344.0,3.25,17.6,385.5,381.56,296.37
2018,6,25,10,0,62.0,372.0,3.3,17.8,425.0,422.09,326.5
2018,6,25,10,15,77.5,398.0,3.4,17.9,466.5,464.38,357.99
2018,6,25,10,30,93.0,424.0,3.5,18.0,508.0,507.36,389.68
2018,6,25,10,45,99.0,437.0,3.6,18.1,528.0,528.75,405.05
2018,6,25,11,0,105.0,450.0,3.7,18.2,548.0,550.04,420.42
2018,6,25,11,15,125.0,461.5,3.8,18.2,580.0,588.95,449.21
2018,6,25,11,30,145.0,473.0,3.9,18.2,612.0,622.44,473.9
2018,6,25,11,45,225.0,451.5,4.0,18.2,669.0,682.01,519.82
2018,6,25,12,0,305.0,430.0,4.1,18.2,726.0,747.22,569.0
2018,6,25,12,15,344.5,411.0,4.2,18.2,745.0,767.92,585.15
2018,6,25,12,30,384.0,392.0,4.3,18.2,764.0,792.15,603.93
2018,6,25,12,45,393.0,386.5,4.4,18.2,764.5,792.84,605.32
2018,6,25,13,0,402.0,381.0,4.5,18.2,765.0,791.77,605.64
2018,6,25,13,15,348.5,403.5,4.6,18.15,732.5,751.65,576.12
2018,6,25,13,30,295.0,426.0,4.7,18.1,700.0,716.7,550.09
2018,6,25,13,45,409.0,364.5,4.8,18.05,734.5,758.76,585.69
2018,6,25,14,0,523.0,303.0,4.9,18.0,769.0,790.38,613.24
2018,6,25,14,15,712.5,204.0,5.0,17.9,817.0,844.76,658.26
2018,6,25,14,30,902.0,105.0,5.1,17.8,865.0,879.89,684.98
2018,6,25,14,45,895.5,102.5,5.15,17.75,831.0,842.18,659.09
2018,6,25,15,0,889.0,100.0,5.2,17.7,797.0,802.32,631.8
2018,6,25,15,15,878.5,98.0,5.2,17.7,757.0,758.01,600.59
2018,6,25,15,30,868.0,96.0,5.2,17.7,717.0,712.25,568.0
2018,6,25,15,45,855.5,93.5,5.35,17.4,673.5,663.46,533.11
2018,6,25,16,0,843.0,91.0,5.5,17.1,630.0,613.86,495.18
2018,6,25,16,15,827.5,88.5,5.55,16.9,583.5,562.08,453.95
2018,6,25,16,30,812.0,86.0,5.6,16.7,537.0,509.92,411.22
2018,6,25,16,45,790.0,82.0,5.65,16.55,487.0,453.45,363.79
2018,6,25,17,0,768.0,78.0,5.7,16.4,437.0,398.15,315.99
2018,6,25,17,15,737.5,74.5,5.75,16.1,386.5,341.7,266.3
2018,6,25,17,30,707.0,71.0,5.8,15.8,336.0,287.85,217.78
2018,6,25,17,45,663.0,66.5,5.85,15.55,285.5,231.16,166.93
2018,6,25,18,0,619.0,62.0,5.9,15.3,235.0,180.13,121.47
2018,6,25,18,15,554.5,55.5,5.85,15.05,187.5,129.04,78.94
2018,6,25,18,30,490.0,49.0,5.8,14.8,140.0,85.16,46.41
2018,6,25,18,45,390.5,40.5,5.7,14.5,99.5,45.59,23.83
2018,6,25,19,0,291.0,32.0,5.6,14.2,59.0,25.67,14.78
2018,6,25,19,15,169.5,20.0,5.55,14.05,33.5,16.54,0.0
2018,6,25,19,30,48.0,8.0,5.5,13.9,8.0,7.86,0.0
2018,6,25,19,45,24.0,4.0,5.4,13.75,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.35,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.4,12.8,13.0,11.8,0.0
2018,6,26,5,15,187.5,25.5,4.4,13.05,42.5,20.17,2.67
2018,6,26,5,30,308.0,39.0,4.4,13.3,72.0,31.55,20.94
2018,6,26,5,45,378.0,48.5,4.4,13.55,110.0,60.81,33.87
2018,6,26,6,0,448.0,58.0,4.4,13.8,148.0,99.48,59.35
2018,6,26,6,15,290.0,83.5,4.3,14.05,148.0,123.37,86.41
2018,6,26,6,30,132.0,109.0,4.2,14.3,148.0,131.44,100.82
2018,6,26,6,45,92.5,129.0,4.15,14.55,159.0,147.86,116.61
2018,6,26,7,0,53.0,149.0,4.1,14.8,170.0,159.84,127.76
2018,6,26,7,15,77.0,174.5,4.05,15.05,209.5,196.88,157.9
2018,6,26,7,30,101.0,200.0,4.0,15.3,249.0,236.61,190.0
2018,6,26,7,45,132.0,224.0,3.95,15.6,295.0,282.02,226.34
2018,6,26,8,0,163.0,248.0,3.9,15.9,341.0,329.73,264.09
2018,6,26,8,15,214.5,263.5,3.9,16.1,397.0,384.12,307.08
2018,6,26,8,30,266.0,279.0,3.9,16.3,453.0,445.29,354.77
2018,6,26,8,45,326.5,283.5,3.9,16.55,511.5,504.04,400.18
2018,6,26,9,0,387.0,288.0,3.9,16.8,570.0,567.26,448.31
2018,6,26,9,15,447.5,280.5,3.95,16.95,623.5,626.06,492.84
2018,6,26,9,30,508.0,273.0,4.0,17.1,677.0,685.2,537.1
2018,6,26,9,45,527.5,279.5,4.0,17.3,714.5,726.93,566.71
2018,6,26,10,0,547.0,286.0,4.0,17.5,752.0,768.37,595.8
2018,6,26,10,15,604.5,268.5,4.05,17.6,799.0,820.1,633.61
2018,6,26,10,30,662.0,251.0,4.1,17.7,846.0,872.15,671.17
2018,6,26,10,45,790.0,189.0,4.15,17.8,915.5,942.88,720.06
2018,6,26,11,0,918.0,127.0,4.2,17.9,985.0,1014.08,767.87
2018,6,26,11,15,934.5,120.0,4.25,17.95,1004.5,1037.39,782.82
2018,6,26,11,30,951.0,113.0,4.3,18.0,1024.0,1057.83,796.23
2018,6,26,11,45,953.0,112.5,4.35,18.0,1031.0,1067.29,802.49
2018,6,26,12,0,955.0,112.0,4.4,18.0,1038.0,1073.35,806.69
2018,6,26,12,15,956.5,110.5,4.4,18.05,1037.5,1074.47,807.2
2018,6,26,12,30,958.0,109.0,4.4,18.1,1037.0,1072.13,805.54
2018,6,26,12,45,959.0,107.0,4.45,18.1,1029.5,1065.32,801.71
2018,6,26,13,0,960.0,105.0,4.5,18.1,1022.0,1055.05,795.65
2018,6,26,13,15,894.5,140.0,4.6,18.1,983.5,1013.89,769.12
2018,6,26,13,30,829.0,175.0,4.7,18.1,945.0,976.44,745.03
2018,6,26,13,45,754.0,207.5,4.75,18.1,895.0,924.79,710.3
2018,6,26,14,0,679.0,240.0,4.8,18.1,845.0,870.71,673.46
2018,6,26,14,15,809.0,168.0,4.9,18.0,866.0,892.01,690.72
2018,6,26,14,30,939.0,96.0,5.0,17.9,887.0,902.75,700.13
2018,6,26,14,45,932.0,94.0,5.05,17.85,852.0,863.94,673.83
2018,6,26,15,0,925.0,92.0,5.1,17.8,817.0,822.92,645.95
2018,6,26,15,15,914.5,90.0,5.1,17.8,776.0,777.25,613.99
2018,6,26,15,30,904.0,88.0,5.1,17.8,735.0,730.05,580.57
2018,6,26,15,45,891.5,86.0,5.2,17.5,690.5,680.23,545.45
2018,6,26,16,0,879.0,84.0,5.3,17.2,646.0,629.52,506.73
2018,6,26,16,15,862.5,81.5,5.3,17.05,597.5,575.4,463.65
2018,6,26,16,30,846.0,79.0,5.3,16.9,549.0,521.29,419.36
2018,6,26,16,45,824.0,76.0,5.35,16.7,498.5,463.87,371.36
2018,6,26,17,0,802.0,73.0,5.4,16.5,448.0,407.81,323.04
2018,6,26,17,15,771.5,69.5,5.4,16.25,396.0,349.56,271.77
2018,6,26,17,30,741.0,66.0,5.4,16.0,344.0,293.86,221.6
2018,6,26,17,45,698.0,61.5,5.4,15.7,292.5,236.83,170.32
2018,6,26,18,0,655.0,57.0,5.4,15.4,241.0,184.23,123.37
2018,6,26,18,15,591.0,51.5,5.3,15.15,192.5,130.8,78.77
2018,6,26,18,30,527.0,46.0,5.2,14.9,144.0,85.84,45.44
2018,6,26,18,45,399.0,38.5,5.15,14.6,100.0,44.17,22.38
2018,6,26,19,0,271.0,31.0,5.1,14.3,56.0,24.62,13.96
2018,6,26,19,15,165.5,20.0,5.0,14.15,32.5,15.86,0.0
2018,6,26,19,30,60.0,9.0,4.9,14.0,9.0,8.85,0.0
2018,6,26,19,45,30.0,4.5,4.8,13.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,4,45,29.5,6.0,4.25,12.85,6.5,0.0,0.0
2018,6,27,5,0,59.0,12.0,4.3,12.9,13.0,11.8,0.0
2018,6,27,5,15,116.5,19.0,4.3,13.05,29.0,14.72,0.0
2018,6,27,5,30,174.0,26.0,4.3,13.2,45.0,19.59,10.85
2018,6,27,5,45,266.0,37.0,4.3,13.35,82.5,43.8,23.16
2018,6,27,6,0,358.0,48.0,4.3,13.5,120.0,79.99,46.89
2018,6,27,6,15,179.0,38.0,4.3,13.75,74.0,63.51,40.78
2018,6,27,6,30,0.0,28.0,4.3,14.0,28.0,27.02,17.52
2018,6,27,6,45,0.0,38.0,4.25,14.2,38.0,36.69,25.76
2018,6,27,7,0,0.0,48.0,4.2,14.4,48.0,46.37,33.89
2018,6,27,7,15,0.0,72.5,4.2,14.7,72.5,70.09,53.75
2018,6,27,7,30,0.0,97.0,4.2,15.0,97.0,93.76,73.27
2018,6,27,7,45,0.0,107.5,4.2,15.25,107.5,103.94,81.36
2018,6,27,8,0,0.0,118.0,4.2,15.5,118.0,114.14,89.4
2018,6,27,8,15,0.0,128.0,4.25,15.7,128.0,123.88,97.02
2018,6,27,8,30,0.0,138.0,4.3,15.9,138.0,133.64,104.6
2018,6,27,8,45,0.5,145.0,4.35,16.1,145.5,140.84,110.08
2018,6,27,9,0,1.0,152.0,4.4,16.3,153.0,148.1,115.59
2018,6,27,9,15,1.0,149.5,4.45,16.45,150.5,145.77,113.39
2018,6,27,9,30,1.0,147.0,4.5,16.6,148.0,143.43,111.23
2018,6,27,9,45,2.0,154.5,4.55,16.75,156.5,151.67,117.61
2018,6,27,10,0,3.0,162.0,4.6,16.9,165.0,159.98,124.04
2018,6,27,10,15,7.5,199.5,4.65,17.0,206.5,200.84,156.41
2018,6,27,10,30,12.0,237.0,4.7,17.1,248.0,242.05,188.68
2018,6,27,10,45,15.5,274.0,4.75,17.2,288.5,282.15,219.7
2018,6,27,11,0,19.0,311.0,4.8,17.3,329.0,322.46,250.6
2018,6,27,11,15,20.0,321.0,4.9,17.3,340.0,333.75,259.13
2018,6,27,11,30,21.0,331.0,5.0,17.3,351.0,345.0,267.71
2018,6,27,11,45,28.5,362.5,5.05,17.3,390.0,389.88,302.12
2018,6,27,12,0,36.0,394.0,5.1,17.3,429.0,429.54,332.26
2018,6,27,12,15,33.0,381.0,5.2,17.25,413.0,413.44,320.08
2018,6,27,12,30,30.0,368.0,5.3,17.2,397.0,397.14,307.87
2018,6,27,12,45,25.0,345.5,5.35,17.15,369.5,369.11,286.55
2018,6,27,13,0,20.0,323.0,5.4,17.1,342.0,335.98,261.24
2018,6,27,13,15,24.5,340.5,5.5,17.05,363.5,362.53,282.13
2018,6,27,13,30,29.0,358.0,5.6,17.0,385.0,383.72,298.79
2018,6,27,13,45,163.0,332.5,5.65,16.95,478.5,487.46,384.01
2018,6,27,14,0,297.0,307.0,5.7,16.9,572.0,583.82,461.78
2018,6,27,14,15,602.0,209.0,5.75,16.8,724.0,752.67,597.53
2018,6,27,14,30,907.0,111.0,5.8,16.7,876.0,890.98,700.34
2018,6,27,14,45,901.0,107.5,5.9,16.6,841.0,852.55,673.42
2018,6,27,15,0,895.0,104.0,6.0,16.5,806.0,811.92,645.46
2018,6,27,15,15,884.5,102.0,6.0,16.5,766.0,767.41,613.65
2018,6,27,15,30,874.0,100.0,6.0,16.5,726.0,721.43,580.44
2018,6,27,15,45,861.0,97.0,6.15,16.15,681.0,671.55,544.22
2018,6,27,16,0,848.0,94.0,6.3,15.8,636.0,620.9,505.06
2018,6,27,16,15,830.0,91.0,6.35,15.6,588.0,567.0,461.67
2018,6,27,16,30,812.0,88.0,6.4,15.4,540.0,512.89,416.95
2018,6,27,16,45,787.5,85.0,6.45,15.15,489.5,456.22,368.99
2018,6,27,17,0,763.0,82.0,6.5,14.9,439.0,400.96,320.89
2018,6,27,17,15,729.5,78.5,6.5,14.7,387.5,343.63,269.98
2018,6,27,17,30,696.0,75.0,6.5,14.5,336.0,288.04,219.68
2018,6,27,17,45,649.5,70.0,6.55,14.25,285.0,231.88,169.07
2018,6,27,18,0,603.0,65.0,6.6,14.0,234.0,180.54,123.22
2018,6,27,18,15,536.5,58.5,6.5,13.8,186.5,129.95,80.93
2018,6,27,18,30,470.0,52.0,6.4,13.6,139.0,86.82,48.75
2018,6,27,18,45,369.0,43.0,6.35,13.4,99.0,47.75,26.01
2018,6,27,19,0,268.0,34.0,6.3,13.2,59.0,27.71,16.52
2018,6,27,19,15,154.5,21.0,6.25,13.15,33.5,16.72,0.0
2018,6,27,19,30,41.0,8.0,6.2,13.1,8.0,7.86,0.0
2018,6,27,19,45,20.5,4.0,6.2,13.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,45,19.5,5.0,6.2,13.6,5.5,0.0,0.0
2018,6,28,5,0,39.0,10.0,6.3,13.7,11.0,9.83,0.0
2018,6,28,5,15,138.5,24.5,6.4,13.85,37.5,19.36,0.86
2018,6,28,5,30,238.0,39.0,6.5,14.0,64.0,30.26,19.66
2018,6,28,5,45,301.5,49.0,6.6,14.15,98.0,55.93,32.21
2018,6,28,6,0,365.0,59.0,6.7,14.3,132.0,90.25,55.1
2018,6,28,6,15,242.0,85.0,6.65,14.5,139.0,117.24,83.25
2018,6,28,6,30,119.0,111.0,6.6,14.7,146.0,130.14,100.2
2018,6,28,6,45,257.0,118.5,6.6,14.9,213.0,182.24,140.63
2018,6,28,7,0,395.0,126.0,6.6,15.1,280.0,250.03,195.89
2018,6,28,7,15,491.5,124.5,6.65,15.25,343.0,308.16,245.15
2018,6,28,7,30,588.0,123.0,6.7,15.4,406.0,377.13,303.54
2018,6,28,7,45,549.0,148.0,6.7,15.55,434.5,413.2,335.0
2018,6,28,8,0,510.0,173.0,6.7,15.7,463.0,445.82,362.35
2018,6,28,8,15,538.0,181.0,6.65,15.85,510.5,496.33,403.53
2018,6,28,8,30,566.0,189.0,6.6,16.0,558.0,548.51,445.21
2018,6,28,8,45,679.5,159.0,6.6,16.15,631.5,623.83,506.04
2018,6,28,9,0,793.0,129.0,6.6,16.3,705.0,704.97,570.28
2018,6,28,9,15,813.0,128.5,6.5,16.45,747.0,752.26,604.14
2018,6,28,9,30,833.0,128.0,6.4,16.6,789.0,798.92,637.18
2018,6,28,9,45,777.0,163.0,6.35,16.7,800.5,817.29,649.14
2018,6,28,10,0,721.0,198.0,6.3,16.8,812.0,831.47,658.12
2018,6,28,10,15,806.0,160.0,6.25,16.85,867.0,888.64,698.81
2018,6,28,10,30,891.0,122.0,6.2,16.9,922.0,945.68,738.69
2018,6,28,10,45,901.0,119.0,6.15,17.0,944.5,972.12,756.08
2018,6,28,11,0,911.0,116.0,6.1,17.1,967.0,995.9,771.68
2018,6,28,11,15,913.5,117.0,6.1,17.1,981.0,1013.56,783.56
2018,6,28,11,30,916.0,118.0,6.1,17.1,995.0,1028.06,793.31
2018,6,28,11,45,917.5,118.0,6.05,17.1,1002.0,1037.33,799.14
2018,6,28,12,0,919.0,118.0,6.0,17.1,1009.0,1043.31,802.79
2018,6,28,12,15,921.5,116.0,6.05,17.1,1009.0,1044.98,804.23
2018,6,28,12,30,924.0,114.0,6.1,17.1,1009.0,1043.32,803.47
2018,6,28,12,45,925.5,112.0,6.15,17.1,1002.0,1037.31,799.78
2018,6,28,13,0,927.0,110.0,6.2,17.1,995.0,1027.94,793.84
2018,6,28,13,15,924.0,109.0,6.25,17.05,979.5,1011.87,783.41
2018,6,28,13,30,921.0,108.0,6.3,17.0,964.0,992.63,770.81
2018,6,28,13,45,916.5,108.0,6.4,16.95,942.5,969.92,756.02
2018,6,28,14,0,912.0,108.0,6.5,16.9,921.0,944.31,739.11
2018,6,28,14,15,906.0,106.5,6.5,16.8,892.5,913.07,717.7
2018,6,28,14,30,900.0,105.0,6.5,16.7,864.0,879.3,694.37
2018,6,28,14,45,891.0,104.0,6.55,16.6,829.5,841.19,667.92
2018,6,28,15,0,882.0,103.0,6.6,16.5,795.0,801.1,639.78
2018,6,28,15,15,871.5,100.5,6.6,16.5,755.0,756.6,607.64
2018,6,28,15,30,861.0,98.0,6.6,16.5,715.0,710.66,574.12
2018,6,28,15,45,846.5,96.5,6.6,16.2,671.0,661.87,537.85
2018,6,28,16,0,832.0,95.0,6.6,15.9,627.0,612.91,499.26
2018,6,28,16,15,813.0,92.5,6.6,15.75,579.5,559.26,455.77
2018,6,28,16,30,794.0,90.0,6.6,15.6,532.0,505.96,411.45
2018,6,28,16,45,769.0,87.0,6.6,15.4,482.0,449.95,363.9
2018,6,28,17,0,744.0,84.0,6.6,15.2,432.0,395.43,316.36
2018,6,28,17,15,711.5,80.0,6.6,14.95,381.5,338.95,266.3
2018,6,28,17,30,679.0,76.0,6.6,14.7,331.0,284.12,216.79
2018,6,28,17,45,633.0,71.0,6.6,14.5,281.0,228.98,167.1
2018,6,28,18,0,587.0,66.0,6.6,14.3,231.0,178.62,122.14
2018,6,28,18,15,521.0,59.5,6.5,14.05,184.0,128.95,80.69
2018,6,28,18,30,455.0,53.0,6.4,13.8,137.0,86.68,49.17
2018,6,28,18,45,355.0,43.0,6.3,13.6,97.0,47.46,25.98
2018,6,28,19,0,255.0,33.0,6.2,13.4,57.0,25.67,14.89
2018,6,28,19,15,146.0,20.5,6.1,13.35,32.5,16.28,0.0
2018,6,28,19,30,37.0,8.0,6.0,13.3,8.0,7.86,0.0
2018,6,28,19,45,18.5,4.0,5.95,13.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,4,45,31.5,4.5,2.5,12.85,5.0,0.0,0.0
2018,6,29,5,0,63.0,9.0,2.4,13.0,10.0,8.85,0.0
2018,6,29,5,15,189.0,21.5,2.3,13.2,38.5,17.24,0.0
2018,6,29,5,30,315.0,34.0,2.2,13.4,67.0,26.7,16.72
2018,6,29,5,45,384.0,43.0,2.1,13.65,104.5,54.54,28.89
2018,6,29,6,0,453.0,52.0,2.0,13.9,142.0,92.82,53.58
2018,6,29,6,15,419.0,70.0,1.9,14.15,171.5,130.54,86.56
2018,6,29,6,30,385.0,88.0,1.8,14.4,201.0,164.88,118.72
2018,6,29,6,45,360.5,110.5,1.7,14.7,232.0,202.34,153.07
2018,6,29,7,0,336.0,133.0,1.6,15.0,263.0,236.8,184.07
2018,6,29,7,15,448.0,130.0,1.6,15.35,329.5,296.49,232.55
2018,6,29,7,30,560.0,127.0,1.6,15.7,396.0,368.41,290.63
2018,6,29,7,45,690.5,104.5,1.6,16.0,472.0,439.79,347.97
2018,6,29,8,0,821.0,82.0,1.6,16.3,548.0,523.51,413.81
2018,6,29,8,15,838.0,84.0,1.7,16.65,595.0,576.16,454.65
2018,6,29,8,30,855.0,86.0,1.8,17.0,642.0,628.69,494.47
2018,6,29,8,45,868.5,88.0,1.9,17.3,686.0,678.61,531.23
2018,6,29,9,0,882.0,90.0,2.0,17.6,730.0,727.72,564.8
2018,6,29,9,15,890.0,93.0,2.15,17.85,769.0,772.62,595.44
2018,6,29,9,30,898.0,96.0,2.3,18.1,808.0,815.78,624.61
2018,6,29,9,45,903.0,99.5,2.45,18.35,841.5,855.02,650.86
2018,6,29,10,0,908.0,103.0,2.6,18.6,875.0,891.94,675.37
2018,6,29,10,15,914.0,103.5,2.7,18.75,902.5,924.2,696.48
2018,6,29,10,30,920.0,104.0,2.8,18.9,930.0,953.86,715.82
2018,6,29,10,45,924.0,105.5,2.9,19.05,951.5,979.89,732.72
2018,6,29,11,0,928.0,107.0,3.0,19.2,973.0,1002.93,747.68
2018,6,29,11,15,931.0,107.0,3.1,19.3,987.0,1020.39,759.13
2018,6,29,11,30,934.0,107.0,3.2,19.4,1001.0,1034.64,768.58
2018,6,29,11,45,935.5,107.0,3.3,19.5,1008.0,1044.11,774.99
2018,6,29,12,0,937.0,107.0,3.4,19.6,1015.0,1050.24,779.32
2018,6,29,12,15,936.5,107.5,3.55,19.65,1014.5,1051.49,781.11
2018,6,29,12,30,936.0,108.0,3.7,19.7,1014.0,1049.35,780.76
2018,6,29,12,45,934.0,108.0,3.8,19.75,1006.0,1041.85,776.56
2018,6,29,13,0,932.0,108.0,3.9,19.8,998.0,1031.01,770.24
2018,6,29,13,15,929.5,107.5,4.05,19.75,983.0,1015.9,761.74
2018,6,29,13,30,927.0,107.0,4.2,19.7,968.0,997.59,751.08
2018,6,29,13,45,923.5,105.5,4.3,19.65,946.0,974.21,736.64
2018,6,29,14,0,920.0,104.0,4.4,19.6,924.0,947.85,720.14
2018,6,29,14,15,914.5,102.5,4.5,19.55,895.5,916.87,700.65
2018,6,29,14,30,909.0,101.0,4.6,19.5,867.0,883.29,679.16
2018,6,29,14,45,902.0,99.0,4.7,19.4,833.0,845.54,654.58
2018,6,29,15,0,895.0,97.0,4.8,19.3,799.0,805.64,628.14
2018,6,29,15,15,884.5,95.0,4.8,19.3,759.0,761.17,597.26
2018,6,29,15,30,874.0,93.0,4.8,19.3,719.0,715.23,564.98
2018,6,29,15,45,861.5,90.5,4.9,19.0,675.0,666.21,530.51
2018,6,29,16,0,849.0,88.0,5.0,18.7,631.0,616.37,492.81
2018,6,29,16,15,831.5,85.5,5.0,18.5,583.5,563.09,450.83
2018,6,29,16,30,814.0,83.0,5.0,18.3,536.0,509.76,407.65
2018,6,29,16,45,790.5,80.0,5.05,18.1,486.0,453.46,360.98
2018,6,29,17,0,767.0,77.0,5.1,17.9,436.0,398.47,314.01
2018,6,29,17,15,734.0,74.0,5.05,17.6,385.0,341.58,264.43
2018,6,29,17,30,701.0,71.0,5.0,17.3,334.0,287.55,216.26
2018,6,29,17,45,655.0,66.5,4.95,17.0,283.5,230.57,165.72
2018,6,29,18,0,609.0,62.0,4.9,16.7,233.0,179.46,120.64
2018,6,29,18,15,543.0,55.5,4.8,16.35,185.5,128.54,78.59
2018,6,29,18,30,477.0,49.0,4.7,16.0,138.0,84.99,46.4
2018,6,29,18,45,376.0,41.0,4.65,15.65,98.0,46.35,24.33
2018,6,29,19,0,275.0,33.0,4.6,15.3,58.0,26.66,15.54
2018,6,29,19,15,159.5,20.5,4.55,15.1,33.0,16.29,0.0
2018,6,29,19,30,44.0,8.0,4.5,14.9,8.0,7.86,0.0
2018,6,29,19,45,22.0,4.0,4.45,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.1,13.9,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.2,14.1,11.0,9.83,0.0
2018,6,30,5,15,223.0,20.5,1.3,14.4,40.0,16.31,0.0
2018,6,30,5,30,364.0,31.0,1.4,14.7,69.0,23.85,14.2
2018,6,30,5,45,455.0,38.0,1.5,15.0,111.0,52.71,25.37
2018,6,30,6,0,546.0,45.0,1.6,15.3,153.0,95.22,51.43
2018,6,30,6,15,605.0,50.5,1.65,15.7,201.5,142.84,88.19
2018,6,30,6,30,664.0,56.0,1.7,16.1,250.0,195.46,132.49
2018,6,30,6,45,704.5,60.0,1.7,16.45,301.0,248.02,178.93
2018,6,30,7,0,745.0,64.0,1.7,16.8,352.0,304.67,228.73
2018,6,30,7,15,773.5,67.0,1.7,17.3,403.0,359.63,276.46
2018,6,30,7,30,802.0,70.0,1.7,17.8,454.0,416.87,324.59
2018,6,30,7,45,823.5,72.5,1.7,18.25,504.0,472.67,370.14
2018,6,30,8,0,845.0,75.0,1.7,18.7,554.0,528.76,414.32
2018,6,30,8,15,861.0,77.0,1.7,19.15,601.5,581.85,454.74
2018,6,30,8,30,877.0,79.0,1.7,19.6,649.0,634.83,493.72
2018,6,30,8,45,889.0,81.5,1.7,20.0,693.0,685.26,529.2
2018,6,30,9,0,901.0,84.0,1.7,20.4,737.0,734.7,561.44
2018,6,30,9,15,910.5,85.5,1.75,20.7,776.5,780.01,590.9
2018,6,30,9,30,920.0,87.0,1.8,21.0,816.0,823.65,618.87
2018,6,30,9,45,906.0,99.5,1.85,21.25,843.0,857.08,639.78
2018,6,30,10,0,892.0,112.0,1.9,21.5,870.0,886.83,658.21
2018,6,30,10,15,878.0,126.0,2.0,21.6,892.5,914.41,676.06
2018,6,30,10,30,864.0,140.0,2.1,21.7,915.0,938.3,691.51
2018,6,30,10,45,870.5,140.5,2.2,21.85,937.0,964.46,708.36
2018,6,30,11,0,877.0,141.0,2.3,22.0,959.0,987.91,723.42
2018,6,30,11,15,884.5,139.0,2.4,22.05,974.5,1007.01,736.0
2018,6,30,11,30,892.0,137.0,2.5,22.1,990.0,1023.19,746.8
2018,6,30,11,45,812.5,181.5,2.6,22.15,963.0,1002.08,733.55
2018,6,30,12,0,733.0,226.0,2.7,22.2,936.0,975.57,717.07
2018,6,30,12,15,527.5,339.0,2.75,22.15,850.0,884.2,652.7
2018,6,30,12,30,322.0,452.0,2.8,22.1,764.0,786.47,580.54
2018,6,30,12,45,478.5,364.5,2.9,22.1,823.5,856.37,635.17
2018,6,30,13,0,635.0,277.0,3.0,22.1,883.0,917.88,682.28
2018,6,30,13,15,673.0,253.5,3.0,22.05,887.0,922.47,686.26
2018,6,30,13,30,711.0,230.0,3.0,22.0,891.0,923.32,687.41
2018,6,30,13,45,810.5,171.0,3.0,21.95,907.0,939.09,698.71
2018,6,30,14,0,910.0,112.0,3.0,21.9,923.0,947.12,704.81
2018,6,30,14,15,911.0,107.0,3.05,21.8,897.0,918.65,687.09
2018,6,30,14,30,912.0,102.0,3.1,21.7,871.0,887.22,667.53
2018,6,30,14,45,903.5,100.5,3.1,21.6,836.0,848.66,642.61
2018,6,30,15,0,895.0,99.0,3.1,21.5,801.0,808.05,616.07
2018,6,30,15,15,884.0,97.5,3.1,21.5,761.0,763.71,586.4
2018,6,30,15,30,873.0,96.0,3.1,21.5,721.0,717.94,555.36
2018,6,30,15,45,858.5,94.0,3.1,21.1,676.5,668.14,521.16
2018,6,30,16,0,844.0,92.0,3.1,20.7,632.0,617.68,484.08
2018,6,30,16,15,825.5,89.5,3.05,20.35,584.0,564.18,443.35
2018,6,30,16,30,807.0,87.0,3.0,20.0,536.0,510.52,401.29
2018,6,30,16,45,783.5,83.5,3.0,19.7,486.0,454.04,355.81
2018,6,30,17,0,760.0,80.0,3.0,19.4,436.0,398.88,309.94
2018,6,30,17,15,727.0,76.0,2.9,18.9,384.5,341.34,261.1
2018,6,30,17,30,694.0,72.0,2.8,18.4,333.0,286.67,213.48
2018,6,30,17,45,647.5,67.5,2.75,17.95,282.5,229.89,164.02
2018,6,30,18,0,601.0,63.0,2.7,17.5,232.0,179.07,119.84
2018,6,30,18,15,532.5,56.5,2.65,17.1,184.0,128.18,78.34
2018,6,30,18,30,464.0,50.0,2.6,16.7,136.0,84.96,46.69
2018,6,30,18,45,363.0,41.0,2.55,16.25,96.0,46.04,24.25
2018,6,30,19,0,262.0,32.0,2.5,15.8,56.0,25.62,14.7
2018,6,30,19,15,153.0,19.5,2.55,15.65,31.5,15.43,0.0
2018,6,30,19,30,44.0,7.0,2.6,15.5,7.0,6.88,0.0
2018,6,30,19,45,22.0,3.5,2.65,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
