Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.0,14.35,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.0,14.5,9.0,7.86,0.0
2018,7,1,5,15,162.0,20.5,3.05,14.75,35.0,16.07,0.0
2018,7,1,5,30,270.0,33.0,3.1,15.0,61.0,25.87,15.75
2018,7,1,5,45,362.0,43.5,3.1,15.25,102.0,53.12,28.42
2018,7,1,6,0,454.0,54.0,3.1,15.5,143.0,93.8,54.11
2018,7,1,6,15,515.5,61.0,3.0,15.7,189.5,136.71,87.06
2018,7,1,6,30,577.0,68.0,2.9,15.9,236.0,186.49,128.76
2018,7,1,6,45,621.0,73.5,2.8,16.15,286.0,236.83,173.05
2018,7,1,7,0,665.0,79.0,2.7,16.4,336.0,291.7,221.26
2018,7,1,7,15,697.0,83.0,2.6,16.6,386.0,344.88,267.79
2018,7,1,7,30,729.0,87.0,2.5,16.8,436.0,401.65,316.03
2018,7,1,7,45,708.5,104.0,2.4,17.05,473.0,446.76,353.74
2018,7,1,8,0,688.0,121.0,2.3,17.3,510.0,489.7,388.14
2018,7,1,8,15,594.5,165.0,2.25,17.55,522.0,513.71,405.99
2018,7,1,8,30,501.0,209.0,2.2,17.8,534.0,526.08,413.86
2018,7,1,8,45,421.0,255.0,2.15,18.0,541.0,541.4,423.14
2018,7,1,9,0,341.0,301.0,2.1,18.2,548.0,545.97,423.8
2018,7,1,9,15,294.5,333.0,2.1,18.4,554.5,557.58,430.26
2018,7,1,9,30,248.0,365.0,2.1,18.6,561.0,564.9,433.25
2018,7,1,9,45,277.0,373.0,2.1,18.8,601.0,606.99,463.38
2018,7,1,10,0,306.0,381.0,2.1,19.0,641.0,650.16,493.63
2018,7,1,10,15,439.5,334.0,2.15,19.15,721.0,736.46,557.48
2018,7,1,10,30,573.0,287.0,2.2,19.3,801.0,825.09,621.3
2018,7,1,10,45,573.0,294.5,2.25,19.45,818.5,846.44,634.5
2018,7,1,11,0,573.0,302.0,2.3,19.6,836.0,865.74,646.9
2018,7,1,11,15,642.5,266.5,2.4,19.65,874.0,908.12,677.94
2018,7,1,11,30,712.0,231.0,2.5,19.7,912.0,949.35,706.07
2018,7,1,11,45,750.5,211.0,2.55,19.75,933.5,973.79,721.95
2018,7,1,12,0,789.0,191.0,2.6,19.8,955.0,992.28,734.11
2018,7,1,12,15,847.0,159.0,2.7,19.75,979.0,1013.19,748.73
2018,7,1,12,30,905.0,127.0,2.8,19.7,1003.0,1037.63,765.73
2018,7,1,12,45,897.0,131.0,2.85,19.7,993.0,1028.42,760.12
2018,7,1,13,0,889.0,135.0,2.9,19.7,983.0,1016.11,752.86
2018,7,1,13,15,886.0,134.0,2.95,19.55,968.0,1000.66,744.03
2018,7,1,13,30,883.0,133.0,3.0,19.4,953.0,982.16,733.22
2018,7,1,13,45,829.0,154.0,3.05,19.3,909.5,939.44,705.94
2018,7,1,14,0,775.0,175.0,3.1,19.2,866.0,891.61,675.04
2018,7,1,14,15,817.5,151.0,3.1,19.0,859.0,883.96,671.5
2018,7,1,14,30,860.0,127.0,3.1,18.8,852.0,868.2,662.1
2018,7,1,14,45,851.0,125.0,3.15,18.65,818.0,830.43,637.58
2018,7,1,15,0,842.0,123.0,3.2,18.5,784.0,790.77,611.6
2018,7,1,15,15,830.0,120.5,3.2,18.5,744.0,748.48,582.82
2018,7,1,15,30,818.0,118.0,3.2,18.5,704.0,702.8,551.27
2018,7,1,15,45,803.0,115.5,3.2,18.15,660.5,654.15,516.2
2018,7,1,16,0,788.0,113.0,3.2,17.8,617.0,605.01,479.53
2018,7,1,16,15,769.0,108.5,3.2,17.55,569.5,551.36,438.25
2018,7,1,16,30,750.0,104.0,3.2,17.3,522.0,498.12,396.1
2018,7,1,16,45,725.0,99.5,3.15,17.05,472.5,442.0,350.37
2018,7,1,17,0,700.0,95.0,3.1,16.8,423.0,388.02,305.04
2018,7,1,17,15,666.5,90.0,3.1,16.5,373.0,332.26,257.34
2018,7,1,17,30,633.0,85.0,3.1,16.2,323.0,279.48,211.09
2018,7,1,17,45,588.0,78.0,3.05,15.9,273.5,225.04,163.37
2018,7,1,18,0,543.0,71.0,3.0,15.6,224.0,175.33,120.0
2018,7,1,18,15,478.0,63.0,2.95,15.35,178.0,126.69,80.04
2018,7,1,18,30,413.0,55.0,2.9,15.1,132.0,85.38,49.37
2018,7,1,18,45,320.0,44.0,2.85,14.85,93.0,46.96,26.06
2018,7,1,19,0,227.0,33.0,2.8,14.6,54.0,25.67,14.8
2018,7,1,19,15,130.5,20.0,2.75,14.5,30.5,15.86,0.0
2018,7,1,19,30,34.0,7.0,2.7,14.4,7.0,6.88,0.0
2018,7,1,19,45,17.0,3.5,2.65,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.4,14.2,3.5,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.5,14.3,7.0,6.88,0.0
2018,7,2,5,15,107.5,20.5,2.45,14.55,30.0,16.08,0.0
2018,7,2,5,30,184.0,34.0,2.4,14.8,53.0,26.23,15.99
2018,7,2,5,45,259.0,48.5,2.4,15.0,90.5,52.07,30.54
2018,7,2,6,0,334.0,63.0,2.4,15.2,128.0,89.0,55.2
2018,7,2,6,15,195.5,64.5,2.3,15.4,105.5,90.33,62.21
2018,7,2,6,30,57.0,66.0,2.2,15.6,83.0,75.16,55.92
2018,7,2,6,45,28.5,82.0,2.15,15.8,90.5,86.54,66.74
2018,7,2,7,0,0.0,98.0,2.1,16.0,98.0,94.43,73.95
2018,7,2,7,15,4.5,125.5,2.05,16.2,127.5,122.57,96.88
2018,7,2,7,30,9.0,153.0,2.0,16.4,157.0,151.32,119.96
2018,7,2,7,45,36.5,190.5,1.95,16.6,210.5,202.04,160.49
2018,7,2,8,0,64.0,228.0,1.9,16.8,264.0,255.43,202.49
2018,7,2,8,15,188.5,238.5,1.85,17.05,358.0,343.73,272.41
2018,7,2,8,30,313.0,249.0,1.8,17.3,452.0,444.28,350.09
2018,7,2,8,45,526.0,202.5,1.8,17.55,571.0,560.14,439.39
2018,7,2,9,0,739.0,156.0,1.8,17.8,690.0,691.84,537.28
2018,7,2,9,15,722.0,174.5,1.8,17.95,720.0,728.55,561.22
2018,7,2,9,30,705.0,193.0,1.8,18.1,750.0,762.02,583.18
2018,7,2,9,45,585.0,255.0,1.8,18.25,730.5,749.86,570.43
2018,7,2,10,0,465.0,317.0,1.8,18.4,711.0,727.26,550.55
2018,7,2,10,15,457.5,332.0,1.85,18.5,730.5,750.39,566.1
2018,7,2,10,30,450.0,347.0,1.9,18.6,750.0,771.6,579.79
2018,7,2,10,45,463.5,342.0,1.95,18.7,765.5,790.66,592.93
2018,7,2,11,0,477.0,337.0,2.0,18.8,781.0,808.54,605.26
2018,7,2,11,15,500.5,329.0,2.05,18.8,801.5,831.79,621.75
2018,7,2,11,30,524.0,321.0,2.1,18.8,822.0,853.72,637.28
2018,7,2,11,45,298.5,385.0,2.2,18.85,671.0,693.36,520.95
2018,7,2,12,0,73.0,449.0,2.3,18.9,520.0,522.63,393.11
2018,7,2,12,15,59.5,434.5,2.4,18.8,492.0,494.48,373.83
2018,7,2,12,30,46.0,420.0,2.5,18.7,464.0,466.03,353.25
2018,7,2,12,45,49.0,420.0,2.6,18.65,467.0,468.58,355.76
2018,7,2,13,0,52.0,420.0,2.7,18.6,470.0,470.82,357.92
2018,7,2,13,15,68.5,429.5,2.85,18.5,494.0,495.49,377.2
2018,7,2,13,30,85.0,439.0,3.0,18.4,518.0,519.35,395.77
2018,7,2,13,45,161.5,399.5,3.1,18.3,545.0,554.11,424.89
2018,7,2,14,0,238.0,360.0,3.2,18.2,572.0,584.27,450.4
2018,7,2,14,15,446.5,299.0,3.25,18.05,681.0,705.08,544.8
2018,7,2,14,30,655.0,238.0,3.3,17.9,790.0,809.46,624.46
2018,7,2,14,45,645.0,232.0,3.35,17.75,757.0,772.64,598.45
2018,7,2,15,0,635.0,226.0,3.4,17.6,724.0,734.59,572.17
2018,7,2,15,15,619.5,219.5,3.4,17.6,685.0,690.87,540.73
2018,7,2,15,30,604.0,213.0,3.4,17.6,646.0,646.74,508.49
2018,7,2,15,45,590.0,203.5,3.45,17.25,604.5,600.5,474.93
2018,7,2,16,0,576.0,194.0,3.5,16.9,563.0,552.77,439.44
2018,7,2,16,15,560.5,183.0,3.45,16.7,519.0,504.29,402.01
2018,7,2,16,30,545.0,172.0,3.4,16.5,475.0,456.32,364.06
2018,7,2,16,45,521.5,161.0,3.4,16.3,429.0,405.28,322.84
2018,7,2,17,0,498.0,150.0,3.4,16.1,383.0,355.97,282.01
2018,7,2,17,15,467.0,137.5,3.45,15.8,336.0,304.41,238.72
2018,7,2,17,30,436.0,125.0,3.5,15.5,289.0,255.8,197.08
2018,7,2,17,45,397.0,110.5,3.5,15.25,243.0,206.39,154.62
2018,7,2,18,0,358.0,96.0,3.5,15.0,197.0,161.18,115.91
2018,7,2,18,15,305.5,80.5,3.45,14.75,154.5,117.41,80.04
2018,7,2,18,30,253.0,65.0,3.4,14.5,112.0,79.58,51.06
2018,7,2,18,45,190.5,47.5,3.4,14.3,77.0,45.62,27.87
2018,7,2,19,0,128.0,30.0,3.4,14.1,42.0,23.15,12.8
2018,7,2,19,15,72.5,17.0,3.35,14.05,23.0,14.41,0.0
2018,7,2,19,30,17.0,4.0,3.3,14.0,4.0,3.93,0.0
2018,7,2,19,45,8.5,2.0,3.3,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,12.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,7,3,5,0,25.0,9.0,3.7,13.8,9.0,8.85,0.0
2018,7,3,5,15,115.0,24.5,3.65,14.0,34.5,19.54,0.0
2018,7,3,5,30,205.0,40.0,3.6,14.2,60.0,31.33,20.12
2018,7,3,5,45,302.5,51.5,3.5,14.35,100.0,56.22,33.0
2018,7,3,6,0,400.0,63.0,3.4,14.5,140.0,95.11,57.75
2018,7,3,6,15,234.0,58.0,3.35,14.7,106.5,89.03,59.63
2018,7,3,6,30,68.0,53.0,3.3,14.9,73.0,65.22,47.27
2018,7,3,6,45,34.0,61.0,3.25,15.1,71.0,68.07,51.23
2018,7,3,7,0,0.0,69.0,3.2,15.3,69.0,66.7,50.94
2018,7,3,7,15,0.0,87.5,3.15,15.55,87.5,84.55,65.68
2018,7,3,7,30,0.0,106.0,3.1,15.8,106.0,102.41,80.2
2018,7,3,7,45,0.0,113.0,3.05,16.0,113.0,109.24,85.47
2018,7,3,8,0,0.0,120.0,3.0,16.2,120.0,116.08,90.71
2018,7,3,8,15,0.5,129.5,2.95,16.4,130.0,125.63,98.13
2018,7,3,8,30,1.0,139.0,2.9,16.6,140.0,135.24,105.55
2018,7,3,8,45,5.0,171.0,2.9,16.85,175.0,169.14,132.49
2018,7,3,9,0,9.0,203.0,2.9,17.1,210.0,203.5,159.39
2018,7,3,9,15,26.5,257.0,2.95,17.25,278.0,272.63,213.61
2018,7,3,9,30,44.0,311.0,3.0,17.4,346.0,341.56,266.53
2018,7,3,9,45,92.5,356.0,3.0,17.6,433.0,428.76,333.18
2018,7,3,10,0,141.0,401.0,3.0,17.8,520.0,523.59,403.75
2018,7,3,10,15,124.0,414.0,3.05,17.9,521.5,526.57,404.3
2018,7,3,10,30,107.0,427.0,3.1,18.0,523.0,523.2,400.74
2018,7,3,10,45,122.5,431.0,3.15,18.15,543.0,550.05,420.43
2018,7,3,11,0,138.0,435.0,3.2,18.3,563.0,572.07,436.43
2018,7,3,11,15,242.0,407.0,3.2,18.35,636.5,653.32,498.39
2018,7,3,11,30,346.0,379.0,3.2,18.4,710.0,731.15,556.49
2018,7,3,11,45,550.5,294.5,3.25,18.5,825.0,858.78,651.72
2018,7,3,12,0,755.0,210.0,3.3,18.6,940.0,977.27,734.4
2018,7,3,12,15,830.5,173.5,3.3,18.6,976.5,1017.55,760.34
2018,7,3,12,30,906.0,137.0,3.3,18.6,1013.0,1048.81,780.84
2018,7,3,12,45,906.5,135.0,3.35,18.65,1005.5,1042.13,776.57
2018,7,3,13,0,907.0,133.0,3.4,18.7,998.0,1032.18,770.57
2018,7,3,13,15,905.0,131.5,3.4,18.7,983.0,1017.03,760.96
2018,7,3,13,30,903.0,130.0,3.4,18.7,968.0,998.73,749.34
2018,7,3,13,45,899.5,127.5,3.45,18.7,946.0,974.96,734.45
2018,7,3,14,0,896.0,125.0,3.5,18.7,924.0,948.27,717.58
2018,7,3,14,15,889.5,123.5,3.5,18.65,895.0,917.13,697.41
2018,7,3,14,30,883.0,122.0,3.5,18.6,866.0,883.5,675.45
2018,7,3,14,45,874.5,120.0,3.5,18.55,831.5,845.42,650.22
2018,7,3,15,0,866.0,118.0,3.5,18.5,797.0,805.34,623.4
2018,7,3,15,15,854.5,115.5,3.5,18.5,757.0,760.73,592.93
2018,7,3,15,30,843.0,113.0,3.5,18.5,717.0,716.13,562.15
2018,7,3,15,45,827.5,110.5,3.5,18.25,672.5,666.07,526.14
2018,7,3,16,0,812.0,108.0,3.5,18.0,628.0,615.51,488.17
2018,7,3,16,15,792.0,105.0,3.5,17.8,580.0,561.64,446.54
2018,7,3,16,30,772.0,102.0,3.5,17.6,532.0,508.24,404.08
2018,7,3,16,45,746.0,98.0,3.55,17.45,481.5,451.74,358.0
2018,7,3,17,0,720.0,94.0,3.6,17.3,431.0,395.96,311.19
2018,7,3,17,15,684.5,89.5,3.6,17.05,380.0,338.84,262.25
2018,7,3,17,30,649.0,85.0,3.6,16.8,329.0,284.89,214.94
2018,7,3,17,45,599.5,79.5,3.65,16.5,278.5,229.81,166.77
2018,7,3,18,0,550.0,74.0,3.7,16.2,228.0,179.94,123.39
2018,7,3,18,15,480.0,66.0,3.65,15.9,181.0,130.12,82.68
2018,7,3,18,30,410.0,58.0,3.6,15.6,134.0,88.23,51.74
2018,7,3,18,45,310.0,47.0,3.6,15.3,94.5,49.32,28.12
2018,7,3,19,0,210.0,36.0,3.6,15.0,55.0,28.22,16.72
2018,7,3,19,15,118.0,21.5,3.55,14.8,31.0,17.16,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.6,7.0,6.88,0.0
2018,7,3,19,45,13.0,3.5,3.4,14.4,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,4,45,21.0,4.5,2.75,13.6,4.5,0.0,0.0
2018,7,4,5,0,42.0,9.0,2.9,13.7,9.0,8.85,0.0
2018,7,4,5,15,152.0,22.0,2.9,13.85,35.0,17.43,0.0
2018,7,4,5,30,262.0,35.0,2.9,14.0,61.0,27.18,16.62
2018,7,4,5,45,359.5,45.0,2.95,14.15,102.0,53.16,29.14
2018,7,4,6,0,457.0,55.0,3.0,14.3,143.0,93.43,54.08
2018,7,4,6,15,266.5,38.5,2.95,14.5,93.5,75.56,46.9
2018,7,4,6,30,76.0,22.0,2.9,14.7,44.0,36.51,22.62
2018,7,4,6,45,38.0,27.5,2.9,14.85,38.5,36.84,24.69
2018,7,4,7,0,0.0,33.0,2.9,15.0,33.0,31.86,21.52
2018,7,4,7,15,0.0,53.0,2.9,15.2,53.0,51.21,37.79
2018,7,4,7,30,0.0,73.0,2.9,15.4,73.0,70.58,53.85
2018,7,4,7,45,0.5,102.0,2.95,15.6,102.5,98.87,77.09
2018,7,4,8,0,1.0,131.0,3.0,15.8,132.0,127.23,100.03
2018,7,4,8,15,9.0,173.0,3.0,16.05,179.0,172.67,136.58
2018,7,4,8,30,17.0,215.0,3.0,16.3,226.0,219.05,173.24
2018,7,4,8,45,51.5,264.0,3.05,16.5,300.5,293.15,231.79
2018,7,4,9,0,86.0,313.0,3.1,16.7,375.0,368.97,290.44
2018,7,4,9,15,59.0,310.5,3.15,16.9,354.0,350.19,274.38
2018,7,4,9,30,32.0,308.0,3.2,17.1,333.0,329.06,256.73
2018,7,4,9,45,44.5,337.0,3.2,17.35,373.5,369.96,287.75
2018,7,4,10,0,57.0,366.0,3.2,17.6,414.0,411.72,318.81
2018,7,4,10,15,128.5,398.0,3.25,17.75,511.5,514.5,397.03
2018,7,4,10,30,200.0,430.0,3.3,17.9,609.0,616.5,472.5
2018,7,4,10,45,406.0,355.0,3.3,18.05,729.0,749.49,573.51
2018,7,4,11,0,612.0,280.0,3.3,18.2,849.0,881.23,670.27
2018,7,4,11,15,775.0,194.0,3.35,18.3,926.5,960.37,724.76
2018,7,4,11,30,938.0,108.0,3.4,18.4,1004.0,1039.16,776.81
2018,7,4,11,45,941.0,107.5,3.4,18.5,1012.0,1049.89,782.65
2018,7,4,12,0,944.0,107.0,3.4,18.6,1020.0,1057.27,786.98
2018,7,4,12,15,944.5,106.5,3.35,18.65,1019.5,1058.74,787.26
2018,7,4,12,30,945.0,106.0,3.3,18.7,1019.0,1056.78,785.44
2018,7,4,12,45,936.5,109.5,3.3,18.75,1008.5,1046.49,778.69
2018,7,4,13,0,928.0,113.0,3.3,18.8,998.0,1032.94,769.94
2018,7,4,13,15,934.5,107.0,3.25,18.8,986.5,1021.24,762.28
2018,7,4,13,30,941.0,101.0,3.2,18.8,975.0,1006.02,752.34
2018,7,4,13,45,938.5,100.0,3.15,18.85,954.0,983.93,737.77
2018,7,4,14,0,936.0,99.0,3.1,18.9,933.0,958.77,721.23
2018,7,4,14,15,930.0,98.0,3.1,18.85,904.5,927.54,701.23
2018,7,4,14,30,924.0,97.0,3.1,18.8,876.0,893.67,679.36
2018,7,4,14,45,916.5,95.5,3.05,18.8,841.5,855.6,654.0
2018,7,4,15,0,909.0,94.0,3.0,18.8,807.0,815.35,626.98
2018,7,4,15,15,899.0,92.0,3.0,18.8,767.0,770.75,596.92
2018,7,4,15,30,889.0,90.0,3.0,18.8,727.0,724.59,565.4
2018,7,4,15,45,876.5,88.0,3.1,18.6,683.0,675.43,531.82
2018,7,4,16,0,864.0,86.0,3.2,18.4,639.0,625.39,494.71
2018,7,4,16,15,847.5,83.5,3.25,18.25,591.5,571.93,453.58
2018,7,4,16,30,831.0,81.0,3.3,18.1,544.0,518.3,411.04
2018,7,4,16,45,809.0,78.0,3.3,17.95,493.5,461.77,364.8
2018,7,4,17,0,787.0,75.0,3.3,17.8,443.0,406.35,318.03
2018,7,4,17,15,757.0,71.0,3.35,17.55,391.5,348.39,268.18
2018,7,4,17,30,727.0,67.0,3.4,17.3,340.0,292.94,219.2
2018,7,4,17,45,685.0,62.5,3.5,17.05,289.0,236.68,169.33
2018,7,4,18,0,643.0,58.0,3.6,16.8,238.0,183.42,122.35
2018,7,4,18,15,580.5,52.0,3.55,16.5,190.0,131.43,79.22
2018,7,4,18,30,518.0,46.0,3.5,16.2,142.0,86.43,45.81
2018,7,4,18,45,420.0,38.5,3.5,15.85,101.0,45.89,22.79
2018,7,4,19,0,322.0,31.0,3.5,15.5,60.0,24.71,13.86
2018,7,4,19,15,191.5,19.5,3.4,15.35,34.0,16.08,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,7.86,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.0,1.5,13.15,4.5,0.0,0.0
2018,7,5,5,0,74.0,8.0,1.6,13.3,9.0,7.86,0.0
2018,7,5,5,15,213.5,19.0,1.7,13.55,36.5,15.22,0.0
2018,7,5,5,30,353.0,30.0,1.8,13.8,64.0,23.33,13.4
2018,7,5,5,45,448.0,37.0,1.9,14.1,106.0,48.66,23.35
2018,7,5,6,0,543.0,44.0,2.0,14.4,148.0,90.7,48.28
2018,7,5,6,15,315.0,58.5,1.95,14.65,123.0,101.22,66.26
2018,7,5,6,30,87.0,73.0,1.9,14.9,98.0,87.69,65.4
2018,7,5,6,45,48.5,100.0,1.9,15.15,114.5,108.56,84.69
2018,7,5,7,0,10.0,127.0,1.9,15.4,131.0,125.05,99.34
2018,7,5,7,15,24.0,153.5,1.8,15.7,164.5,156.43,124.59
2018,7,5,7,30,38.0,180.0,1.7,16.0,198.0,189.86,151.18
2018,7,5,7,45,73.0,209.5,1.6,16.3,249.0,237.68,188.95
2018,7,5,8,0,108.0,239.0,1.5,16.6,300.0,290.76,230.23
2018,7,5,8,15,121.0,261.5,1.4,16.9,335.0,326.64,257.23
2018,7,5,8,30,134.0,284.0,1.3,17.2,370.0,363.64,284.62
2018,7,5,8,45,115.0,303.5,1.2,17.5,381.0,377.24,293.19
2018,7,5,9,0,96.0,323.0,1.1,17.8,392.0,385.98,297.99
2018,7,5,9,15,111.0,343.5,1.05,18.15,427.5,425.57,326.4
2018,7,5,9,30,126.0,364.0,1.0,18.5,463.0,463.13,352.59
2018,7,5,9,45,92.5,363.0,1.0,18.85,437.5,435.74,330.62
2018,7,5,10,0,59.0,362.0,1.0,19.2,412.0,409.44,309.8
2018,7,5,10,15,43.5,350.5,1.1,19.5,388.0,386.32,292.33
2018,7,5,10,30,28.0,339.0,1.2,19.8,364.0,362.13,273.9
2018,7,5,10,45,32.0,356.5,1.25,20.1,385.5,384.52,290.09
2018,7,5,11,0,36.0,374.0,1.3,20.4,407.0,407.01,305.96
2018,7,5,11,15,52.5,407.0,1.5,20.6,456.5,457.42,342.88
2018,7,5,11,30,69.0,440.0,1.7,20.8,506.0,508.2,379.5
2018,7,5,11,45,119.0,451.5,1.85,21.0,566.0,576.71,429.47
2018,7,5,12,0,169.0,463.0,2.0,21.2,626.0,639.38,474.6
2018,7,5,12,15,245.5,447.0,2.2,21.3,684.0,705.96,535.91
2018,7,5,12,30,322.0,431.0,2.4,21.4,742.0,765.63,567.43
2018,7,5,12,45,543.0,316.5,2.6,21.45,836.0,872.74,648.63
2018,7,5,13,0,764.0,202.0,2.8,21.5,930.0,966.33,715.51
2018,7,5,13,15,852.0,150.0,2.9,21.5,950.0,984.24,727.72
2018,7,5,13,30,940.0,98.0,3.0,21.5,970.0,1002.21,740.78
2018,7,5,13,45,936.5,96.5,3.15,21.5,948.0,978.72,726.9
2018,7,5,14,0,933.0,95.0,3.3,21.5,926.0,952.2,711.2
2018,7,5,14,15,928.0,93.0,3.35,21.4,897.5,920.92,691.73
2018,7,5,14,30,923.0,91.0,3.4,21.3,869.0,886.97,670.29
2018,7,5,14,45,915.5,89.0,3.45,21.25,834.0,848.43,645.37
2018,7,5,15,0,908.0,87.0,3.5,21.2,799.0,807.72,618.68
2018,7,5,15,15,897.5,86.0,3.5,21.2,759.5,763.81,589.06
2018,7,5,15,30,887.0,85.0,3.5,21.2,720.0,718.38,558.02
2018,7,5,15,45,867.5,84.5,3.45,21.0,673.0,666.17,521.69
2018,7,5,16,0,848.0,84.0,3.4,20.8,626.0,613.71,482.32
2018,7,5,16,15,835.0,80.0,3.35,20.6,579.5,561.5,442.19
2018,7,5,16,30,822.0,76.0,3.3,20.4,533.0,508.99,400.63
2018,7,5,16,45,800.0,73.0,3.25,20.2,483.5,452.72,354.89
2018,7,5,17,0,778.0,70.0,3.2,20.0,434.0,397.78,308.83
2018,7,5,17,15,709.0,73.5,3.2,19.65,375.5,333.45,254.93
2018,7,5,17,30,640.0,77.0,3.2,19.3,317.0,274.63,204.81
2018,7,5,17,45,489.5,82.5,3.2,18.95,250.0,204.74,148.25
2018,7,5,18,0,339.0,88.0,3.2,18.6,183.0,150.19,106.04
2018,7,5,18,15,263.0,75.5,3.2,18.25,140.0,106.86,72.08
2018,7,5,18,30,187.0,63.0,3.2,17.9,97.0,73.27,47.75
2018,7,5,18,45,140.5,47.0,3.2,17.5,68.5,45.23,28.23
2018,7,5,19,0,94.0,31.0,3.2,17.1,40.0,25.74,14.51
2018,7,5,19,15,60.0,18.0,3.25,16.9,22.5,15.2,0.0
2018,7,5,19,30,26.0,5.0,3.3,16.7,5.0,4.91,0.0
2018,7,5,19,45,13.0,2.5,3.35,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.85,15.75,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.9,15.8,4.0,3.93,0.0
2018,7,6,5,15,7.0,9.5,2.95,15.95,9.5,9.23,0.0
2018,7,6,5,30,0.0,15.0,3.0,16.1,15.0,14.47,5.98
2018,7,6,5,45,0.0,23.0,3.05,16.2,23.0,22.19,12.68
2018,7,6,6,0,0.0,31.0,3.1,16.3,31.0,29.92,19.5
2018,7,6,6,15,17.0,59.0,3.15,16.45,64.0,59.02,43.47
2018,7,6,6,30,34.0,87.0,3.2,16.6,97.0,89.94,68.95
2018,7,6,6,45,20.0,83.5,3.25,16.75,89.5,85.57,65.93
2018,7,6,7,0,6.0,80.0,3.3,16.9,82.0,79.17,60.91
2018,7,6,7,15,6.0,87.5,3.25,17.1,90.0,86.78,67.07
2018,7,6,7,30,6.0,95.0,3.2,17.3,98.0,94.38,73.12
2018,7,6,7,45,42.0,142.5,3.15,17.45,166.0,158.32,125.32
2018,7,6,8,0,78.0,190.0,3.1,17.6,234.0,225.87,179.59
2018,7,6,8,15,63.5,203.5,3.05,17.9,241.5,234.97,186.02
2018,7,6,8,30,49.0,217.0,3.0,18.2,249.0,242.58,191.17
2018,7,6,8,45,26.0,186.0,2.95,18.5,203.0,199.39,156.05
2018,7,6,9,0,3.0,155.0,2.9,18.8,157.0,152.45,117.78
2018,7,6,9,15,3.5,144.5,2.95,19.2,147.0,142.79,109.78
2018,7,6,9,30,4.0,134.0,3.0,19.6,137.0,133.15,101.79
2018,7,6,9,45,82.0,227.5,3.05,19.95,296.5,295.64,231.0
2018,7,6,10,0,160.0,321.0,3.1,20.3,456.0,459.7,355.47
2018,7,6,10,15,369.5,295.5,3.25,20.7,621.5,635.15,488.5
2018,7,6,10,30,579.0,270.0,3.4,21.1,787.0,813.19,617.75
2018,7,6,10,45,698.5,213.5,3.5,21.45,852.0,882.85,666.02
2018,7,6,11,0,818.0,157.0,3.6,21.8,917.0,951.36,711.21
2018,7,6,11,15,780.5,184.5,3.75,22.0,919.0,956.06,713.75
2018,7,6,11,30,743.0,212.0,3.9,22.2,921.0,960.45,716.65
2018,7,6,11,45,825.0,159.5,4.1,22.35,952.0,992.15,738.45
2018,7,6,12,0,907.0,107.0,4.3,22.5,983.0,1020.23,757.62
2018,7,6,12,15,910.5,104.5,4.45,22.6,984.0,1022.69,759.59
2018,7,6,12,30,914.0,102.0,4.6,22.7,985.0,1021.85,760.01
2018,7,6,12,45,917.5,99.0,4.8,22.75,979.5,1017.15,758.64
2018,7,6,13,0,921.0,96.0,5.0,22.8,974.0,1009.07,755.01
2018,7,6,13,15,904.0,104.5,5.1,22.8,955.0,989.37,742.84
2018,7,6,13,30,887.0,113.0,5.2,22.8,936.0,966.93,728.84
2018,7,6,13,45,898.5,102.0,5.35,22.75,919.0,948.94,718.34
2018,7,6,14,0,910.0,91.0,5.5,22.7,902.0,927.32,705.22
2018,7,6,14,15,904.5,90.5,5.6,22.55,874.5,897.76,686.42
2018,7,6,14,30,899.0,90.0,5.7,22.4,847.0,865.62,665.66
2018,7,6,14,45,891.0,88.5,5.8,22.3,813.0,827.97,640.62
2018,7,6,15,0,883.0,87.0,5.9,22.2,779.0,788.26,613.81
2018,7,6,15,15,771.0,130.5,5.9,22.2,712.5,715.86,561.97
2018,7,6,15,30,659.0,174.0,5.9,22.2,646.0,648.2,510.3
2018,7,6,15,45,515.0,208.0,6.0,21.75,562.5,554.51,438.17
2018,7,6,16,0,371.0,242.0,6.1,21.3,479.0,471.04,372.65
2018,7,6,16,15,472.5,194.0,6.05,21.0,472.0,465.52,370.05
2018,7,6,16,30,574.0,146.0,6.0,20.7,465.0,448.31,356.88
2018,7,6,16,45,628.5,117.0,5.95,20.45,436.0,414.93,329.08
2018,7,6,17,0,683.0,88.0,5.9,20.2,407.0,375.08,294.53
2018,7,6,17,15,661.5,80.5,5.8,19.85,360.0,322.1,248.52
2018,7,6,17,30,640.0,73.0,5.7,19.5,313.0,270.85,202.99
2018,7,6,17,45,568.5,71.0,5.55,19.2,260.5,213.99,153.89
2018,7,6,18,0,497.0,69.0,5.4,18.9,208.0,164.73,112.05
2018,7,6,18,15,459.0,59.5,5.25,18.6,167.5,121.0,75.32
2018,7,6,18,30,421.0,50.0,5.1,18.3,127.0,81.58,45.28
2018,7,6,18,45,315.0,39.5,4.9,18.0,87.5,43.26,22.73
2018,7,6,19,0,209.0,29.0,4.7,17.7,48.0,22.39,11.78
2018,7,6,19,15,126.0,17.0,4.6,17.55,26.5,13.36,0.0
2018,7,6,19,30,43.0,5.0,4.5,17.4,5.0,4.91,0.0
2018,7,6,19,45,21.5,2.5,4.4,17.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.45,14.8,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.6,14.9,9.0,8.85,0.0
2018,7,7,5,15,97.0,14.0,4.65,15.15,19.5,10.82,0.0
2018,7,7,5,30,118.0,19.0,4.7,15.4,30.0,14.25,5.74
2018,7,7,5,45,247.0,32.5,4.75,15.65,73.0,35.58,17.73
2018,7,7,6,0,376.0,46.0,4.8,15.9,116.0,75.51,42.31
2018,7,7,6,15,202.0,64.0,4.85,16.2,103.0,89.6,61.09
2018,7,7,6,30,28.0,82.0,4.9,16.5,90.0,84.06,64.28
2018,7,7,6,45,16.5,94.0,4.95,16.8,99.0,94.6,73.62
2018,7,7,7,0,5.0,106.0,5.0,17.1,108.0,103.59,81.26
2018,7,7,7,15,9.0,133.0,5.05,17.4,137.0,131.34,103.88
2018,7,7,7,30,13.0,160.0,5.1,17.7,166.0,159.67,126.65
2018,7,7,7,45,15.0,176.0,5.1,18.0,184.0,177.01,140.24
2018,7,7,8,0,17.0,192.0,5.1,18.3,202.0,194.57,153.85
2018,7,7,8,15,27.5,219.0,5.15,18.5,236.0,229.26,181.22
2018,7,7,8,30,38.0,246.0,5.2,18.7,270.0,264.08,208.41
2018,7,7,8,45,52.0,274.5,5.2,18.95,310.0,303.77,239.16
2018,7,7,9,0,66.0,303.0,5.2,19.2,350.0,344.74,270.55
2018,7,7,9,15,54.0,312.5,5.25,19.4,352.5,348.4,272.28
2018,7,7,9,30,42.0,322.0,5.3,19.6,355.0,350.96,273.2
2018,7,7,9,45,56.5,349.0,5.35,19.75,395.5,391.94,304.41
2018,7,7,10,0,71.0,376.0,5.4,19.9,436.0,433.85,335.95
2018,7,7,10,15,154.5,399.0,5.4,20.05,535.0,538.67,416.56
2018,7,7,10,30,238.0,422.0,5.4,20.2,634.0,648.09,498.53
2018,7,7,10,45,247.5,433.5,5.4,20.3,659.0,675.16,517.37
2018,7,7,11,0,257.0,445.0,5.4,20.4,684.0,701.72,536.08
2018,7,7,11,15,373.0,399.5,5.45,20.5,752.0,773.54,591.56
2018,7,7,11,30,489.0,354.0,5.5,20.6,820.0,852.6,651.08
2018,7,7,11,45,539.5,336.5,5.5,20.7,854.5,890.14,678.3
2018,7,7,12,0,590.0,319.0,5.5,20.8,889.0,925.96,704.36
2018,7,7,12,15,709.5,246.0,5.6,20.85,931.0,974.01,741.09
2018,7,7,12,30,829.0,173.0,5.7,20.9,973.0,1014.18,769.25
2018,7,7,12,45,732.0,233.0,5.8,20.95,935.5,977.53,744.25
2018,7,7,13,0,635.0,293.0,5.9,21.0,898.0,934.99,713.85
2018,7,7,13,15,754.5,213.5,6.0,20.95,921.5,962.59,736.1
2018,7,7,13,30,874.0,134.0,6.1,20.9,945.0,975.8,746.48
2018,7,7,13,45,831.5,157.5,6.25,20.85,914.5,946.76,727.54
2018,7,7,14,0,789.0,181.0,6.4,20.8,884.0,911.9,704.49
2018,7,7,14,15,771.0,182.0,6.5,20.6,850.5,875.48,680.27
2018,7,7,14,30,753.0,183.0,6.6,20.4,817.0,839.5,656.14
2018,7,7,14,45,794.0,152.0,6.7,20.25,796.0,815.09,640.16
2018,7,7,15,0,835.0,121.0,6.8,20.1,775.0,784.97,619.81
2018,7,7,15,15,801.5,126.5,6.8,20.1,728.0,734.95,583.74
2018,7,7,15,30,768.0,132.0,6.8,20.1,681.0,683.19,545.6
2018,7,7,15,45,761.5,123.5,6.9,19.7,639.0,636.25,510.63
2018,7,7,16,0,755.0,115.0,7.0,19.3,597.0,588.18,473.81
2018,7,7,16,15,787.0,96.0,7.0,19.05,564.5,550.69,444.19
2018,7,7,16,30,819.0,77.0,7.0,18.8,532.0,508.79,409.85
2018,7,7,16,45,798.0,73.5,7.0,18.55,482.5,452.61,362.56
2018,7,7,17,0,777.0,70.0,7.0,18.3,433.0,397.65,314.99
2018,7,7,17,15,748.5,67.0,6.95,17.95,383.0,341.71,265.6
2018,7,7,17,30,720.0,64.0,6.9,17.6,333.0,288.12,217.2
2018,7,7,17,45,679.0,59.5,6.8,17.25,283.0,232.43,167.04
2018,7,7,18,0,638.0,55.0,6.7,16.9,233.0,180.96,121.02
2018,7,7,18,15,578.5,49.5,6.55,16.65,186.0,128.86,77.32
2018,7,7,18,30,519.0,44.0,6.4,16.4,139.0,84.64,44.29
2018,7,7,18,45,424.5,36.0,6.25,16.1,98.5,43.63,20.84
2018,7,7,19,0,330.0,28.0,6.1,15.8,58.0,21.83,11.38
2018,7,7,19,15,190.5,17.0,6.0,15.65,32.0,13.61,0.0
2018,7,7,19,30,51.0,6.0,5.9,15.5,6.0,5.9,0.0
2018,7,7,19,45,25.5,3.0,5.75,15.35,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.25,15.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.0,4.3,13.75,4.0,0.0,0.0
2018,7,8,5,0,70.0,8.0,4.4,13.9,8.0,7.86,0.0
2018,7,8,5,15,203.0,18.5,4.5,14.15,34.0,15.01,0.0
2018,7,8,5,30,336.0,29.0,4.6,14.4,60.0,22.66,12.38
2018,7,8,5,45,429.0,36.5,4.7,14.65,100.5,45.69,22.0
2018,7,8,6,0,522.0,44.0,4.8,14.9,141.0,86.64,45.92
2018,7,8,6,15,435.5,64.5,4.85,15.2,162.0,123.87,79.84
2018,7,8,6,30,349.0,85.0,4.9,15.5,183.0,150.71,107.82
2018,7,8,6,45,510.0,78.5,4.9,15.8,254.0,207.96,153.0
2018,7,8,7,0,671.0,72.0,4.9,16.1,325.0,281.81,214.03
2018,7,8,7,15,678.0,82.0,4.9,16.35,369.0,331.91,259.38
2018,7,8,7,30,685.0,92.0,4.9,16.6,413.0,382.17,303.7
2018,7,8,7,45,597.0,129.5,4.9,16.85,432.0,414.37,332.17
2018,7,8,8,0,509.0,167.0,4.9,17.1,451.0,435.16,349.7
2018,7,8,8,15,494.5,187.5,4.9,17.4,483.5,473.44,380.1
2018,7,8,8,30,480.0,208.0,4.9,17.7,516.0,509.5,407.79
2018,7,8,8,45,567.5,190.5,4.9,17.95,579.5,575.54,459.76
2018,7,8,9,0,655.0,173.0,4.9,18.2,643.0,646.32,514.4
2018,7,8,9,15,638.0,194.5,4.9,18.4,673.0,682.9,540.34
2018,7,8,9,30,621.0,216.0,4.9,18.6,703.0,716.43,563.65
2018,7,8,9,45,738.5,170.0,4.9,18.8,774.5,790.4,618.43
2018,7,8,10,0,856.0,124.0,4.9,19.0,846.0,865.04,670.28
2018,7,8,10,15,870.5,121.5,4.9,19.1,877.0,900.78,694.0
2018,7,8,10,30,885.0,119.0,4.9,19.2,908.0,934.5,716.39
2018,7,8,10,45,888.0,121.5,4.9,19.35,929.5,960.24,732.96
2018,7,8,11,0,891.0,124.0,4.9,19.5,951.0,983.06,747.54
2018,7,8,11,15,886.0,130.5,4.95,19.6,963.5,999.09,758.03
2018,7,8,11,30,881.0,137.0,5.0,19.7,976.0,1011.8,766.35
2018,7,8,11,45,906.5,122.0,5.0,19.8,991.0,1030.06,778.18
2018,7,8,12,0,932.0,107.0,5.0,19.9,1006.0,1045.29,787.95
2018,7,8,12,15,939.0,102.5,5.1,19.95,1008.5,1049.35,791.25
2018,7,8,12,30,946.0,98.0,5.2,20.0,1011.0,1049.98,792.4
2018,7,8,12,45,943.5,98.5,5.25,20.05,1003.0,1042.75,787.89
2018,7,8,13,0,941.0,99.0,5.3,20.1,995.0,1032.13,781.21
2018,7,8,13,15,938.5,97.5,5.4,20.1,979.5,1016.15,771.46
2018,7,8,13,30,936.0,96.0,5.5,20.1,964.0,996.91,759.48
2018,7,8,13,45,931.5,95.5,5.55,20.1,942.0,973.64,744.36
2018,7,8,14,0,927.0,95.0,5.6,20.1,920.0,947.38,727.15
2018,7,8,14,15,921.0,94.0,5.7,20.0,891.5,916.43,707.13
2018,7,8,14,30,915.0,93.0,5.8,19.9,863.0,882.87,685.09
2018,7,8,14,45,907.0,92.0,5.85,19.85,829.0,845.21,659.51
2018,7,8,15,0,899.0,91.0,5.9,19.8,795.0,805.43,632.16
2018,7,8,15,15,889.0,88.5,5.9,19.8,755.0,760.69,600.59
2018,7,8,15,30,879.0,86.0,5.9,19.8,715.0,714.41,567.57
2018,7,8,15,45,865.5,84.5,5.95,19.45,671.0,665.49,532.93
2018,7,8,16,0,852.0,83.0,6.0,19.1,627.0,615.8,494.76
2018,7,8,16,15,835.5,80.5,6.05,18.85,580.0,562.85,452.83
2018,7,8,16,30,819.0,78.0,6.1,18.6,533.0,509.92,409.72
2018,7,8,16,45,797.0,74.5,6.1,18.35,483.0,453.26,362.34
2018,7,8,17,0,775.0,71.0,6.1,18.1,433.0,397.89,314.69
2018,7,8,17,15,745.5,67.5,6.05,17.75,382.5,341.17,264.88
2018,7,8,17,30,716.0,64.0,6.0,17.4,332.0,286.9,216.11
2018,7,8,17,45,675.0,59.5,6.0,17.05,282.0,231.4,166.26
2018,7,8,18,0,634.0,55.0,6.0,16.7,232.0,180.13,120.49
2018,7,8,18,15,573.0,49.5,5.9,16.4,185.0,128.02,76.9
2018,7,8,18,30,512.0,44.0,5.8,16.1,138.0,83.95,44.05
2018,7,8,18,45,417.0,36.0,5.7,15.75,97.5,43.31,20.81
2018,7,8,19,0,322.0,28.0,5.6,15.4,57.0,21.87,11.36
2018,7,8,19,15,185.5,17.0,5.5,15.3,31.5,13.65,0.0
2018,7,8,19,30,49.0,6.0,5.4,15.2,6.0,5.9,0.0
2018,7,8,19,45,24.5,3.0,5.3,15.05,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.3,13.75,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,13.9,6.0,5.9,0.0
2018,7,9,5,15,191.0,17.5,4.5,14.15,32.5,14.08,0.0
2018,7,9,5,30,330.0,29.0,4.6,14.4,59.0,22.77,12.3
2018,7,9,5,45,424.5,36.0,4.65,14.65,99.0,44.47,21.34
2018,7,9,6,0,519.0,43.0,4.7,14.9,139.0,84.74,44.53
2018,7,9,6,15,308.5,66.0,4.7,15.2,127.5,105.51,69.98
2018,7,9,6,30,98.0,89.0,4.7,15.5,116.0,104.19,78.67
2018,7,9,6,45,82.5,115.0,4.7,15.8,141.0,130.9,102.19
2018,7,9,7,0,67.0,141.0,4.7,16.1,166.0,155.95,123.72
2018,7,9,7,15,260.0,141.0,4.6,16.45,259.5,232.51,184.14
2018,7,9,7,30,453.0,141.0,4.5,16.8,353.0,330.23,262.93
2018,7,9,7,45,601.5,119.0,4.4,17.1,433.5,405.63,324.55
2018,7,9,8,0,750.0,97.0,4.3,17.4,514.0,494.19,396.07
2018,7,9,8,15,803.0,88.5,4.2,17.75,571.0,553.95,443.57
2018,7,9,8,30,856.0,80.0,4.1,18.1,628.0,616.77,492.42
2018,7,9,8,45,869.0,81.5,4.0,18.45,671.5,666.27,529.38
2018,7,9,9,0,882.0,83.0,3.9,18.8,715.0,714.93,562.72
2018,7,9,9,15,892.0,85.0,3.85,19.1,754.5,760.76,593.69
2018,7,9,9,30,902.0,87.0,3.8,19.4,794.0,805.02,623.06
2018,7,9,9,45,910.5,87.5,3.75,19.7,828.0,844.73,648.79
2018,7,9,10,0,919.0,88.0,3.7,20.0,862.0,882.33,672.74
2018,7,9,10,15,924.0,89.5,3.7,20.25,890.0,915.54,693.83
2018,7,9,10,30,929.0,91.0,3.7,20.5,918.0,946.06,712.95
2018,7,9,10,45,932.5,92.0,3.75,20.75,939.5,971.82,729.09
2018,7,9,11,0,936.0,93.0,3.8,21.0,961.0,994.55,743.21
2018,7,9,11,15,938.5,94.0,3.9,21.2,976.0,1013.16,755.07
2018,7,9,11,30,941.0,95.0,4.0,21.4,991.0,1028.51,764.85
2018,7,9,11,45,941.5,96.5,4.1,21.6,998.5,1039.04,771.53
2018,7,9,12,0,942.0,98.0,4.2,21.8,1006.0,1046.16,776.06
2018,7,9,12,15,942.0,98.0,4.4,21.8,1006.0,1047.82,778.32
2018,7,9,12,30,942.0,98.0,4.6,21.8,1006.0,1046.05,778.84
2018,7,9,12,45,932.5,103.0,4.75,21.85,996.0,1036.48,773.85
2018,7,9,13,0,923.0,108.0,4.9,21.9,986.0,1023.67,766.72
2018,7,9,13,15,928.5,101.5,5.05,21.85,973.5,1010.65,759.75
2018,7,9,13,30,934.0,95.0,5.2,21.8,961.0,994.14,750.38
2018,7,9,13,45,930.0,94.5,5.35,21.75,939.5,971.39,736.66
2018,7,9,14,0,926.0,94.0,5.5,21.7,918.0,945.64,720.76
2018,7,9,14,15,921.0,92.5,5.65,21.65,890.0,915.1,701.35
2018,7,9,14,30,916.0,91.0,5.8,21.6,862.0,881.89,679.85
2018,7,9,14,45,908.5,90.0,5.9,21.5,828.0,844.61,655.07
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,805.16,628.47
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,760.85,597.36
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,714.99,564.82
2018,7,9,15,45,869.0,83.0,6.2,21.1,671.5,666.46,531.05
2018,7,9,16,0,857.0,81.0,6.4,20.8,628.0,617.02,493.49
2018,7,9,16,15,842.0,78.0,6.4,20.55,581.0,564.18,451.68
2018,7,9,16,30,827.0,75.0,6.4,20.3,534.0,511.2,408.59
2018,7,9,16,45,806.0,72.0,6.4,20.05,484.5,455.5,362.13
2018,7,9,17,0,785.0,69.0,6.4,19.8,435.0,400.14,314.65
2018,7,9,17,15,756.0,65.5,6.35,19.45,384.0,343.05,264.72
2018,7,9,17,30,727.0,62.0,6.3,19.1,333.0,288.35,215.76
2018,7,9,17,45,686.5,58.0,6.2,18.8,283.0,232.84,166.01
2018,7,9,18,0,646.0,54.0,6.1,18.5,233.0,181.49,120.31
2018,7,9,18,15,585.0,48.5,5.9,18.1,185.5,128.73,76.44
2018,7,9,18,30,524.0,43.0,5.7,17.7,138.0,83.98,43.32
2018,7,9,18,45,429.0,35.5,5.5,17.35,97.5,43.14,20.31
2018,7,9,19,0,334.0,28.0,5.3,17.0,57.0,21.93,11.22
2018,7,9,19,15,193.0,17.0,5.2,16.85,31.5,16.71,0.0
2018,7,9,19,30,52.0,6.0,5.1,16.7,6.0,5.9,0.0
2018,7,9,19,45,26.0,3.0,4.95,16.55,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,4,45,30.5,3.0,4.1,14.1,3.0,0.0,0.0
2018,7,10,5,0,61.0,6.0,4.3,14.2,6.0,5.9,0.0
2018,7,10,5,15,214.5,16.5,4.4,14.4,32.5,16.22,0.0
2018,7,10,5,30,368.0,27.0,4.5,14.6,59.0,20.93,10.65
2018,7,10,5,45,461.5,34.0,4.65,14.85,100.5,43.28,19.78
2018,7,10,6,0,555.0,41.0,4.8,15.1,142.0,86.9,44.94
2018,7,10,6,15,614.0,46.0,4.8,15.45,190.0,132.44,79.1
2018,7,10,6,30,673.0,51.0,4.8,15.8,238.0,184.63,123.09
2018,7,10,6,45,690.5,58.5,4.85,16.2,284.0,235.02,169.17
2018,7,10,7,0,708.0,66.0,4.9,16.6,330.0,287.05,216.79
2018,7,10,7,15,717.5,75.0,4.85,16.95,376.5,339.05,263.76
2018,7,10,7,30,727.0,84.0,4.8,17.3,423.0,391.42,309.72
2018,7,10,7,45,753.0,87.0,4.8,17.65,473.0,445.78,355.92
2018,7,10,8,0,779.0,90.0,4.8,18.0,523.0,501.73,402.07
2018,7,10,8,15,825.0,84.5,4.75,18.3,579.0,561.7,450.25
2018,7,10,8,30,871.0,79.0,4.7,18.6,635.0,624.44,499.26
2018,7,10,8,45,889.0,79.5,4.7,18.9,681.5,676.98,539.02
2018,7,10,9,0,907.0,80.0,4.7,19.2,728.0,729.08,575.48
2018,7,10,9,15,914.5,82.0,4.7,19.45,767.0,774.1,606.31
2018,7,10,9,30,922.0,84.0,4.7,19.7,806.0,817.3,635.47
2018,7,10,9,45,926.5,87.5,4.75,19.95,840.0,857.54,662.49
2018,7,10,10,0,931.0,91.0,4.8,20.2,874.0,895.35,687.6
2018,7,10,10,15,936.5,92.5,4.9,20.45,903.0,929.41,710.27
2018,7,10,10,30,942.0,94.0,5.0,20.7,932.0,960.77,731.02
2018,7,10,10,45,946.0,95.0,5.15,20.9,954.0,987.35,748.97
2018,7,10,11,0,950.0,96.0,5.3,21.1,976.0,1010.87,764.87
2018,7,10,11,15,953.0,96.0,5.45,21.15,990.5,1029.22,777.76
2018,7,10,11,30,956.0,96.0,5.6,21.2,1005.0,1044.26,788.51
2018,7,10,11,45,957.0,96.5,5.75,21.3,1012.5,1054.44,795.89
2018,7,10,12,0,958.0,97.0,5.9,21.4,1020.0,1061.17,801.03
2018,7,10,12,15,957.5,97.5,6.05,21.35,1020.0,1062.9,803.33
2018,7,10,12,30,957.0,98.0,6.2,21.3,1020.0,1061.14,803.36
2018,7,10,12,45,955.5,98.0,6.35,21.25,1012.5,1054.39,800.03
2018,7,10,13,0,954.0,98.0,6.5,21.2,1005.0,1044.19,794.39
2018,7,10,13,15,951.5,97.0,6.65,21.05,990.0,1028.59,785.34
2018,7,10,13,30,949.0,96.0,6.8,20.9,975.0,1009.68,773.96
2018,7,10,13,45,945.0,95.0,6.9,20.75,953.0,986.13,759.02
2018,7,10,14,0,941.0,94.0,7.0,20.6,931.0,959.53,741.87
2018,7,10,14,15,935.0,93.0,7.05,20.4,902.0,928.22,721.16
2018,7,10,14,30,929.0,92.0,7.1,20.2,873.0,894.25,698.42
2018,7,10,14,45,921.0,90.5,7.15,20.0,838.0,855.62,672.09
2018,7,10,15,0,913.0,89.0,7.2,19.8,803.0,814.81,643.94
2018,7,10,15,15,903.0,87.0,7.2,19.8,763.0,770.03,611.9
2018,7,10,15,30,893.0,85.0,7.2,19.8,723.0,723.66,578.38
2018,7,10,15,45,880.0,83.0,7.2,19.3,678.5,673.93,543.0
2018,7,10,16,0,867.0,81.0,7.2,18.8,634.0,623.34,503.89
2018,7,10,16,15,851.0,78.5,7.15,18.5,586.5,569.93,461.04
2018,7,10,16,30,835.0,76.0,7.1,18.2,539.0,516.45,416.99
2018,7,10,16,45,814.0,73.0,7.1,17.9,489.0,459.91,369.35
2018,7,10,17,0,793.0,70.0,7.1,17.6,439.0,404.52,321.3
2018,7,10,17,15,764.5,66.5,7.0,17.3,388.0,347.14,270.45
2018,7,10,17,30,736.0,63.0,6.9,17.0,337.0,292.09,220.56
2018,7,10,17,45,696.0,58.5,6.85,16.65,286.5,235.69,169.56
2018,7,10,18,0,656.0,54.0,6.8,16.3,236.0,183.4,122.59
2018,7,10,18,15,596.0,48.5,6.6,16.05,188.0,131.57,78.98
2018,7,10,18,30,536.0,43.0,6.4,15.8,140.0,84.91,43.99
2018,7,10,18,45,440.5,35.5,6.25,15.55,99.0,43.4,20.5
2018,7,10,19,0,345.0,28.0,6.1,15.3,58.0,22.0,11.25
2018,7,10,19,15,199.0,17.0,5.9,15.15,32.0,16.71,0.0
2018,7,10,19,30,53.0,6.0,5.7,15.0,6.0,5.9,0.0
2018,7,10,19,45,26.5,3.0,5.55,14.9,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
