Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,4,45,28.0,3.0,2.75,13.85,3.0,0.0,0.0
2018,7,11,5,0,56.0,6.0,2.8,14.0,6.0,5.9,0.0
2018,7,11,5,15,205.5,16.5,2.75,14.3,32.0,16.22,0.0
2018,7,11,5,30,355.0,27.0,2.7,14.6,58.0,21.04,10.54
2018,7,11,5,45,451.5,34.0,2.7,14.85,99.0,42.29,19.49
2018,7,11,6,0,548.0,41.0,2.7,15.1,140.0,85.54,44.17
2018,7,11,6,15,318.0,39.0,2.6,15.4,100.5,81.09,48.96
2018,7,11,6,30,88.0,37.0,2.5,15.7,61.0,52.87,35.8
2018,7,11,6,45,44.0,55.5,2.35,15.95,67.5,64.97,48.11
2018,7,11,7,0,0.0,74.0,2.2,16.2,74.0,71.52,54.82
2018,7,11,7,15,0.0,101.5,2.15,16.5,101.5,97.95,76.59
2018,7,11,7,30,0.0,129.0,2.1,16.8,129.0,124.48,98.04
2018,7,11,7,45,1.5,147.0,2.0,17.1,148.0,142.7,112.36
2018,7,11,8,0,3.0,165.0,1.9,17.4,167.0,161.13,126.68
2018,7,11,8,15,11.5,194.0,1.9,17.7,201.5,194.44,152.8
2018,7,11,8,30,20.0,223.0,1.9,18.0,236.0,228.67,179.26
2018,7,11,8,45,37.0,257.5,1.9,18.3,283.5,277.01,216.48
2018,7,11,9,0,54.0,292.0,1.9,18.6,331.0,325.32,252.99
2018,7,11,9,15,56.0,314.5,1.95,18.9,356.5,351.93,272.24
2018,7,11,9,30,58.0,337.0,2.0,19.2,382.0,378.65,291.45
2018,7,11,9,45,61.5,356.5,2.05,19.45,406.5,403.67,309.34
2018,7,11,10,0,65.0,376.0,2.1,19.7,431.0,428.81,327.18
2018,7,11,10,15,82.5,398.5,2.15,19.95,470.5,469.48,356.71
2018,7,11,10,30,100.0,421.0,2.2,20.2,510.0,510.94,386.38
2018,7,11,10,45,122.0,438.5,2.25,20.45,549.5,557.55,419.53
2018,7,11,11,0,144.0,456.0,2.3,20.7,589.0,599.54,449.05
2018,7,11,11,15,153.5,464.0,2.4,20.8,608.0,619.95,463.36
2018,7,11,11,30,163.0,472.0,2.5,20.9,627.0,640.0,477.55
2018,7,11,11,45,174.5,476.5,2.55,21.05,643.5,657.97,490.09
2018,7,11,12,0,186.0,481.0,2.6,21.2,660.0,675.31,502.21
2018,7,11,12,15,178.5,480.0,2.7,21.25,652.0,667.21,510.97
2018,7,11,12,30,171.0,479.0,2.8,21.3,644.0,658.26,490.46
2018,7,11,12,45,169.0,475.5,2.85,21.3,637.5,651.48,486.04
2018,7,11,13,0,167.0,472.0,2.9,21.3,631.0,643.96,481.12
2018,7,11,13,15,168.5,464.0,3.0,21.25,622.0,634.58,475.37
2018,7,11,13,30,170.0,456.0,3.1,21.2,613.0,624.46,469.11
2018,7,11,13,45,286.0,396.5,3.2,21.15,653.5,674.03,509.47
2018,7,11,14,0,402.0,337.0,3.3,21.1,694.0,717.22,544.57
2018,7,11,14,15,659.0,217.0,3.35,20.95,780.5,814.57,621.4
2018,7,11,14,30,916.0,97.0,3.4,20.8,867.0,888.36,673.46
2018,7,11,14,45,907.5,96.0,3.45,20.65,832.5,850.24,648.19
2018,7,11,15,0,899.0,95.0,3.5,20.5,798.0,810.02,622.03
2018,7,11,15,15,888.5,93.0,3.5,20.5,758.0,765.37,591.82
2018,7,11,15,30,878.0,91.0,3.5,20.5,718.0,719.21,560.19
2018,7,11,15,45,863.0,89.5,3.55,20.05,673.0,669.27,526.15
2018,7,11,16,0,848.0,88.0,3.6,19.6,628.0,618.68,488.82
2018,7,11,16,15,828.0,86.5,3.55,19.3,580.0,565.04,447.46
2018,7,11,16,30,808.0,85.0,3.5,19.0,532.0,511.28,404.83
2018,7,11,16,45,783.5,81.5,3.45,18.75,481.5,454.03,358.2
2018,7,11,17,0,759.0,78.0,3.4,18.5,431.0,398.19,311.31
2018,7,11,17,15,726.0,75.0,3.35,18.15,380.0,341.41,262.6
2018,7,11,17,30,693.0,72.0,3.3,17.8,329.0,286.4,214.3
2018,7,11,17,45,647.0,66.5,3.25,17.45,278.0,229.66,164.46
2018,7,11,18,0,601.0,61.0,3.2,17.1,227.0,177.71,119.04
2018,7,11,18,15,534.5,55.0,3.1,16.8,180.0,127.33,77.63
2018,7,11,18,30,468.0,49.0,3.0,16.5,133.0,84.42,46.1
2018,7,11,18,45,368.5,39.5,2.85,16.2,93.0,44.71,23.12
2018,7,11,19,0,269.0,30.0,2.7,15.9,53.0,24.07,12.69
2018,7,11,19,15,151.5,17.5,2.6,15.75,29.0,17.2,0.0
2018,7,11,19,30,34.0,5.0,2.5,15.6,5.0,4.91,0.0
2018,7,11,19,45,17.0,2.5,2.35,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,4,45,13.5,2.5,1.55,14.5,2.5,0.0,0.0
2018,7,12,5,0,27.0,5.0,1.6,14.6,5.0,4.91,0.0
2018,7,12,5,15,128.5,18.0,1.75,14.85,27.5,17.69,0.0
2018,7,12,5,30,230.0,31.0,1.9,15.1,50.0,24.21,12.68
2018,7,12,5,45,325.0,41.0,2.0,15.4,88.0,44.37,24.06
2018,7,12,6,0,420.0,51.0,2.1,15.7,126.0,81.61,45.94
2018,7,12,6,15,282.0,54.5,2.15,16.0,112.0,89.97,57.8
2018,7,12,6,30,144.0,58.0,2.2,16.3,98.0,83.63,59.31
2018,7,12,6,45,80.0,87.0,2.2,16.6,110.0,103.89,79.34
2018,7,12,7,0,16.0,116.0,2.2,16.9,122.0,116.42,91.6
2018,7,12,7,15,49.5,151.5,2.25,17.15,173.5,163.85,129.82
2018,7,12,7,30,83.0,187.0,2.3,17.4,225.0,215.19,170.87
2018,7,12,7,45,92.5,210.5,2.3,17.7,257.5,247.47,196.27
2018,7,12,8,0,102.0,234.0,2.3,18.0,290.0,280.74,222.09
2018,7,12,8,15,83.0,234.0,2.3,18.25,282.5,275.67,217.41
2018,7,12,8,30,64.0,234.0,2.3,18.5,275.0,268.45,210.98
2018,7,12,8,45,57.5,253.5,2.35,18.8,292.0,286.74,224.43
2018,7,12,9,0,51.0,273.0,2.4,19.1,309.0,304.4,237.11
2018,7,12,9,15,69.5,313.0,2.4,19.3,365.5,360.59,279.59
2018,7,12,9,30,88.0,353.0,2.4,19.5,422.0,418.34,322.31
2018,7,12,9,45,106.0,376.0,2.45,19.7,462.5,459.98,352.68
2018,7,12,10,0,124.0,399.0,2.5,19.9,503.0,507.11,386.72
2018,7,12,10,15,152.5,415.5,2.5,20.0,548.0,553.65,420.34
2018,7,12,10,30,181.0,432.0,2.5,20.1,593.0,601.31,454.33
2018,7,12,10,45,201.5,442.0,2.5,20.25,625.0,635.7,478.29
2018,7,12,11,0,222.0,452.0,2.5,20.4,657.0,670.23,502.21
2018,7,12,11,15,236.0,456.5,2.6,20.5,677.5,692.75,518.06
2018,7,12,11,30,250.0,461.0,2.7,20.6,698.0,720.46,537.48
2018,7,12,11,45,266.0,460.0,2.75,20.75,714.0,738.22,549.85
2018,7,12,12,0,282.0,459.0,2.8,20.9,730.0,755.04,561.65
2018,7,12,12,15,332.5,438.5,2.9,20.95,758.5,785.43,595.36
2018,7,12,12,30,383.0,418.0,3.0,21.0,787.0,814.37,606.47
2018,7,12,12,45,384.5,413.5,3.05,21.05,781.5,808.88,602.89
2018,7,12,13,0,386.0,409.0,3.1,21.1,776.0,801.79,598.52
2018,7,12,13,15,411.5,386.5,3.1,21.0,772.0,803.16,600.99
2018,7,12,13,30,437.0,364.0,3.1,20.9,768.0,797.43,598.66
2018,7,12,13,45,400.5,374.0,3.1,20.75,737.5,763.43,574.7
2018,7,12,14,0,364.0,384.0,3.1,20.6,707.0,725.28,547.94
2018,7,12,14,15,336.5,378.0,3.1,20.4,669.5,684.1,519.37
2018,7,12,14,30,309.0,372.0,3.1,20.2,632.0,643.33,490.76
2018,7,12,14,45,310.0,354.5,3.05,20.0,606.0,615.26,471.73
2018,7,12,15,0,311.0,337.0,3.0,19.8,580.0,586.23,451.71
2018,7,12,15,15,324.5,315.0,3.0,19.8,557.0,561.21,434.53
2018,7,12,15,30,338.0,293.0,3.0,19.8,534.0,534.33,415.66
2018,7,12,15,45,306.0,280.5,2.85,19.4,488.0,484.6,378.7
2018,7,12,16,0,274.0,268.0,2.7,19.0,442.0,437.04,342.96
2018,7,12,16,15,217.5,252.0,2.65,18.8,383.5,372.44,293.35
2018,7,12,16,30,161.0,236.0,2.6,18.6,325.0,315.31,248.92
2018,7,12,16,45,213.0,202.5,2.55,18.4,308.5,298.09,235.88
2018,7,12,17,0,265.0,169.0,2.5,18.2,292.0,276.26,217.93
2018,7,12,17,15,362.5,137.0,2.45,17.95,284.0,266.46,207.68
2018,7,12,17,30,460.0,105.0,2.4,17.7,276.0,244.81,185.75
2018,7,12,17,45,371.5,98.5,2.4,17.45,223.0,188.93,139.62
2018,7,12,18,0,283.0,92.0,2.4,17.2,170.0,143.06,102.77
2018,7,12,18,15,241.5,76.0,2.35,17.0,133.0,104.92,71.65
2018,7,12,18,30,200.0,60.0,2.3,16.8,96.0,71.54,45.99
2018,7,12,18,45,141.0,45.0,2.3,16.6,66.5,43.26,26.75
2018,7,12,19,0,82.0,30.0,2.3,16.4,37.0,24.92,13.13
2018,7,12,19,15,45.5,17.0,2.2,16.35,20.5,16.71,0.0
2018,7,12,19,30,9.0,4.0,2.1,16.3,4.0,3.93,0.0
2018,7,12,19,45,4.5,2.0,2.0,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.55,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.6,2.0,1.97,0.0
2018,7,13,5,15,3.5,7.0,1.8,15.8,7.0,6.88,0.0
2018,7,13,5,30,0.0,12.0,1.8,16.0,12.0,11.57,2.93
2018,7,13,5,45,0.0,21.0,1.8,16.2,21.0,20.26,10.97
2018,7,13,6,0,0.0,30.0,1.8,16.4,30.0,28.96,18.62
2018,7,13,6,15,4.0,51.0,1.8,16.65,52.0,49.78,36.2
2018,7,13,6,30,8.0,72.0,1.8,16.9,74.0,70.78,53.8
2018,7,13,6,45,24.0,92.5,1.8,17.15,101.0,94.82,73.37
2018,7,13,7,0,40.0,113.0,1.8,17.4,128.0,121.01,94.66
2018,7,13,7,15,22.5,121.0,1.9,17.6,129.5,125.0,98.16
2018,7,13,7,30,5.0,129.0,2.0,17.8,131.0,126.57,99.31
2018,7,13,7,45,50.5,176.5,2.05,18.05,204.0,194.9,154.22
2018,7,13,8,0,96.0,224.0,2.1,18.3,277.0,267.86,211.76
2018,7,13,8,15,78.5,239.0,2.15,18.5,285.0,277.94,218.8
2018,7,13,8,30,61.0,254.0,2.2,18.7,293.0,286.19,224.36
2018,7,13,8,45,86.5,286.5,2.25,18.9,346.0,338.56,264.55
2018,7,13,9,0,112.0,319.0,2.3,19.1,399.0,396.3,307.99
2018,7,13,9,15,157.0,341.0,2.3,19.3,459.5,457.57,353.83
2018,7,13,9,30,202.0,363.0,2.3,19.5,520.0,522.09,401.21
2018,7,13,9,45,224.5,361.0,2.35,19.65,543.0,546.87,419.07
2018,7,13,10,0,247.0,359.0,2.4,19.8,566.0,576.81,440.74
2018,7,13,10,15,189.0,394.5,2.4,19.95,556.0,564.91,429.22
2018,7,13,10,30,131.0,430.0,2.4,20.1,546.0,553.64,418.25
2018,7,13,10,45,119.5,438.5,2.4,20.3,546.5,555.36,418.41
2018,7,13,11,0,108.0,447.0,2.4,20.5,547.0,550.4,413.81
2018,7,13,11,15,92.5,446.5,2.4,20.6,533.0,536.99,403.3
2018,7,13,11,30,77.0,446.0,2.4,20.7,519.0,522.73,392.25
2018,7,13,11,45,81.5,452.0,2.4,20.85,530.0,534.31,400.38
2018,7,13,12,0,86.0,458.0,2.4,21.0,541.0,545.57,408.14
2018,7,13,12,15,142.0,435.5,2.45,21.05,572.0,585.41,438.76
2018,7,13,12,30,198.0,413.0,2.5,21.1,603.0,618.21,464.1
2018,7,13,12,45,291.0,364.5,2.55,21.15,642.0,665.81,501.22
2018,7,13,13,0,384.0,316.0,2.6,21.2,681.0,711.08,536.22
2018,7,13,13,15,284.0,350.0,2.65,21.2,617.5,636.88,480.95
2018,7,13,13,30,184.0,384.0,2.7,21.2,554.0,565.06,427.13
2018,7,13,13,45,180.5,373.0,2.8,21.2,536.5,546.36,414.71
2018,7,13,14,0,177.0,362.0,2.9,21.2,519.0,527.17,401.52
2018,7,13,14,15,509.0,237.5,2.95,21.15,669.0,702.26,538.56
2018,7,13,14,30,841.0,113.0,3.0,21.1,819.0,840.47,638.18
2018,7,13,14,45,833.0,111.0,3.05,21.05,786.0,804.18,613.24
2018,7,13,15,0,825.0,109.0,3.1,21.0,753.0,765.95,588.09
2018,7,13,15,15,813.5,107.0,3.1,21.0,714.5,723.35,559.18
2018,7,13,15,30,802.0,105.0,3.1,21.0,676.0,680.81,530.01
2018,7,13,15,45,787.5,102.5,3.25,20.8,633.5,633.09,496.48
2018,7,13,16,0,773.0,100.0,3.4,20.6,591.0,584.84,460.78
2018,7,13,16,15,754.5,96.5,3.5,20.4,545.0,533.02,421.13
2018,7,13,16,30,736.0,93.0,3.6,20.2,499.0,481.57,380.55
2018,7,13,16,45,711.5,89.0,3.65,20.0,451.0,427.42,336.55
2018,7,13,17,0,687.0,85.0,3.7,19.8,403.0,373.95,291.84
2018,7,13,17,15,654.5,80.5,3.75,19.45,354.5,319.51,245.41
2018,7,13,17,30,622.0,76.0,3.8,19.1,306.0,267.94,200.35
2018,7,13,17,45,577.0,70.0,3.85,18.8,258.0,214.83,153.95
2018,7,13,18,0,532.0,64.0,3.9,18.5,210.0,166.45,111.94
2018,7,13,18,15,467.5,56.5,3.9,18.2,165.5,118.77,73.07
2018,7,13,18,30,403.0,49.0,3.9,17.9,121.0,78.37,43.46
2018,7,13,18,45,309.5,39.0,3.85,17.6,84.0,42.03,22.17
2018,7,13,19,0,216.0,29.0,3.8,17.3,47.0,22.56,11.1
2018,7,13,19,15,120.0,16.5,3.75,17.1,25.5,16.22,0.0
2018,7,13,19,30,24.0,4.0,3.7,16.9,4.0,3.93,0.0
2018,7,13,19,45,12.0,2.0,3.6,16.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,4,45,12.5,2.0,2.7,15.05,2.0,0.0,0.0
2018,7,14,5,0,25.0,4.0,2.7,15.1,4.0,0.0,0.0
2018,7,14,5,15,125.0,15.5,2.7,15.25,24.5,15.24,0.0
2018,7,14,5,30,225.0,27.0,2.7,15.4,45.0,21.38,9.88
2018,7,14,5,45,330.5,36.5,2.7,15.6,83.5,39.25,20.15
2018,7,14,6,0,436.0,46.0,2.7,15.8,122.0,77.03,41.66
2018,7,14,6,15,302.0,56.0,2.65,16.05,117.0,93.39,59.74
2018,7,14,6,30,168.0,66.0,2.6,16.3,112.0,95.43,68.18
2018,7,14,6,45,104.5,100.0,2.6,16.5,130.5,122.03,93.64
2018,7,14,7,0,41.0,134.0,2.6,16.7,149.0,141.0,111.42
2018,7,14,7,15,70.5,161.0,2.55,17.0,191.5,180.37,143.1
2018,7,14,7,30,100.0,188.0,2.5,17.3,234.0,223.1,177.27
2018,7,14,7,45,168.0,207.5,2.5,17.55,295.5,281.18,223.43
2018,7,14,8,0,236.0,227.0,2.5,17.8,357.0,346.92,275.2
2018,7,14,8,15,429.0,190.5,2.5,18.05,452.5,436.78,346.68
2018,7,14,8,30,622.0,154.0,2.5,18.3,548.0,543.68,430.0
2018,7,14,8,45,696.5,136.5,2.55,18.55,607.0,605.31,476.83
2018,7,14,9,0,771.0,119.0,2.6,18.8,666.0,671.4,526.29
2018,7,14,9,15,642.0,185.5,2.7,18.95,658.5,675.02,525.49
2018,7,14,9,30,513.0,252.0,2.8,19.1,651.0,664.13,514.09
2018,7,14,9,45,448.5,299.0,2.9,19.3,659.5,677.6,521.33
2018,7,14,10,0,384.0,346.0,3.0,19.5,668.0,681.15,521.15
2018,7,14,10,15,454.0,322.0,3.1,19.6,715.0,736.29,562.16
2018,7,14,10,30,524.0,298.0,3.2,19.7,762.0,789.43,601.08
2018,7,14,10,45,453.5,347.5,3.3,19.85,756.5,786.46,595.69
2018,7,14,11,0,383.0,397.0,3.4,20.0,751.0,774.04,584.15
2018,7,14,11,15,382.0,404.5,3.5,20.0,762.0,787.76,593.81
2018,7,14,11,30,381.0,412.0,3.6,20.0,773.0,799.98,602.26
2018,7,14,11,45,410.0,407.0,3.7,20.0,798.5,832.7,625.89
2018,7,14,12,0,439.0,402.0,3.8,20.0,824.0,859.43,645.31
2018,7,14,12,15,603.5,300.5,3.85,20.0,880.5,923.16,695.34
2018,7,14,12,30,768.0,199.0,3.9,20.0,937.0,980.05,736.05
2018,7,14,12,45,825.0,160.0,3.95,19.95,947.5,993.05,745.02
2018,7,14,13,0,882.0,121.0,4.0,19.9,958.0,996.91,748.27
2018,7,14,13,15,879.0,120.5,4.05,19.9,943.5,982.32,739.06
2018,7,14,13,30,876.0,120.0,4.1,19.9,929.0,964.67,727.95
2018,7,14,13,45,882.5,111.5,4.1,19.85,910.5,944.85,715.27
2018,7,14,14,0,889.0,103.0,4.1,19.8,892.0,921.68,700.31
2018,7,14,14,15,883.5,102.0,4.15,19.65,864.5,892.19,681.48
2018,7,14,14,30,878.0,101.0,4.2,19.5,837.0,860.15,660.77
2018,7,14,14,45,870.0,99.5,4.25,19.4,803.5,823.15,636.26
2018,7,14,15,0,862.0,98.0,4.3,19.3,770.0,784.1,610.06
2018,7,14,15,15,851.0,96.0,4.3,19.3,731.0,740.45,579.8
2018,7,14,15,30,840.0,94.0,4.3,19.3,692.0,695.41,548.29
2018,7,14,15,45,827.5,91.0,4.4,18.85,649.0,647.19,514.83
2018,7,14,16,0,815.0,88.0,4.5,18.4,606.0,598.18,478.23
2018,7,14,16,15,798.5,85.5,4.5,18.15,560.0,547.06,438.12
2018,7,14,16,30,782.0,83.0,4.5,17.9,514.0,495.51,396.54
2018,7,14,16,45,759.5,79.5,4.5,17.65,465.5,440.46,350.99
2018,7,14,17,0,737.0,76.0,4.5,17.4,417.0,386.65,305.09
2018,7,14,17,15,706.5,72.5,4.5,17.2,367.5,331.39,256.87
2018,7,14,17,30,676.0,69.0,4.5,17.0,318.0,278.74,209.83
2018,7,14,17,45,633.5,64.0,4.45,16.8,269.0,223.25,160.41
2018,7,14,18,0,591.0,59.0,4.4,16.6,220.0,173.2,116.07
2018,7,14,18,15,527.5,52.0,4.4,16.45,173.5,122.84,74.37
2018,7,14,18,30,464.0,45.0,4.4,16.3,127.0,79.64,42.44
2018,7,14,18,45,367.5,36.5,4.4,16.15,88.5,41.25,20.57
2018,7,14,19,0,271.0,28.0,4.4,16.0,50.0,22.3,10.77
2018,7,14,19,15,153.0,16.5,4.35,15.85,27.5,16.22,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.7,5.0,4.91,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.7,13.85,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.7,13.9,5.0,0.0,0.0
2018,7,15,5,15,180.5,16.0,2.75,14.15,28.0,15.73,0.0
2018,7,15,5,30,317.0,26.0,2.8,14.4,51.0,20.53,8.95
2018,7,15,5,45,419.5,34.0,2.85,14.6,91.5,38.81,18.47
2018,7,15,6,0,522.0,42.0,2.9,14.8,132.0,79.77,40.87
2018,7,15,6,15,347.5,41.0,2.9,15.0,109.5,85.36,51.27
2018,7,15,6,30,173.0,40.0,2.9,15.2,87.0,71.28,47.96
2018,7,15,6,45,90.5,72.5,2.85,15.45,97.5,92.59,69.91
2018,7,15,7,0,8.0,105.0,2.8,15.7,108.0,103.48,81.51
2018,7,15,7,15,17.5,135.0,2.85,15.95,142.5,136.24,108.28
2018,7,15,7,30,27.0,165.0,2.9,16.2,177.0,170.68,136.09
2018,7,15,7,45,27.5,180.5,2.9,16.45,194.0,187.92,149.61
2018,7,15,8,0,28.0,196.0,2.9,16.7,211.0,205.21,163.01
2018,7,15,8,15,22.0,201.0,2.9,16.95,213.5,207.22,163.96
2018,7,15,8,30,16.0,206.0,2.9,17.2,216.0,209.65,165.21
2018,7,15,8,45,12.0,204.5,2.9,17.45,212.5,206.44,162.01
2018,7,15,9,0,8.0,203.0,2.9,17.7,209.0,202.81,158.5
2018,7,15,9,15,9.5,215.5,2.95,17.9,223.0,216.61,168.97
2018,7,15,9,30,11.0,228.0,3.0,18.1,237.0,230.53,179.43
2018,7,15,9,45,16.5,263.0,3.1,18.3,276.5,269.97,209.77
2018,7,15,10,0,22.0,298.0,3.2,18.5,316.0,309.88,240.05
2018,7,15,10,15,38.0,337.0,3.3,18.65,370.0,368.22,284.39
2018,7,15,10,30,54.0,376.0,3.4,18.8,424.0,423.6,325.82
2018,7,15,10,45,78.0,410.0,3.5,18.95,481.0,482.22,369.46
2018,7,15,11,0,102.0,444.0,3.6,19.1,538.0,541.76,413.16
2018,7,15,11,15,113.0,455.5,3.7,19.15,561.0,572.27,435.18
2018,7,15,11,30,124.0,467.0,3.8,19.2,584.0,596.86,453.04
2018,7,15,11,45,154.0,472.0,3.9,19.25,619.0,633.42,480.29
2018,7,15,12,0,184.0,477.0,4.0,19.3,654.0,669.71,507.14
2018,7,15,12,15,207.0,474.5,4.1,19.3,673.5,690.69,522.97
2018,7,15,12,30,230.0,472.0,4.2,19.3,693.0,710.73,538.23
2018,7,15,12,45,221.0,469.5,4.25,19.35,680.5,697.7,528.74
2018,7,15,13,0,212.0,467.0,4.3,19.4,668.0,683.84,518.84
2018,7,15,13,15,222.5,458.0,4.35,19.4,666.0,681.65,518.26
2018,7,15,13,30,233.0,449.0,4.4,19.4,664.0,678.27,516.79
2018,7,15,13,45,284.5,413.5,4.45,19.35,670.0,690.51,528.31
2018,7,15,14,0,336.0,378.0,4.5,19.3,676.0,694.07,533.57
2018,7,15,14,15,630.5,236.5,4.5,19.25,773.0,809.49,626.47
2018,7,15,14,30,925.0,95.0,4.5,19.2,870.0,894.44,688.02
2018,7,15,14,45,917.5,93.0,4.5,19.15,835.0,855.79,661.33
2018,7,15,15,0,910.0,91.0,4.5,19.1,800.0,814.92,633.68
2018,7,15,15,15,900.0,89.0,4.5,19.1,760.0,770.16,602.83
2018,7,15,15,30,890.0,87.0,4.5,19.1,720.0,723.8,570.49
2018,7,15,15,45,877.0,85.0,4.5,18.9,675.5,674.07,535.55
2018,7,15,16,0,864.0,83.0,4.5,18.7,631.0,623.48,497.03
2018,7,15,16,15,847.5,80.5,4.45,18.5,583.0,569.77,454.89
2018,7,15,16,30,831.0,78.0,4.4,18.3,535.0,516.05,411.56
2018,7,15,16,45,808.5,75.0,4.4,18.1,484.5,458.9,364.41
2018,7,15,17,0,786.0,72.0,4.4,17.9,434.0,402.99,316.82
2018,7,15,17,15,755.5,68.0,4.4,17.7,382.5,344.59,266.04
2018,7,15,17,30,725.0,64.0,4.4,17.5,331.0,288.76,216.27
2018,7,15,17,45,682.0,59.5,4.4,17.3,280.0,232.07,165.69
2018,7,15,18,0,639.0,55.0,4.4,17.1,229.0,179.84,119.38
2018,7,15,18,15,574.5,49.0,4.3,16.9,181.0,126.4,75.13
2018,7,15,18,30,510.0,43.0,4.2,16.7,133.0,81.43,42.08
2018,7,15,18,45,408.0,35.0,4.15,16.45,92.5,40.81,19.49
2018,7,15,19,0,306.0,27.0,4.1,16.2,52.0,21.39,9.86
2018,7,15,19,15,173.5,16.5,4.0,16.05,28.5,16.22,0.0
2018,7,15,19,30,41.0,6.0,3.9,15.9,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,4,45,21.5,2.5,2.8,14.1,2.0,0.0,0.0
2018,7,16,5,0,43.0,5.0,2.8,14.2,4.0,0.0,0.0
2018,7,16,5,15,180.0,15.5,2.8,14.45,27.0,15.24,0.0
2018,7,16,5,30,317.0,26.0,2.8,14.7,50.0,20.67,8.59
2018,7,16,5,45,421.5,33.5,2.8,14.9,90.5,37.78,17.86
2018,7,16,6,0,526.0,41.0,2.8,15.1,131.0,78.42,39.66
2018,7,16,6,15,350.5,33.0,2.75,15.35,101.5,77.88,44.77
2018,7,16,6,30,175.0,25.0,2.7,15.6,72.0,57.21,35.9
2018,7,16,6,45,87.5,38.0,2.6,15.85,61.5,58.54,41.26
2018,7,16,7,0,0.0,51.0,2.5,16.1,51.0,49.27,36.15
2018,7,16,7,15,0.0,81.5,2.5,16.45,81.5,78.77,60.72
2018,7,16,7,30,0.0,112.0,2.5,16.8,112.0,108.17,84.74
2018,7,16,7,45,0.5,130.0,2.5,17.1,130.5,125.87,98.81
2018,7,16,8,0,1.0,148.0,2.5,17.4,149.0,143.68,112.8
2018,7,16,8,15,2.5,162.5,2.5,17.75,164.5,158.77,124.42
2018,7,16,8,30,4.0,177.0,2.5,18.1,180.0,174.03,136.08
2018,7,16,8,45,10.0,206.5,2.55,18.45,213.5,207.07,161.8
2018,7,16,9,0,16.0,236.0,2.6,18.8,247.0,240.74,187.64
2018,7,16,9,15,22.0,264.5,2.6,19.05,281.0,274.01,212.89
2018,7,16,9,30,28.0,293.0,2.6,19.3,315.0,311.26,240.84
2018,7,16,9,45,55.5,335.5,2.65,19.55,381.0,377.87,291.31
2018,7,16,10,0,83.0,378.0,2.7,19.8,447.0,446.47,342.19
2018,7,16,10,15,134.5,404.0,2.75,20.05,520.5,526.31,401.2
2018,7,16,10,30,186.0,430.0,2.8,20.3,594.0,604.1,457.47
2018,7,16,10,45,219.0,437.0,2.8,20.5,635.0,647.29,487.91
2018,7,16,11,0,252.0,444.0,2.8,20.7,676.0,696.63,522.39
2018,7,16,11,15,291.0,435.0,2.85,20.8,707.0,730.44,546.67
2018,7,16,11,30,330.0,426.0,2.9,20.9,738.0,764.17,570.86
2018,7,16,11,45,265.5,450.5,2.95,21.0,703.0,728.57,543.57
2018,7,16,12,0,201.0,475.0,3.0,21.1,668.0,684.81,510.95
2018,7,16,12,15,184.0,477.5,3.05,21.15,654.0,670.82,500.91
2018,7,16,12,30,167.0,480.0,3.1,21.2,640.0,655.95,490.07
2018,7,16,12,45,247.0,445.5,3.2,21.25,680.5,705.23,528.17
2018,7,16,13,0,327.0,411.0,3.3,21.3,721.0,746.23,559.9
2018,7,16,13,15,517.5,319.0,3.4,21.3,800.5,839.13,631.2
2018,7,16,13,30,708.0,227.0,3.5,21.3,880.0,920.51,691.62
2018,7,16,13,45,725.5,212.0,3.55,21.25,867.5,906.98,682.78
2018,7,16,14,0,743.0,197.0,3.6,21.2,855.0,890.13,672.45
2018,7,16,14,15,834.0,147.5,3.7,21.1,863.5,898.09,679.7
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,897.54,681.03
2018,7,16,14,45,917.0,96.5,3.9,20.9,837.5,858.96,656.06
2018,7,16,15,0,909.0,95.0,4.0,20.8,803.0,818.2,629.5
2018,7,16,15,15,898.5,93.0,4.0,20.8,762.5,773.08,598.83
2018,7,16,15,30,888.0,91.0,4.0,20.8,722.0,726.39,566.71
2018,7,16,15,45,873.5,89.5,4.1,20.4,677.0,676.22,532.44
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,625.31,494.74
2018,7,16,16,15,841.0,85.5,4.25,19.75,583.5,570.93,452.82
2018,7,16,16,30,823.0,83.0,4.3,19.5,535.0,516.67,409.76
2018,7,16,16,45,799.5,79.5,4.3,19.3,484.0,458.97,362.52
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,402.56,314.88
2018,7,16,17,15,744.5,72.0,4.25,18.8,381.0,344.28,264.6
2018,7,16,17,30,713.0,68.0,4.2,18.5,329.0,288.68,215.44
2018,7,16,17,45,668.0,63.0,4.15,18.2,278.0,231.62,165.02
2018,7,16,18,0,623.0,58.0,4.1,17.9,227.0,177.97,117.98
2018,7,16,18,15,556.5,52.0,4.0,17.55,179.0,126.35,75.62
2018,7,16,18,30,490.0,46.0,3.9,17.2,131.0,82.23,43.47
2018,7,16,18,45,386.5,37.0,3.8,16.85,90.5,41.79,20.81
2018,7,16,19,0,283.0,28.0,3.7,16.5,50.0,22.51,10.35
2018,7,16,19,15,159.0,16.5,3.55,16.3,27.0,16.22,0.0
2018,7,16,19,30,35.0,5.0,3.4,16.1,4.0,0.0,0.0
2018,7,16,19,45,17.5,2.5,3.3,15.95,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.0,2.55,14.25,1.0,0.0,0.0
2018,7,17,5,0,22.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,17,5,15,158.0,14.0,2.65,14.65,25.0,13.76,0.0
2018,7,17,5,30,294.0,26.0,2.7,14.9,48.0,20.81,8.16
2018,7,17,5,45,399.0,34.0,2.75,15.2,87.5,37.09,17.95
2018,7,17,6,0,504.0,42.0,2.8,15.5,127.0,76.86,39.26
2018,7,17,6,15,336.5,31.0,2.8,15.75,96.0,73.66,41.76
2018,7,17,6,30,169.0,20.0,2.8,16.0,65.0,51.15,30.94
2018,7,17,6,45,84.5,28.0,2.8,16.25,50.5,47.93,32.32
2018,7,17,7,0,0.0,36.0,2.8,16.5,36.0,34.76,23.85
2018,7,17,7,15,0.0,57.5,2.8,16.8,57.5,55.56,41.24
2018,7,17,7,30,0.0,79.0,2.8,17.1,79.0,76.4,58.39
2018,7,17,7,45,0.0,88.5,2.8,17.4,88.5,85.6,65.7
2018,7,17,8,0,0.0,98.0,2.8,17.7,98.0,94.81,72.94
2018,7,17,8,15,0.0,119.5,2.8,18.0,119.5,115.67,89.59
2018,7,17,8,30,0.0,141.0,2.8,18.3,141.0,136.59,106.05
2018,7,17,8,45,3.0,168.0,2.8,18.6,170.0,164.92,128.31
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,193.6,150.55
2018,7,17,9,15,14.0,235.5,2.85,19.1,246.0,239.59,186.26
2018,7,17,9,30,22.0,276.0,2.9,19.3,293.0,286.37,222.0
2018,7,17,9,45,37.5,316.5,2.9,19.55,347.0,344.06,265.66
2018,7,17,10,0,53.0,357.0,2.9,19.8,401.0,399.7,306.99
2018,7,17,10,15,63.5,382.0,2.9,19.95,436.5,436.29,333.62
2018,7,17,10,30,74.0,407.0,2.9,20.1,472.0,473.37,360.41
2018,7,17,10,45,67.0,410.5,2.95,20.25,470.5,472.58,358.93
2018,7,17,11,0,60.0,414.0,3.0,20.4,469.0,471.21,357.26
2018,7,17,11,15,51.5,409.0,3.0,20.5,457.0,459.22,347.83
2018,7,17,11,30,43.0,404.0,3.0,20.6,445.0,446.72,338.12
2018,7,17,11,45,50.5,418.5,3.0,20.75,467.0,469.61,354.79
2018,7,17,12,0,58.0,433.0,3.0,20.9,489.0,492.36,371.14
2018,7,17,12,15,62.0,438.5,3.05,20.95,498.0,502.17,378.26
2018,7,17,12,30,66.0,444.0,3.1,21.0,507.0,511.65,385.24
2018,7,17,12,45,65.0,439.0,3.15,21.05,501.0,505.03,380.52
2018,7,17,13,0,64.0,434.0,3.2,21.1,495.0,498.11,375.69
2018,7,17,13,15,77.5,435.5,3.3,21.1,508.0,511.66,386.45
2018,7,17,13,30,91.0,437.0,3.4,21.1,521.0,524.47,396.61
2018,7,17,13,45,124.5,427.5,3.5,21.15,539.5,549.58,416.43
2018,7,17,14,0,158.0,418.0,3.6,21.2,558.0,566.91,430.57
2018,7,17,14,15,488.0,279.5,3.7,21.1,691.5,724.96,555.95
2018,7,17,14,30,818.0,141.0,3.8,21.0,825.0,852.5,651.01
2018,7,17,14,45,803.0,142.5,3.95,20.9,791.0,814.26,625.19
2018,7,17,15,0,788.0,144.0,4.1,20.8,757.0,774.6,599.16
2018,7,17,15,15,622.5,185.5,4.1,20.8,654.0,661.89,516.55
2018,7,17,15,30,457.0,227.0,4.1,20.8,551.0,557.14,436.38
2018,7,17,15,45,643.5,162.5,4.35,20.4,587.0,597.7,471.84
2018,7,17,16,0,830.0,98.0,4.6,20.0,623.0,617.91,490.49
2018,7,17,16,15,810.0,95.5,4.65,19.75,574.5,563.4,448.0
2018,7,17,16,30,790.0,93.0,4.7,19.5,526.0,509.29,404.88
2018,7,17,16,45,764.5,89.0,4.75,19.25,475.0,451.76,357.81
2018,7,17,17,0,739.0,85.0,4.8,19.0,424.0,395.77,310.58
2018,7,17,17,15,704.0,81.0,4.75,18.65,372.5,337.2,260.15
2018,7,17,17,30,669.0,77.0,4.7,18.3,321.0,282.52,211.93
2018,7,17,17,45,620.5,71.5,4.7,17.95,270.5,226.31,162.51
2018,7,17,18,0,572.0,66.0,4.7,17.6,220.0,175.22,117.93
2018,7,17,18,15,501.5,58.5,4.55,17.25,172.5,124.45,76.53
2018,7,17,18,30,431.0,51.0,4.4,16.9,125.0,81.7,45.43
2018,7,17,18,45,325.0,40.5,4.3,16.6,86.0,43.18,23.26
2018,7,17,19,0,219.0,30.0,4.2,16.3,47.0,23.57,10.75
2018,7,17,19,15,119.5,17.0,4.05,16.15,25.5,16.71,0.0
2018,7,17,19,30,20.0,4.0,3.9,16.0,4.0,0.0,0.0
2018,7,17,19,45,10.0,2.0,3.8,15.85,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.55,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,75.5,10.0,2.85,14.95,15.0,9.83,0.0
2018,7,18,5,30,137.0,18.0,2.9,15.2,28.0,13.74,3.05
2018,7,18,5,45,248.5,31.5,3.0,15.45,66.5,30.72,15.41
2018,7,18,6,0,360.0,45.0,3.1,15.7,105.0,67.69,37.18
2018,7,18,6,15,355.5,46.5,3.0,15.95,123.0,90.23,54.73
2018,7,18,6,30,351.0,48.0,2.9,16.2,141.0,112.2,74.74
2018,7,18,6,45,368.0,56.0,2.8,16.45,172.0,145.06,104.16
2018,7,18,7,0,385.0,64.0,2.7,16.7,203.0,179.68,135.35
2018,7,18,7,15,446.0,77.0,2.55,16.9,261.5,236.66,183.71
2018,7,18,7,30,507.0,90.0,2.4,17.1,320.0,299.98,236.64
2018,7,18,7,45,551.5,94.0,2.25,17.35,371.0,352.67,280.36
2018,7,18,8,0,596.0,98.0,2.1,17.6,422.0,409.2,326.03
2018,7,18,8,15,491.0,115.5,2.05,17.85,398.5,398.04,317.77
2018,7,18,8,30,386.0,133.0,2.0,18.1,375.0,373.87,298.62
2018,7,18,8,45,397.5,150.5,2.0,18.3,415.5,417.86,332.61
2018,7,18,9,0,409.0,168.0,2.0,18.5,456.0,462.07,365.67
2018,7,18,9,15,490.5,167.0,2.0,18.75,532.5,542.04,425.95
2018,7,18,9,30,572.0,166.0,2.0,19.0,609.0,625.15,486.79
2018,7,18,9,45,592.0,173.5,2.05,19.25,650.0,670.79,518.61
2018,7,18,10,0,612.0,181.0,2.1,19.5,691.0,716.05,549.67
2018,7,18,10,15,392.0,261.0,2.15,19.7,592.0,619.83,474.88
2018,7,18,10,30,172.0,341.0,2.2,19.9,493.0,501.36,382.56
2018,7,18,10,45,198.5,330.0,2.25,20.05,509.5,524.82,400.95
2018,7,18,11,0,225.0,319.0,2.3,20.2,526.0,543.62,415.15
2018,7,18,11,15,133.5,354.0,2.4,20.3,477.5,489.17,372.03
2018,7,18,11,30,42.0,389.0,2.5,20.4,429.0,430.55,325.54
2018,7,18,11,45,62.0,414.5,2.6,20.5,474.0,477.06,360.36
2018,7,18,12,0,82.0,440.0,2.7,20.6,519.0,523.64,394.38
2018,7,18,12,15,114.5,456.0,2.75,20.65,566.0,579.39,435.07
2018,7,18,12,30,147.0,472.0,2.8,20.7,613.0,628.04,470.28
2018,7,18,12,45,160.5,469.5,2.9,20.7,622.5,637.88,477.87
2018,7,18,13,0,174.0,467.0,3.0,20.7,632.0,646.78,485.09
2018,7,18,13,15,154.5,455.0,3.0,20.65,599.5,612.79,460.76
2018,7,18,13,30,135.0,443.0,3.0,20.6,567.0,578.72,436.47
2018,7,18,13,45,169.5,407.0,3.0,20.6,559.0,571.11,433.17
2018,7,18,14,0,204.0,371.0,3.0,20.6,551.0,561.52,428.26
2018,7,18,14,15,418.0,285.0,3.0,20.5,639.0,668.44,512.8
2018,7,18,14,30,632.0,199.0,3.0,20.4,727.0,753.56,579.21
2018,7,18,14,45,753.0,153.0,3.0,20.3,756.5,783.61,601.07
2018,7,18,15,0,874.0,107.0,3.0,20.2,786.0,802.65,615.58
2018,7,18,15,15,862.5,104.5,3.0,20.2,745.5,757.54,584.74
2018,7,18,15,30,851.0,102.0,3.0,20.2,705.0,711.03,553.02
2018,7,18,15,45,835.5,100.0,3.3,19.9,660.5,662.23,520.07
2018,7,18,16,0,820.0,98.0,3.6,19.6,616.0,611.53,483.22
2018,7,18,16,15,800.0,95.5,3.75,19.35,568.0,557.46,441.95
2018,7,18,16,30,780.0,93.0,3.9,19.1,520.0,503.81,399.64
2018,7,18,16,45,753.5,89.5,4.1,18.8,469.5,446.8,353.46
2018,7,18,17,0,727.0,86.0,4.3,18.5,419.0,391.44,307.15
2018,7,18,17,15,691.5,81.5,4.25,18.1,367.5,332.81,256.87
2018,7,18,17,30,656.0,77.0,4.2,17.7,316.0,278.15,208.82
2018,7,18,17,45,607.0,72.0,4.15,17.3,266.0,223.01,160.38
2018,7,18,18,0,558.0,67.0,4.1,16.9,216.0,173.06,116.84
2018,7,18,18,15,487.0,59.0,3.9,16.6,169.0,122.54,75.7
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,80.12,44.85
2018,7,18,18,45,309.0,40.0,3.5,15.95,83.0,41.99,22.78
2018,7,18,19,0,202.0,29.0,3.3,15.6,44.0,22.76,9.82
2018,7,18,19,15,107.0,15.5,3.05,15.55,23.0,15.24,0.0
2018,7,18,19,30,12.0,2.0,2.8,15.5,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.55,15.4,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,4.5,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,19,5,0,9.0,2.0,3.2,14.4,2.0,0.0,0.0
2018,7,19,5,15,33.0,7.5,3.2,14.65,9.5,7.37,0.0
2018,7,19,5,30,57.0,13.0,3.2,14.9,17.0,9.78,0.21
2018,7,19,5,45,116.5,26.5,3.2,15.15,43.0,23.56,11.75
2018,7,19,6,0,176.0,40.0,3.2,15.4,69.0,48.37,28.16
2018,7,19,6,15,152.0,39.0,3.0,15.65,70.5,55.78,34.81
2018,7,19,6,30,128.0,38.0,2.8,15.9,72.0,59.99,40.04
2018,7,19,6,45,64.0,55.5,2.55,16.15,72.5,69.49,51.14
2018,7,19,7,0,0.0,73.0,2.3,16.4,73.0,70.54,53.99
2018,7,19,7,15,0.0,103.0,2.1,16.7,103.0,99.38,77.78
2018,7,19,7,30,0.0,133.0,1.9,17.0,133.0,128.34,101.18
2018,7,19,7,45,0.0,138.5,1.7,17.3,138.5,133.84,105.11
2018,7,19,8,0,0.0,144.0,1.5,17.6,144.0,139.31,108.99
2018,7,19,8,15,3.0,165.0,1.4,18.0,167.0,161.5,126.24
2018,7,19,8,30,6.0,186.0,1.3,18.4,190.0,184.04,143.47
2018,7,19,8,45,12.0,214.5,1.15,18.75,223.0,216.23,168.01
2018,7,19,9,0,18.0,243.0,1.0,19.1,256.0,249.04,192.5
2018,7,19,9,15,26.0,274.0,1.0,19.5,293.5,289.43,222.5
2018,7,19,9,30,34.0,305.0,1.0,19.9,331.0,328.09,250.63
2018,7,19,9,45,50.5,337.5,1.0,20.3,378.5,375.91,285.3
2018,7,19,10,0,67.0,370.0,1.0,20.7,426.0,424.89,320.08
2018,7,19,10,15,91.5,397.0,1.2,20.9,476.0,476.39,357.56
2018,7,19,10,30,116.0,424.0,1.4,21.1,526.0,534.41,399.16
2018,7,19,10,45,115.0,435.0,1.55,21.35,538.5,548.19,408.3
2018,7,19,11,0,114.0,446.0,1.7,21.6,551.0,561.49,417.43
2018,7,19,11,15,100.5,448.5,2.0,21.7,542.0,547.35,407.84
2018,7,19,11,30,87.0,451.0,2.3,21.8,533.0,538.25,401.7
2018,7,19,11,45,84.0,452.5,2.6,21.85,532.5,537.89,402.09
2018,7,19,12,0,81.0,454.0,2.9,21.9,532.0,537.07,402.04
2018,7,19,12,15,80.0,453.5,3.15,21.85,530.5,535.79,401.76
2018,7,19,12,30,79.0,453.0,3.4,21.8,529.0,534.09,401.17
2018,7,19,12,45,77.5,448.0,3.65,21.7,522.0,526.9,396.72
2018,7,19,13,0,76.0,443.0,3.9,21.6,515.0,519.36,392.02
2018,7,19,13,15,90.5,441.5,4.1,21.45,526.0,530.66,401.6
2018,7,19,13,30,105.0,440.0,4.3,21.3,537.0,541.16,410.55
2018,7,19,13,45,174.5,414.0,4.45,21.15,570.0,583.04,444.65
2018,7,19,14,0,244.0,388.0,4.6,21.0,603.0,620.61,475.33
2018,7,19,14,15,538.5,261.0,4.6,20.8,716.0,751.27,580.0
2018,7,19,14,30,833.0,134.0,4.6,20.6,829.0,858.22,659.96
2018,7,19,14,45,822.5,132.5,4.55,20.4,795.0,820.13,633.47
2018,7,19,15,0,812.0,131.0,4.5,20.2,761.0,780.27,606.44
2018,7,19,15,15,799.5,128.5,4.5,20.2,721.5,736.35,576.03
2018,7,19,15,30,787.0,126.0,4.5,20.2,682.0,691.28,544.3
2018,7,19,15,45,770.0,123.0,4.25,19.75,638.0,641.78,507.16
2018,7,19,16,0,753.0,120.0,4.0,19.3,594.0,592.01,469.34
2018,7,19,16,15,731.0,116.0,3.9,19.1,546.5,538.13,427.4
2018,7,19,16,30,709.0,112.0,3.8,18.9,499.0,485.06,385.03
2018,7,19,16,45,681.0,107.5,3.7,18.65,450.0,429.7,339.85
2018,7,19,17,0,653.0,103.0,3.6,18.4,401.0,376.25,295.03
2018,7,19,17,15,616.0,97.0,3.55,18.15,351.0,320.26,247.32
2018,7,19,17,30,579.0,91.0,3.5,17.9,301.0,267.7,201.59
2018,7,19,17,45,529.5,83.5,3.45,17.6,252.5,214.23,155.23
2018,7,19,18,0,480.0,76.0,3.4,17.3,204.0,166.09,113.84
2018,7,19,18,15,412.5,66.0,3.35,17.05,159.0,117.78,74.79
2018,7,19,18,30,345.0,56.0,3.3,16.8,114.0,77.8,45.61
2018,7,19,18,45,254.5,42.5,3.25,16.55,77.5,41.67,23.55
2018,7,19,19,0,164.0,29.0,3.2,16.3,41.0,22.8,9.32
2018,7,19,19,15,86.5,15.5,3.1,16.2,21.5,15.24,0.0
2018,7,19,19,30,9.0,2.0,3.0,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.2,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.3,14.8,1.0,0.0,0.0
2018,7,20,5,15,27.0,12.0,2.45,15.1,13.5,11.8,0.0
2018,7,20,5,30,50.0,23.0,2.6,15.4,26.0,20.45,5.74
2018,7,20,5,45,133.0,41.5,2.75,15.65,60.5,37.86,23.07
2018,7,20,6,0,216.0,60.0,2.9,15.9,95.0,69.99,44.53
2018,7,20,6,15,155.5,54.0,2.9,16.25,84.0,70.74,47.06
2018,7,20,6,30,95.0,48.0,2.9,16.6,73.0,63.55,44.22
2018,7,20,6,45,47.5,69.0,2.9,16.9,81.5,78.24,58.85
2018,7,20,7,0,0.0,90.0,2.9,17.2,90.0,86.76,67.36
2018,7,20,7,15,7.5,122.0,2.8,17.55,125.5,120.2,94.63
2018,7,20,7,30,15.0,154.0,2.7,17.9,161.0,154.64,122.29
2018,7,20,7,45,23.0,178.0,2.6,18.3,190.0,182.58,144.27
2018,7,20,8,0,31.0,202.0,2.5,18.7,219.0,212.62,167.63
2018,7,20,8,15,55.0,233.5,2.5,19.05,266.5,259.11,203.87
2018,7,20,8,30,79.0,265.0,2.5,19.4,314.0,308.08,241.47
2018,7,20,8,45,129.5,291.5,2.45,19.75,379.0,374.73,292.44
2018,7,20,9,0,180.0,318.0,2.4,20.1,444.0,443.34,343.81
2018,7,20,9,15,368.0,274.0,2.35,20.4,551.5,551.67,427.27
2018,7,20,9,30,556.0,230.0,2.3,20.7,659.0,676.4,519.66
2018,7,20,9,45,600.0,222.5,2.3,20.95,704.5,726.48,554.2
2018,7,20,10,0,644.0,215.0,2.3,21.2,750.0,777.63,589.43
2018,7,20,10,15,578.5,263.0,2.3,21.4,756.0,788.11,593.0
2018,7,20,10,30,513.0,311.0,2.3,21.6,762.0,792.35,592.54
2018,7,20,10,45,605.0,265.5,2.3,21.75,810.5,846.72,631.63
2018,7,20,11,0,697.0,220.0,2.3,21.9,859.0,901.69,668.66
2018,7,20,11,15,768.0,180.0,2.35,21.95,895.0,938.72,692.51
2018,7,20,11,30,839.0,140.0,2.4,22.0,931.0,972.82,714.5
2018,7,20,11,45,746.0,195.0,2.45,22.05,902.5,949.72,699.07
2018,7,20,12,0,653.0,250.0,2.5,22.1,874.0,921.3,680.66
2018,7,20,12,15,498.5,340.0,2.55,22.1,816.5,858.36,634.21
2018,7,20,12,30,344.0,430.0,2.6,22.1,759.0,788.78,582.46
2018,7,20,12,45,541.0,313.5,2.65,22.05,826.5,869.8,645.63
2018,7,20,13,0,738.0,197.0,2.7,22.0,894.0,937.59,694.59
2018,7,20,13,15,792.5,162.0,2.75,21.9,899.5,945.61,700.36
2018,7,20,13,30,847.0,127.0,2.8,21.8,905.0,944.25,700.55
2018,7,20,13,45,841.5,126.0,2.85,21.7,883.5,921.32,686.48
2018,7,20,14,0,836.0,125.0,2.9,21.6,862.0,895.7,670.75
2018,7,20,14,15,829.0,123.5,2.95,21.45,834.5,865.69,652.07
2018,7,20,14,30,822.0,122.0,3.0,21.3,807.0,833.36,631.66
2018,7,20,14,45,812.5,120.0,3.05,21.15,773.5,796.31,607.77
2018,7,20,15,0,803.0,118.0,3.1,21.0,740.0,759.76,583.97
2018,7,20,15,15,791.0,115.5,3.1,21.0,701.5,716.58,554.58
2018,7,20,15,30,779.0,113.0,3.1,21.0,663.0,672.23,524.04
2018,7,20,15,45,763.0,110.0,3.05,20.65,620.0,623.76,489.03
2018,7,20,16,0,747.0,107.0,3.0,20.3,577.0,574.96,452.62
2018,7,20,16,15,725.5,103.5,3.0,20.1,530.5,522.42,412.29
2018,7,20,16,30,704.0,100.0,3.0,19.9,484.0,470.12,371.02
2018,7,20,16,45,677.0,96.0,2.95,19.65,436.0,416.04,327.18
2018,7,20,17,0,650.0,92.0,2.9,19.4,388.0,363.78,283.57
2018,7,20,17,15,614.0,86.5,2.85,19.15,339.0,308.86,236.92
2018,7,20,17,30,578.0,81.0,2.8,18.9,290.0,257.26,192.13
2018,7,20,17,45,528.5,74.5,2.75,18.65,242.5,204.86,146.81
2018,7,20,18,0,479.0,68.0,2.7,18.4,195.0,157.77,106.45
2018,7,20,18,15,412.0,59.0,2.65,18.15,151.5,111.36,69.16
2018,7,20,18,30,345.0,50.0,2.6,17.9,108.0,72.08,40.74
2018,7,20,18,45,255.0,38.0,2.55,17.65,73.0,37.52,20.19
2018,7,20,19,0,165.0,26.0,2.5,17.4,38.0,20.32,7.11
2018,7,20,19,15,87.0,14.0,2.45,17.35,20.0,13.76,0.0
2018,7,20,19,30,9.0,2.0,2.4,17.3,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.3,17.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
