Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.55,16.15,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.6,16.2,1.0,0.0,0.0
2018,7,21,5,15,64.5,13.5,1.7,16.4,17.5,13.27,0.0
2018,7,21,5,30,124.0,26.0,1.8,16.6,34.0,20.48,4.7
2018,7,21,5,45,211.0,39.5,1.85,16.85,67.5,35.78,20.33
2018,7,21,6,0,298.0,53.0,1.9,17.1,101.0,68.47,40.11
2018,7,21,6,15,233.5,54.5,1.9,17.35,100.5,80.19,51.3
2018,7,21,6,30,169.0,56.0,1.9,17.6,100.0,84.8,58.72
2018,7,21,6,45,92.0,85.5,1.9,17.9,110.0,104.55,78.93
2018,7,21,7,0,15.0,115.0,1.9,18.2,120.0,114.98,89.97
2018,7,21,7,15,69.0,148.5,1.85,18.5,178.5,167.56,131.83
2018,7,21,7,30,123.0,182.0,1.8,18.8,237.0,227.24,179.13
2018,7,21,7,45,154.5,204.5,1.8,19.1,282.0,271.24,213.7
2018,7,21,8,0,186.0,227.0,1.8,19.4,327.0,318.45,250.36
2018,7,21,8,15,194.0,244.0,1.8,19.65,357.0,350.03,274.33
2018,7,21,8,30,202.0,261.0,1.8,19.9,387.0,382.08,298.29
2018,7,21,8,45,411.0,218.5,1.8,20.15,498.5,494.18,385.5
2018,7,21,9,0,620.0,176.0,1.8,20.4,610.0,620.17,480.0
2018,7,21,9,15,490.0,240.0,1.85,20.6,595.5,612.53,470.25
2018,7,21,9,30,360.0,304.0,1.9,20.8,581.0,590.87,450.96
2018,7,21,9,45,381.5,313.5,1.95,21.0,619.0,636.46,483.32
2018,7,21,10,0,403.0,323.0,2.0,21.2,657.0,678.47,512.29
2018,7,21,10,15,348.5,363.0,2.05,21.35,659.0,679.44,510.28
2018,7,21,10,30,294.0,403.0,2.1,21.5,661.0,680.79,508.68
2018,7,21,10,45,343.0,393.0,2.15,21.6,701.5,724.41,540.03
2018,7,21,11,0,392.0,383.0,2.2,21.7,742.0,773.8,574.56
2018,7,21,11,15,433.0,359.5,2.25,21.75,762.0,797.6,591.79
2018,7,21,11,30,474.0,336.0,2.3,21.8,782.0,820.64,608.71
2018,7,21,11,45,647.5,244.0,2.35,21.85,859.0,905.78,671.12
2018,7,21,12,0,821.0,152.0,2.4,21.9,936.0,979.51,719.06
2018,7,21,12,15,764.0,182.5,2.45,21.9,912.0,961.19,706.76
2018,7,21,12,30,707.0,213.0,2.5,21.9,888.0,937.83,692.06
2018,7,21,12,45,737.0,193.0,2.55,21.9,892.0,939.47,693.96
2018,7,21,13,0,767.0,173.0,2.6,21.9,896.0,941.98,696.31
2018,7,21,13,15,646.5,229.5,2.65,21.8,832.5,875.76,653.03
2018,7,21,13,30,526.0,286.0,2.7,21.7,769.0,805.12,603.37
2018,7,21,13,45,408.0,334.0,2.7,21.65,703.5,731.82,550.05
2018,7,21,14,0,290.0,382.0,2.7,21.6,638.0,656.86,494.69
2018,7,21,14,15,564.5,247.0,2.7,21.45,724.5,761.88,578.51
2018,7,21,14,30,839.0,112.0,2.7,21.3,811.0,837.73,633.65
2018,7,21,14,45,831.5,110.0,2.7,21.2,778.0,801.75,609.37
2018,7,21,15,0,824.0,108.0,2.7,21.1,745.0,763.79,584.44
2018,7,21,15,15,773.5,116.5,2.7,21.1,690.0,704.31,543.68
2018,7,21,15,30,723.0,125.0,2.7,21.1,635.0,644.53,501.64
2018,7,21,15,45,749.0,111.0,2.7,20.8,609.0,615.24,481.28
2018,7,21,16,0,775.0,97.0,2.7,20.5,583.0,581.87,456.92
2018,7,21,16,15,758.5,93.0,2.75,20.25,537.5,530.34,417.67
2018,7,21,16,30,742.0,89.0,2.8,20.0,492.0,478.98,377.39
2018,7,21,16,45,719.0,84.5,2.8,19.75,444.0,424.49,333.29
2018,7,21,17,0,696.0,80.0,2.8,19.5,396.0,371.35,288.92
2018,7,21,17,15,663.5,75.5,2.85,19.2,347.0,315.5,241.39
2018,7,21,17,30,631.0,71.0,2.9,18.9,298.0,263.29,195.75
2018,7,21,17,45,586.5,65.0,2.9,18.6,250.0,209.74,148.93
2018,7,21,18,0,542.0,59.0,2.9,18.3,202.0,160.89,106.53
2018,7,21,18,15,475.0,52.0,2.85,18.05,157.5,112.9,67.72
2018,7,21,18,30,408.0,45.0,2.8,17.8,113.0,72.51,38.78
2018,7,21,18,45,287.0,34.0,2.75,17.55,74.0,34.67,17.5
2018,7,21,19,0,166.0,23.0,2.7,17.3,35.0,17.86,5.02
2018,7,21,19,15,89.5,12.5,2.6,17.15,18.5,12.29,0.0
2018,7,21,19,30,13.0,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.45,16.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.55,16.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.6,16.2,2.0,0.0,0.0
2018,7,22,5,15,117.0,12.5,1.6,16.4,19.5,12.29,0.0
2018,7,22,5,30,221.0,23.0,1.6,16.6,37.0,18.47,2.61
2018,7,22,5,45,326.5,32.0,1.65,16.8,73.5,31.05,15.33
2018,7,22,6,0,432.0,41.0,1.7,17.0,110.0,67.13,34.25
2018,7,22,6,15,330.0,50.5,1.7,17.25,114.0,88.86,54.31
2018,7,22,6,30,228.0,60.0,1.7,17.5,118.0,98.75,67.88
2018,7,22,6,45,147.0,95.5,1.75,17.7,136.0,127.14,95.77
2018,7,22,7,0,66.0,131.0,1.8,17.9,154.0,145.33,113.71
2018,7,22,7,15,176.5,142.5,1.85,18.15,218.0,200.52,157.03
2018,7,22,7,30,287.0,154.0,1.9,18.4,282.0,268.22,210.99
2018,7,22,7,45,361.0,160.5,1.9,18.65,341.5,326.89,257.92
2018,7,22,8,0,435.0,167.0,1.9,18.9,401.0,391.52,308.95
2018,7,22,8,15,605.5,131.5,1.95,19.15,489.5,477.39,376.59
2018,7,22,8,30,776.0,96.0,2.0,19.4,578.0,576.48,452.92
2018,7,22,8,45,807.5,91.5,2.05,19.65,626.0,628.37,491.48
2018,7,22,9,0,839.0,87.0,2.1,19.9,674.0,681.86,529.25
2018,7,22,9,15,791.5,115.0,2.2,20.05,694.5,711.99,549.4
2018,7,22,9,30,744.0,143.0,2.3,20.2,715.0,734.82,564.48
2018,7,22,9,45,511.5,257.5,2.35,20.4,659.0,687.11,525.16
2018,7,22,10,0,279.0,372.0,2.4,20.6,603.0,617.57,468.35
2018,7,22,10,15,230.5,398.0,2.5,20.7,593.5,605.63,458.53
2018,7,22,10,30,182.0,424.0,2.6,20.8,584.0,594.89,448.95
2018,7,22,10,45,175.5,421.5,2.7,20.9,579.0,591.39,446.23
2018,7,22,11,0,169.0,419.0,2.8,21.0,574.0,586.89,442.77
2018,7,22,11,15,195.5,411.0,2.9,21.1,593.0,607.92,458.73
2018,7,22,11,30,222.0,403.0,3.0,21.2,612.0,634.97,478.69
2018,7,22,11,45,361.5,344.0,3.1,21.25,687.5,722.0,545.08
2018,7,22,12,0,501.0,285.0,3.2,21.3,763.0,803.63,606.29
2018,7,22,12,15,696.5,197.5,3.3,21.3,862.0,912.49,684.09
2018,7,22,12,30,892.0,110.0,3.4,21.3,961.0,1008.59,748.44
2018,7,22,12,45,892.0,108.5,3.5,21.35,954.0,1002.32,744.2
2018,7,22,13,0,892.0,107.0,3.6,21.4,947.0,992.75,738.72
2018,7,22,13,15,889.5,106.5,3.7,21.4,933.0,978.52,730.33
2018,7,22,13,30,887.0,106.0,3.8,21.4,919.0,961.14,719.87
2018,7,22,13,45,883.0,104.0,3.9,21.35,897.5,937.76,705.47
2018,7,22,14,0,879.0,102.0,4.0,21.3,876.0,911.48,689.06
2018,7,22,14,15,873.0,101.0,4.05,21.2,848.5,881.69,669.99
2018,7,22,14,30,867.0,100.0,4.1,21.1,821.0,849.38,649.07
2018,7,22,14,45,859.0,98.5,4.15,21.0,787.5,812.56,624.8
2018,7,22,15,0,851.0,97.0,4.2,20.9,754.0,773.7,598.86
2018,7,22,15,15,840.0,95.0,4.2,20.9,715.0,730.25,568.93
2018,7,22,15,30,829.0,93.0,4.2,20.9,676.0,685.42,537.67
2018,7,22,15,45,815.0,90.5,4.25,20.6,633.0,636.93,503.39
2018,7,22,16,0,801.0,88.0,4.3,20.3,590.0,587.8,466.35
2018,7,22,16,15,783.5,85.0,4.3,20.1,543.5,536.09,426.03
2018,7,22,16,30,766.0,82.0,4.3,19.9,497.0,483.98,384.24
2018,7,22,16,45,742.0,78.5,4.3,19.7,448.5,428.79,338.82
2018,7,22,17,0,718.0,75.0,4.3,19.5,400.0,375.01,293.23
2018,7,22,17,15,685.5,71.0,4.3,19.2,350.5,319.34,245.16
2018,7,22,17,30,653.0,67.0,4.3,18.9,301.0,265.58,197.71
2018,7,22,17,45,608.0,62.0,4.25,18.6,252.5,211.67,150.12
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,162.5,107.13
2018,7,22,18,15,496.0,50.5,4.15,18.05,159.0,113.83,67.64
2018,7,22,18,30,429.0,44.0,4.1,17.8,114.0,72.78,38.29
2018,7,22,18,45,328.5,34.0,4.0,17.5,77.0,35.31,17.5
2018,7,22,19,0,228.0,24.0,3.9,17.2,40.0,19.17,5.08
2018,7,22,19,15,121.5,13.0,3.8,17.1,21.0,12.78,0.0
2018,7,22,19,30,15.0,2.0,3.7,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.6,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,3.5,0.5,2.9,15.1,0.5,0.0,0.0
2018,7,23,5,0,7.0,1.0,2.9,15.1,1.0,0.0,0.0
2018,7,23,5,15,119.0,12.0,2.85,15.3,19.0,11.8,0.0
2018,7,23,5,30,231.0,23.0,2.8,15.5,37.0,18.63,1.4
2018,7,23,5,45,341.0,31.5,2.8,15.7,74.0,30.32,14.93
2018,7,23,6,0,451.0,40.0,2.8,15.9,111.0,66.94,33.69
2018,7,23,6,15,343.5,33.5,2.75,16.2,99.0,74.15,41.71
2018,7,23,6,30,236.0,27.0,2.7,16.5,87.0,68.85,42.85
2018,7,23,6,45,118.0,36.0,2.65,16.75,66.0,63.15,43.83
2018,7,23,7,0,0.0,45.0,2.6,17.0,45.0,43.46,31.14
2018,7,23,7,15,0.0,70.0,2.6,17.3,70.0,67.67,51.31
2018,7,23,7,30,0.0,95.0,2.6,17.6,95.0,91.82,71.08
2018,7,23,7,45,0.0,108.5,2.55,17.9,108.5,104.91,81.48
2018,7,23,8,0,0.0,122.0,2.5,18.2,122.0,118.04,91.78
2018,7,23,8,15,1.5,145.5,2.55,18.55,146.5,141.75,110.51
2018,7,23,8,30,3.0,169.0,2.6,18.9,171.0,165.69,129.16
2018,7,23,8,45,9.5,202.0,2.6,19.2,208.5,202.41,157.81
2018,7,23,9,0,16.0,235.0,2.6,19.5,246.0,239.85,186.57
2018,7,23,9,15,32.5,275.5,2.65,19.8,300.0,295.95,229.6
2018,7,23,9,30,49.0,316.0,2.7,20.1,354.0,351.08,271.09
2018,7,23,9,45,100.5,348.0,2.75,20.35,430.0,427.73,329.2
2018,7,23,10,0,152.0,380.0,2.8,20.6,506.0,512.63,392.01
2018,7,23,10,15,159.0,402.0,2.85,20.8,537.5,546.56,415.58
2018,7,23,10,30,166.0,424.0,2.9,21.0,569.0,580.42,439.14
2018,7,23,10,45,204.5,432.0,3.0,21.2,615.5,629.29,474.54
2018,7,23,11,0,243.0,440.0,3.1,21.4,662.0,684.86,514.1
2018,7,23,11,15,220.0,452.5,3.2,21.45,656.0,674.24,505.49
2018,7,23,11,30,197.0,465.0,3.3,21.5,650.0,667.82,500.16
2018,7,23,11,45,173.0,469.5,3.4,21.6,633.0,650.87,487.39
2018,7,23,12,0,149.0,474.0,3.5,21.7,616.0,632.76,473.81
2018,7,23,12,15,147.5,474.0,3.65,21.65,614.5,631.67,473.58
2018,7,23,12,30,146.0,474.0,3.8,21.6,613.0,629.86,472.76
2018,7,23,12,45,133.0,468.0,3.95,21.55,594.0,609.73,458.59
2018,7,23,13,0,120.0,462.0,4.1,21.5,575.0,589.16,444.1
2018,7,23,13,15,117.5,453.0,4.25,21.45,562.0,575.46,434.93
2018,7,23,13,30,115.0,444.0,4.4,21.4,549.0,561.33,425.47
2018,7,23,13,45,166.0,408.5,4.55,21.35,556.5,569.97,434.89
2018,7,23,14,0,217.0,373.0,4.7,21.3,564.0,581.21,445.99
2018,7,23,14,15,549.5,237.5,4.8,21.15,699.0,739.12,572.57
2018,7,23,14,30,882.0,102.0,4.9,21.0,834.0,864.11,665.18
2018,7,23,14,45,873.5,100.0,5.05,20.9,799.5,825.84,639.34
2018,7,23,15,0,865.0,98.0,5.2,20.8,765.0,785.52,612.59
2018,7,23,15,15,854.0,96.0,5.2,20.8,725.5,741.48,581.83
2018,7,23,15,30,843.0,94.0,5.2,20.8,686.0,696.03,549.72
2018,7,23,15,45,827.5,92.5,5.3,20.45,642.0,646.9,514.81
2018,7,23,16,0,812.0,91.0,5.4,20.1,598.0,597.91,477.61
2018,7,23,16,15,598.0,130.0,5.4,19.8,487.5,475.19,380.27
2018,7,23,16,30,384.0,169.0,5.4,19.5,377.0,369.73,295.26
2018,7,23,16,45,234.0,165.0,5.35,19.2,288.0,272.47,216.96
2018,7,23,17,0,84.0,161.0,5.3,18.9,199.0,190.72,151.05
2018,7,23,17,15,47.0,95.5,5.25,18.6,116.5,109.45,84.96
2018,7,23,17,30,10.0,30.0,5.2,18.3,34.0,32.25,21.29
2018,7,23,17,45,89.0,29.0,5.1,17.95,53.0,50.13,33.77
2018,7,23,18,0,168.0,28.0,5.0,17.6,72.0,58.52,36.93
2018,7,23,18,15,161.0,29.5,4.85,17.35,64.0,48.69,28.22
2018,7,23,18,30,154.0,31.0,4.7,17.1,56.0,39.07,20.98
2018,7,23,18,45,112.0,25.0,4.55,16.8,40.0,22.42,10.66
2018,7,23,19,0,70.0,19.0,4.4,16.5,24.0,16.11,2.66
2018,7,23,19,15,40.5,10.5,4.3,16.4,13.0,10.32,0.0
2018,7,23,19,30,11.0,2.0,4.2,16.3,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,4.1,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.75,1.5,1.47,0.0
2018,7,24,5,30,0.0,3.0,3.4,15.9,3.0,2.89,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.05,5.0,4.82,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.2,7.0,6.74,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.45,10.0,9.64,2.48
2018,7,24,6,30,0.0,13.0,3.6,16.7,13.0,12.53,4.99
2018,7,24,6,45,0.0,19.5,3.6,16.9,19.5,18.81,10.33
2018,7,24,7,0,0.0,26.0,3.6,17.1,26.0,25.09,15.63
2018,7,24,7,15,2.5,76.0,3.6,17.4,77.0,74.35,56.85
2018,7,24,7,30,5.0,126.0,3.6,17.7,128.0,123.68,97.32
2018,7,24,7,45,7.5,146.0,3.6,17.95,149.5,144.56,113.93
2018,7,24,8,0,10.0,166.0,3.6,18.2,171.0,165.78,130.64
2018,7,24,8,15,10.5,181.5,3.65,18.45,187.5,181.79,142.97
2018,7,24,8,30,11.0,197.0,3.7,18.7,204.0,197.87,155.24
2018,7,24,8,45,18.0,226.5,3.75,18.95,238.5,231.97,181.78
2018,7,24,9,0,25.0,256.0,3.8,19.2,273.0,266.79,208.52
2018,7,24,9,15,35.0,286.0,3.85,19.4,311.5,308.33,240.28
2018,7,24,9,30,45.0,316.0,3.9,19.6,350.0,348.01,270.21
2018,7,24,9,45,45.5,332.5,4.0,19.8,368.5,367.1,284.01
2018,7,24,10,0,46.0,349.0,4.1,20.0,387.0,386.14,297.74
2018,7,24,10,15,55.5,371.5,4.15,20.1,419.0,419.13,322.27
2018,7,24,10,30,65.0,394.0,4.2,20.2,451.0,452.57,346.89
2018,7,24,10,45,69.0,408.5,4.25,20.35,470.5,473.05,361.54
2018,7,24,11,0,73.0,423.0,4.3,20.5,490.0,493.48,376.18
2018,7,24,11,15,83.5,436.5,4.35,20.55,514.0,519.08,395.0
2018,7,24,11,30,94.0,450.0,4.4,20.6,538.0,544.68,413.74
2018,7,24,11,45,126.0,462.0,4.45,20.6,581.0,596.6,452.34
2018,7,24,12,0,158.0,474.0,4.5,20.6,624.0,641.92,485.82
2018,7,24,12,15,192.5,471.0,4.5,20.65,654.0,673.85,509.57
2018,7,24,12,30,227.0,468.0,4.5,20.7,684.0,704.91,532.63
2018,7,24,12,45,238.5,462.0,4.55,20.7,687.5,708.74,535.97
2018,7,24,13,0,250.0,456.0,4.6,20.7,691.0,717.57,542.95
2018,7,24,13,15,253.0,447.5,4.6,20.65,682.0,707.94,536.6
2018,7,24,13,30,256.0,439.0,4.6,20.6,673.0,697.17,529.57
2018,7,24,13,45,327.0,395.0,4.6,20.6,686.5,712.85,544.03
2018,7,24,14,0,398.0,351.0,4.6,20.6,700.0,729.37,558.76
2018,7,24,14,15,644.0,224.5,4.6,20.5,768.0,809.87,624.89
2018,7,24,14,30,890.0,98.0,4.6,20.4,836.0,866.65,666.27
2018,7,24,14,45,882.0,96.5,4.6,20.35,802.0,829.0,640.4
2018,7,24,15,0,874.0,95.0,4.6,20.3,768.0,789.25,613.41
2018,7,24,15,15,863.0,93.5,4.6,20.3,728.5,745.35,583.04
2018,7,24,15,30,852.0,92.0,4.6,20.3,689.0,699.99,551.29
2018,7,24,15,45,839.0,89.5,4.65,20.0,645.5,651.08,516.74
2018,7,24,16,0,826.0,87.0,4.7,19.7,602.0,601.37,479.12
2018,7,24,16,15,808.5,84.0,4.7,19.5,554.5,548.4,437.55
2018,7,24,16,30,791.0,81.0,4.7,19.3,507.0,494.96,394.43
2018,7,24,16,45,767.5,77.5,4.7,19.1,457.5,438.63,347.79
2018,7,24,17,0,744.0,74.0,4.7,18.9,408.0,383.64,300.87
2018,7,24,17,15,711.5,70.5,4.7,18.6,357.5,327.01,251.62
2018,7,24,17,30,679.0,67.0,4.7,18.3,307.0,273.23,203.73
2018,7,24,17,45,634.0,61.0,4.7,18.0,257.0,215.93,153.03
2018,7,24,18,0,589.0,55.0,4.7,17.7,207.0,164.33,107.77
2018,7,24,18,15,521.5,48.5,4.65,17.45,161.0,114.2,66.98
2018,7,24,18,30,454.0,42.0,4.6,17.2,115.0,71.75,36.79
2018,7,24,18,45,349.5,33.0,4.5,16.95,77.5,33.95,16.53
2018,7,24,19,0,245.0,24.0,4.4,16.7,40.0,19.47,3.3
2018,7,24,19,15,130.5,13.5,4.35,16.6,21.0,13.27,0.0
2018,7,24,19,30,16.0,3.0,4.3,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.25,16.35,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,121.5,10.5,3.45,15.2,17.5,10.32,0.0
2018,7,25,5,30,243.0,21.0,3.5,15.4,35.0,16.88,0.0
2018,7,25,5,45,362.0,29.0,3.5,15.65,72.5,27.2,12.8
2018,7,25,6,0,481.0,37.0,3.5,15.9,110.0,64.9,31.21
2018,7,25,6,15,365.0,33.0,3.45,16.2,100.5,75.47,41.87
2018,7,25,6,30,249.0,29.0,3.4,16.5,91.0,72.54,45.33
2018,7,25,6,45,124.5,45.0,3.4,16.8,76.0,73.21,52.0
2018,7,25,7,0,0.0,61.0,3.4,17.1,61.0,58.95,44.15
2018,7,25,7,15,0.0,80.0,3.45,17.45,80.0,77.32,59.33
2018,7,25,7,30,0.0,99.0,3.5,17.8,99.0,95.67,74.24
2018,7,25,7,45,0.5,116.5,3.5,18.1,117.0,112.87,88.01
2018,7,25,8,0,1.0,134.0,3.5,18.4,135.0,130.18,101.68
2018,7,25,8,15,4.5,163.0,3.5,18.65,166.0,160.45,125.7
2018,7,25,8,30,8.0,192.0,3.5,18.9,197.0,191.17,149.75
2018,7,25,8,45,11.5,213.0,3.55,19.15,220.5,214.51,167.69
2018,7,25,9,0,15.0,234.0,3.6,19.4,244.0,238.2,185.76
2018,7,25,9,15,22.0,262.5,3.6,19.65,278.5,272.2,211.75
2018,7,25,9,30,29.0,291.0,3.6,19.9,313.0,310.51,240.7
2018,7,25,9,45,54.5,333.0,3.65,20.1,377.0,375.05,289.86
2018,7,25,10,0,80.0,375.0,3.7,20.3,441.0,441.49,339.52
2018,7,25,10,15,122.0,399.0,3.75,20.45,503.5,511.04,391.4
2018,7,25,10,30,164.0,423.0,3.8,20.6,566.0,577.81,440.43
2018,7,25,10,45,201.0,428.0,3.9,20.75,608.0,622.17,472.91
2018,7,25,11,0,238.0,433.0,4.0,20.9,650.0,673.25,509.92
2018,7,25,11,15,231.0,441.5,4.1,20.95,655.0,673.92,509.8
2018,7,25,11,30,224.0,450.0,4.2,21.0,660.0,679.32,513.25
2018,7,25,11,45,213.0,460.5,4.35,21.0,661.5,681.7,514.65
2018,7,25,12,0,202.0,471.0,4.5,21.0,663.0,682.99,515.56
2018,7,25,12,15,183.0,472.0,4.6,21.0,646.0,665.51,502.79
2018,7,25,12,30,164.0,473.0,4.7,21.0,629.0,647.16,489.45
2018,7,25,12,45,164.0,469.5,4.8,21.0,624.5,642.44,486.63
2018,7,25,13,0,164.0,466.0,4.9,21.0,620.0,636.97,483.23
2018,7,25,13,15,165.0,457.5,5.0,20.9,610.5,626.61,476.62
2018,7,25,13,30,166.0,449.0,5.1,20.8,601.0,615.54,469.5
2018,7,25,13,45,220.0,414.0,5.2,20.75,610.0,626.41,480.47
2018,7,25,14,0,274.0,379.0,5.3,20.7,619.0,639.64,492.95
2018,7,25,14,15,504.5,270.5,5.35,20.5,694.5,730.92,568.36
2018,7,25,14,30,735.0,162.0,5.4,20.3,770.0,802.07,625.19
2018,7,25,14,45,602.0,198.5,5.45,20.1,682.5,706.29,555.07
2018,7,25,15,0,469.0,235.0,5.5,19.9,595.0,613.56,484.09
2018,7,25,15,15,298.5,268.0,5.5,19.9,493.0,495.32,391.19
2018,7,25,15,30,128.0,301.0,5.5,19.9,391.0,390.84,307.21
2018,7,25,15,45,102.0,270.5,5.5,19.4,339.0,336.69,265.93
2018,7,25,16,0,76.0,240.0,5.5,18.9,287.0,282.21,223.65
2018,7,25,16,15,84.5,196.0,5.5,18.6,244.5,239.61,190.69
2018,7,25,16,30,93.0,152.0,5.5,18.3,202.0,198.03,157.82
2018,7,25,16,45,239.5,111.5,5.5,18.0,222.5,224.02,179.55
2018,7,25,17,0,386.0,71.0,5.5,17.7,243.0,231.58,183.88
2018,7,25,17,15,315.5,58.0,5.45,17.4,187.0,171.35,132.88
2018,7,25,17,30,245.0,45.0,5.4,17.1,131.0,118.72,88.4
2018,7,25,17,45,233.0,38.0,5.35,16.85,109.0,94.22,66.2
2018,7,25,18,0,221.0,31.0,5.3,16.6,87.0,71.04,45.39
2018,7,25,18,15,133.5,22.0,5.2,16.4,53.5,37.79,20.35
2018,7,25,18,30,46.0,13.0,5.1,16.2,20.0,15.49,5.53
2018,7,25,18,45,33.0,10.5,5.0,16.0,14.5,9.92,1.84
2018,7,25,19,0,20.0,8.0,4.9,15.8,9.0,6.97,0.0
2018,7,25,19,15,11.0,4.0,4.75,15.7,4.5,3.93,0.0
2018,7,25,19,30,2.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,5,15,93.5,11.0,3.65,15.25,16.0,10.81,0.0
2018,7,26,5,30,187.0,22.0,3.6,15.5,32.0,18.07,0.0
2018,7,26,5,45,303.5,32.0,3.6,15.7,68.5,28.95,14.87
2018,7,26,6,0,420.0,42.0,3.6,15.9,105.0,64.91,33.48
2018,7,26,6,15,323.0,32.0,3.55,16.15,91.5,68.86,38.17
2018,7,26,6,30,226.0,22.0,3.5,16.4,78.0,61.46,36.96
2018,7,26,6,45,113.0,26.5,3.45,16.7,54.5,52.46,34.94
2018,7,26,7,0,0.0,31.0,3.4,17.0,31.0,29.92,19.72
2018,7,26,7,15,0.0,50.5,3.35,17.2,50.5,48.78,35.53
2018,7,26,7,30,0.0,70.0,3.3,17.4,70.0,67.67,51.14
2018,7,26,7,45,0.0,80.5,3.2,17.65,80.5,77.85,59.33
2018,7,26,8,0,0.0,91.0,3.1,17.9,91.0,88.04,67.43
2018,7,26,8,15,0.0,111.0,3.1,18.15,111.0,107.45,82.97
2018,7,26,8,30,0.0,131.0,3.1,18.4,131.0,126.91,98.36
2018,7,26,8,45,0.5,145.0,3.05,18.65,145.5,140.92,109.21
2018,7,26,9,0,1.0,159.0,3.0,18.9,160.0,155.01,120.03
2018,7,26,9,15,3.5,174.0,3.0,19.1,177.0,171.63,132.88
2018,7,26,9,30,6.0,189.0,3.0,19.3,194.0,188.48,145.83
2018,7,26,9,45,9.0,215.5,3.0,19.55,223.0,217.25,167.95
2018,7,26,10,0,12.0,242.0,3.0,19.8,252.0,246.29,190.03
2018,7,26,10,15,16.0,272.0,3.1,19.95,285.5,279.92,215.55
2018,7,26,10,30,20.0,302.0,3.2,20.1,319.0,313.83,241.05
2018,7,26,10,45,27.0,330.0,3.3,20.25,354.0,354.26,271.33
2018,7,26,11,0,34.0,358.0,3.4,20.4,389.0,390.22,297.99
2018,7,26,11,15,34.5,363.5,3.5,20.4,395.5,397.18,302.95
2018,7,26,11,30,35.0,369.0,3.6,20.4,402.0,403.98,307.94
2018,7,26,11,45,37.5,378.0,3.75,20.45,413.5,416.19,317.04
2018,7,26,12,0,40.0,387.0,3.9,20.5,425.0,428.23,326.02
2018,7,26,12,15,42.5,392.5,4.05,20.45,433.0,436.49,332.39
2018,7,26,12,30,45.0,398.0,4.2,20.4,441.0,444.51,338.63
2018,7,26,12,45,45.5,396.0,4.3,20.35,439.0,442.6,337.5
2018,7,26,13,0,46.0,394.0,4.4,20.3,437.0,440.43,336.29
2018,7,26,13,15,51.5,395.0,4.5,20.15,442.5,445.95,341.16
2018,7,26,13,30,57.0,396.0,4.6,20.0,448.0,451.06,345.75
2018,7,26,13,45,114.5,364.5,4.7,19.85,466.0,477.23,368.43
2018,7,26,14,0,172.0,333.0,4.8,19.7,484.0,494.4,384.3
2018,7,26,14,15,524.0,223.0,4.85,19.55,660.5,701.85,549.7
2018,7,26,14,30,876.0,113.0,4.9,19.4,837.0,869.45,673.55
2018,7,26,14,45,867.5,111.0,4.95,19.2,802.5,831.26,647.07
2018,7,26,15,0,859.0,109.0,5.0,19.0,768.0,791.02,620.06
2018,7,26,15,15,847.5,106.5,5.0,19.0,727.5,746.2,588.65
2018,7,26,15,30,836.0,104.0,5.0,19.0,687.0,700.0,555.91
2018,7,26,15,45,822.0,100.5,5.0,18.55,642.5,651.15,520.52
2018,7,26,16,0,808.0,97.0,5.0,18.1,598.0,600.15,481.7
2018,7,26,16,15,791.0,93.0,5.0,17.85,550.5,546.53,439.37
2018,7,26,16,30,774.0,89.0,5.0,17.6,503.0,493.08,395.95
2018,7,26,16,45,750.5,85.0,5.0,17.35,453.5,437.02,349.18
2018,7,26,17,0,727.0,81.0,5.0,17.1,404.0,382.31,302.17
2018,7,26,17,15,694.5,75.5,4.95,16.8,353.0,323.69,250.95
2018,7,26,17,30,662.0,70.0,4.9,16.5,302.0,268.68,201.73
2018,7,26,17,45,616.0,64.5,4.9,16.2,252.5,213.49,152.51
2018,7,26,18,0,570.0,59.0,4.9,15.9,203.0,163.19,108.18
2018,7,26,18,15,501.0,51.5,4.8,15.75,157.0,113.05,67.33
2018,7,26,18,30,432.0,44.0,4.7,15.6,111.0,70.82,37.3
2018,7,26,18,45,320.0,33.5,4.65,15.4,73.0,32.95,16.67
2018,7,26,19,0,208.0,23.0,4.6,15.2,35.0,18.76,0.13
2018,7,26,19,15,104.0,11.5,4.5,15.15,17.5,11.3,0.0
2018,7,26,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,5,15,93.5,10.0,4.65,14.65,15.0,9.83,0.0
2018,7,27,5,30,187.0,20.0,4.7,14.9,30.0,16.15,0.0
2018,7,27,5,45,300.0,31.0,4.75,15.1,66.5,27.52,13.98
2018,7,27,6,0,413.0,42.0,4.8,15.3,103.0,63.89,33.08
2018,7,27,6,15,318.0,33.0,4.75,15.55,91.0,68.76,38.4
2018,7,27,6,30,223.0,24.0,4.7,15.8,79.0,62.54,38.05
2018,7,27,6,45,111.5,32.0,4.7,16.0,59.5,57.28,39.14
2018,7,27,7,0,0.0,40.0,4.7,16.2,40.0,38.62,27.15
2018,7,27,7,15,0.0,55.5,4.65,16.4,55.5,53.62,39.72
2018,7,27,7,30,0.0,71.0,4.6,16.6,71.0,68.64,52.12
2018,7,27,7,45,0.0,80.0,4.55,16.8,80.0,77.37,59.15
2018,7,27,8,0,0.0,89.0,4.5,17.0,89.0,86.1,66.11
2018,7,27,8,15,0.0,106.0,4.55,17.2,106.0,102.6,79.38
2018,7,27,8,30,0.0,123.0,4.6,17.4,123.0,119.14,92.55
2018,7,27,8,45,0.5,139.0,4.65,17.6,139.5,135.08,105.12
2018,7,27,9,0,1.0,155.0,4.7,17.8,156.0,151.11,117.67
2018,7,27,9,15,3.0,171.0,4.75,17.95,173.5,168.33,131.16
2018,7,27,9,30,5.0,187.0,4.8,18.1,191.0,185.75,144.72
2018,7,27,9,45,6.5,198.5,4.85,18.25,204.0,198.52,154.52
2018,7,27,10,0,8.0,210.0,4.9,18.4,217.0,211.4,164.37
2018,7,27,10,15,10.0,227.0,4.95,18.5,235.5,230.23,178.92
2018,7,27,10,30,12.0,244.0,5.0,18.6,254.0,249.18,193.48
2018,7,27,10,45,14.0,265.0,5.0,18.7,277.5,272.19,211.1
2018,7,27,11,0,16.0,286.0,5.0,18.8,301.0,295.29,228.69
2018,7,27,11,15,18.5,304.5,5.05,18.85,322.0,316.45,244.81
2018,7,27,11,30,21.0,323.0,5.1,18.9,343.0,337.65,260.92
2018,7,27,11,45,36.5,354.5,5.15,18.95,389.0,391.32,302.18
2018,7,27,12,0,52.0,386.0,5.2,19.0,435.0,439.3,338.7
2018,7,27,12,15,135.0,387.0,5.25,19.0,515.0,530.43,410.21
2018,7,27,12,30,218.0,388.0,5.3,19.0,595.0,620.6,479.62
2018,7,27,12,45,208.5,411.0,5.35,18.95,607.5,626.95,483.61
2018,7,27,13,0,199.0,434.0,5.4,18.9,620.0,638.94,492.01
2018,7,27,13,15,232.5,424.5,5.4,18.85,638.5,664.93,512.44
2018,7,27,13,30,266.0,415.0,5.4,18.8,657.0,682.66,526.84
2018,7,27,13,45,301.0,386.0,5.4,18.8,654.0,679.61,526.42
2018,7,27,14,0,336.0,357.0,5.4,18.8,651.0,673.99,524.19
2018,7,27,14,15,624.5,229.0,5.35,18.7,752.5,796.9,623.75
2018,7,27,14,30,913.0,101.0,5.3,18.6,854.0,888.54,691.19
2018,7,27,14,45,906.0,99.0,5.3,18.5,819.5,850.32,664.53
2018,7,27,15,0,899.0,97.0,5.3,18.4,785.0,809.84,636.74
2018,7,27,15,15,888.0,95.0,5.3,18.4,744.5,764.32,604.75
2018,7,27,15,30,877.0,93.0,5.3,18.4,704.0,717.27,571.3
2018,7,27,15,45,862.5,91.0,5.3,18.1,658.5,666.63,534.7
2018,7,27,16,0,848.0,89.0,5.3,17.8,613.0,615.28,495.09
2018,7,27,16,15,828.5,86.5,5.25,17.5,564.5,560.54,451.61
2018,7,27,16,30,809.0,84.0,5.2,17.2,516.0,505.42,406.62
2018,7,27,16,45,783.5,80.5,5.2,16.95,464.5,447.1,357.84
2018,7,27,17,0,758.0,77.0,5.2,16.7,413.0,390.3,308.89
2018,7,27,17,15,722.5,73.5,5.2,16.4,361.0,331.75,257.45
2018,7,27,17,30,687.0,70.0,5.2,16.1,309.0,275.42,206.93
2018,7,27,17,45,636.5,64.5,5.25,15.8,257.5,217.73,155.51
2018,7,27,18,0,586.0,59.0,5.3,15.5,206.0,165.43,109.5
2018,7,27,18,15,510.0,52.0,5.3,15.3,158.5,114.0,67.85
2018,7,27,18,30,434.0,45.0,5.3,15.1,111.0,71.32,37.83
2018,7,27,18,45,314.5,34.0,5.3,14.9,72.5,32.9,16.96
2018,7,27,19,0,195.0,23.0,5.3,14.7,34.0,18.94,0.0
2018,7,27,19,15,97.5,11.5,5.3,14.6,17.0,11.3,0.0
2018,7,27,19,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,5,15,41.5,9.5,4.3,14.25,11.5,9.34,0.0
2018,7,28,5,30,83.0,19.0,4.3,14.5,23.0,16.03,0.0
2018,7,28,5,45,159.0,36.5,4.35,14.7,55.5,30.29,19.02
2018,7,28,6,0,235.0,54.0,4.4,14.9,88.0,62.3,37.99
2018,7,28,6,15,187.5,45.5,4.25,15.1,79.5,64.24,40.32
2018,7,28,6,30,140.0,37.0,4.1,15.3,71.0,59.85,39.29
2018,7,28,6,45,70.0,41.5,4.0,15.5,58.5,56.63,40.09
2018,7,28,7,0,0.0,46.0,3.9,15.7,46.0,44.43,32.14
2018,7,28,7,15,0.0,60.5,3.8,15.9,60.5,58.47,43.89
2018,7,28,7,30,0.0,75.0,3.7,16.1,75.0,72.52,55.48
2018,7,28,7,45,0.0,89.5,3.6,16.25,89.5,86.56,66.92
2018,7,28,8,0,0.0,104.0,3.5,16.4,104.0,100.63,78.25
2018,7,28,8,15,0.5,127.0,3.45,16.65,127.5,123.26,96.43
2018,7,28,8,30,1.0,150.0,3.4,16.9,151.0,146.02,114.48
2018,7,28,8,45,2.5,165.0,3.35,17.15,167.0,161.75,126.7
2018,7,28,9,0,4.0,180.0,3.3,17.4,183.0,177.64,138.96
2018,7,28,9,15,7.0,199.0,3.3,17.65,204.5,198.73,155.29
2018,7,28,9,30,10.0,218.0,3.3,17.9,226.0,220.1,171.7
2018,7,28,9,45,18.5,257.5,3.3,18.1,272.5,266.42,207.61
2018,7,28,10,0,27.0,297.0,3.3,18.3,319.0,317.84,246.83
2018,7,28,10,15,56.0,338.5,3.35,18.5,386.5,386.5,299.35
2018,7,28,10,30,85.0,380.0,3.4,18.7,454.0,456.92,352.16
2018,7,28,10,45,114.0,407.0,3.5,18.9,509.0,519.9,398.75
2018,7,28,11,0,143.0,434.0,3.6,19.1,564.0,578.17,441.33
2018,7,28,11,15,147.0,446.0,3.7,19.2,581.5,597.39,454.75
2018,7,28,11,30,151.0,458.0,3.8,19.3,599.0,616.12,468.02
2018,7,28,11,45,181.5,463.0,3.85,19.4,634.0,653.41,495.49
2018,7,28,12,0,212.0,468.0,3.9,19.5,669.0,690.36,522.43
2018,7,28,12,15,302.5,433.5,4.0,19.55,720.0,752.64,569.85
2018,7,28,12,30,393.0,399.0,4.1,19.6,771.0,812.62,614.99
2018,7,28,12,45,412.5,384.0,4.25,19.65,772.0,814.42,617.29
2018,7,28,13,0,432.0,369.0,4.4,19.7,773.0,814.16,618.68
2018,7,28,13,15,357.0,393.0,4.45,19.65,723.5,753.84,574.38
2018,7,28,13,30,282.0,417.0,4.5,19.6,674.0,700.12,534.4
2018,7,28,13,45,283.0,396.0,4.6,19.55,648.5,673.07,516.47
2018,7,28,14,0,284.0,375.0,4.7,19.5,623.0,644.95,497.42
2018,7,28,14,15,556.0,262.0,4.75,19.4,727.0,767.76,596.22
2018,7,28,14,30,828.0,149.0,4.8,19.3,831.0,867.78,671.72
2018,7,28,14,45,823.5,143.5,4.85,19.2,797.5,830.38,645.99
2018,7,28,15,0,819.0,138.0,4.9,19.1,764.0,790.78,619.24
2018,7,28,15,15,805.5,135.5,4.9,19.1,723.5,745.48,587.55
2018,7,28,15,30,792.0,133.0,4.9,19.1,683.0,699.07,554.13
2018,7,28,15,45,768.0,129.0,4.9,18.75,633.5,643.34,512.66
2018,7,28,16,0,744.0,125.0,4.9,18.4,584.0,588.09,470.55
2018,7,28,16,15,719.5,121.5,4.9,18.15,535.5,533.45,427.61
2018,7,28,16,30,695.0,118.0,4.9,17.9,487.0,479.82,384.32
2018,7,28,16,45,639.0,115.0,4.85,17.65,428.0,413.41,329.82
2018,7,28,17,0,583.0,112.0,4.8,17.4,369.0,351.95,278.29
2018,7,28,17,15,591.0,99.5,4.8,17.1,331.5,309.16,240.21
2018,7,28,17,30,599.0,87.0,4.8,16.8,294.0,264.97,199.68
2018,7,28,17,45,543.5,79.5,4.8,16.5,243.5,208.99,150.74
2018,7,28,18,0,488.0,72.0,4.8,16.2,193.0,159.09,107.77
2018,7,28,18,15,412.5,61.0,4.75,15.95,147.0,109.53,68.12
2018,7,28,18,30,337.0,50.0,4.7,15.7,101.0,67.79,38.4
2018,7,28,18,45,234.5,36.0,4.65,15.4,65.0,32.35,17.5
2018,7,28,19,0,132.0,22.0,4.6,15.1,29.0,17.37,0.0
2018,7,28,19,15,66.0,11.0,4.55,15.0,14.5,10.81,0.0
2018,7,28,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,69.0,9.5,3.75,14.5,13.0,9.34,0.0
2018,7,29,5,30,138.0,19.0,3.8,14.6,26.0,14.99,0.0
2018,7,29,5,45,131.5,25.5,3.8,14.75,38.0,20.62,11.0
2018,7,29,6,0,125.0,32.0,3.8,14.9,50.0,35.5,19.6
2018,7,29,6,15,62.5,46.5,3.8,15.1,55.5,51.61,35.15
2018,7,29,6,30,0.0,61.0,3.8,15.3,61.0,58.72,44.18
2018,7,29,6,45,0.5,82.0,3.8,15.5,82.0,78.97,61.34
2018,7,29,7,0,1.0,103.0,3.8,15.7,103.0,99.41,78.39
2018,7,29,7,15,21.0,133.0,3.75,15.9,142.0,135.36,107.74
2018,7,29,7,30,41.0,163.0,3.7,16.1,181.0,174.41,139.42
2018,7,29,7,45,44.5,185.0,3.65,16.25,206.5,200.16,160.08
2018,7,29,8,0,48.0,207.0,3.6,16.4,232.0,226.34,180.8
2018,7,29,8,15,67.5,233.0,3.6,16.55,272.0,265.77,212.04
2018,7,29,8,30,87.0,259.0,3.6,16.7,312.0,307.17,244.47
2018,7,29,8,45,100.0,282.5,3.55,16.85,348.0,343.65,272.51
2018,7,29,9,0,113.0,306.0,3.5,17.0,384.0,384.64,303.66
2018,7,29,9,15,120.5,326.0,3.5,17.1,413.5,415.94,327.02
2018,7,29,9,30,128.0,346.0,3.5,17.2,443.0,447.6,350.44
2018,7,29,9,45,144.5,368.0,3.5,17.3,482.5,488.9,381.09
2018,7,29,10,0,161.0,390.0,3.5,17.4,522.0,530.98,411.95
2018,7,29,10,15,173.5,403.0,3.55,17.5,550.0,561.01,433.7
2018,7,29,10,30,186.0,416.0,3.6,17.6,578.0,591.18,455.48
2018,7,29,10,45,212.0,421.5,3.6,17.7,610.5,626.28,481.11
2018,7,29,11,0,238.0,427.0,3.6,17.8,643.0,667.75,511.0
2018,7,29,11,15,182.5,442.0,3.65,17.8,609.0,627.89,479.98
2018,7,29,11,30,127.0,457.0,3.7,17.8,575.0,591.65,451.69
2018,7,29,11,45,117.5,457.0,3.75,17.85,567.0,583.83,445.73
2018,7,29,12,0,108.0,457.0,3.8,17.9,559.0,568.36,434.16
2018,7,29,12,15,119.5,457.0,3.9,17.9,570.0,587.13,448.46
2018,7,29,12,30,131.0,457.0,4.0,17.9,581.0,598.35,457.23
2018,7,29,12,45,156.5,450.5,4.1,17.85,597.5,616.08,471.49
2018,7,29,13,0,182.0,444.0,4.2,17.8,614.0,632.71,484.94
2018,7,29,13,15,153.5,437.0,4.25,17.75,579.0,594.99,456.89
2018,7,29,13,30,125.0,430.0,4.3,17.7,544.0,557.46,429.07
2018,7,29,13,45,113.5,413.0,4.35,17.65,514.5,526.13,406.36
2018,7,29,14,0,102.0,396.0,4.4,17.6,485.0,489.16,379.27
2018,7,29,14,15,90.5,372.5,4.4,17.55,449.5,451.88,351.61
2018,7,29,14,30,79.0,349.0,4.4,17.5,414.0,415.05,324.05
2018,7,29,14,45,72.5,330.5,4.45,17.45,388.0,387.94,303.89
2018,7,29,15,0,66.0,312.0,4.5,17.4,362.0,361.13,283.77
2018,7,29,15,15,63.0,297.0,4.5,17.4,343.0,340.8,268.51
2018,7,29,15,30,60.0,282.0,4.5,17.4,324.0,320.58,253.23
2018,7,29,15,45,217.0,232.5,4.65,17.2,368.5,377.87,302.82
2018,7,29,16,0,374.0,183.0,4.8,17.0,413.0,416.88,336.54
2018,7,29,16,15,541.0,141.5,4.9,16.8,444.0,452.1,365.7
2018,7,29,16,30,708.0,100.0,5.0,16.6,475.0,467.75,377.58
2018,7,29,16,45,643.5,101.0,5.05,16.35,415.5,400.89,321.98
2018,7,29,17,0,579.0,102.0,5.1,16.1,356.0,339.8,270.31
2018,7,29,17,15,591.5,89.0,5.1,15.85,320.0,298.31,232.77
2018,7,29,17,30,604.0,76.0,5.1,15.6,284.0,254.91,192.34
2018,7,29,17,45,414.5,79.5,5.1,15.35,211.0,176.39,128.75
2018,7,29,18,0,225.0,83.0,5.1,15.1,138.0,119.84,86.26
2018,7,29,18,15,124.0,64.5,4.95,14.95,93.5,75.56,52.56
2018,7,29,18,30,23.0,46.0,4.8,14.8,49.0,44.91,30.83
2018,7,29,18,45,19.0,30.0,4.7,14.65,32.0,28.29,16.34
2018,7,29,19,0,15.0,14.0,4.6,14.5,15.0,12.87,0.0
2018,7,29,19,15,7.5,7.0,4.5,14.45,7.5,6.88,0.0
2018,7,29,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,5,15,73.0,9.0,3.95,14.15,12.5,8.85,0.0
2018,7,30,5,30,146.0,18.0,4.0,14.4,25.0,14.19,0.0
2018,7,30,5,45,261.5,30.0,4.05,14.65,60.0,25.13,14.42
2018,7,30,6,0,377.0,42.0,4.1,14.9,95.0,60.05,31.54
2018,7,30,6,15,330.5,38.5,4.1,15.15,99.0,74.18,42.44
2018,7,30,6,30,284.0,35.0,4.1,15.4,103.0,82.93,52.61
2018,7,30,6,45,142.0,48.0,4.05,15.6,82.0,79.5,56.81
2018,7,30,7,0,0.0,61.0,4.0,15.8,61.0,58.95,44.4
2018,7,30,7,15,0.0,79.5,3.9,16.0,79.5,76.83,59.3
2018,7,30,7,30,0.0,98.0,3.8,16.2,98.0,94.72,73.98
2018,7,30,7,45,0.0,107.0,3.7,16.4,107.0,103.48,80.91
2018,7,30,8,0,0.0,116.0,3.6,16.6,116.0,112.26,87.77
2018,7,30,8,15,3.5,147.5,3.55,16.8,149.5,144.87,114.05
2018,7,30,8,30,7.0,179.0,3.5,17.0,183.0,177.95,140.33
2018,7,30,8,45,8.5,196.0,3.45,17.2,201.5,195.99,154.23
2018,7,30,9,0,10.0,213.0,3.4,17.4,220.0,214.19,168.16
2018,7,30,9,15,16.5,243.0,3.4,17.65,255.0,249.04,195.18
2018,7,30,9,30,23.0,273.0,3.4,17.9,290.0,284.49,222.3
2018,7,30,9,45,32.0,303.0,3.45,18.1,328.5,326.82,254.55
2018,7,30,10,0,41.0,333.0,3.5,18.3,367.0,366.23,284.16
2018,7,30,10,15,50.5,355.5,3.55,18.5,398.5,399.06,308.58
2018,7,30,10,30,60.0,378.0,3.6,18.7,430.0,432.36,333.16
2018,7,30,10,45,70.5,399.0,3.7,18.9,461.5,465.41,357.47
2018,7,30,11,0,81.0,420.0,3.8,19.1,493.0,498.74,381.81
2018,7,30,11,15,71.5,418.0,3.85,19.25,483.5,489.19,373.91
2018,7,30,11,30,62.0,416.0,3.9,19.4,474.0,479.04,365.77
2018,7,30,11,45,62.0,421.0,3.95,19.5,479.5,484.98,369.96
2018,7,30,12,0,62.0,426.0,4.0,19.6,485.0,490.63,373.91
2018,7,30,12,15,88.0,441.0,4.1,19.65,524.5,532.27,405.42
2018,7,30,12,30,114.0,456.0,4.2,19.7,564.0,580.5,441.27
2018,7,30,12,45,113.0,448.5,4.25,19.75,554.5,570.94,434.26
2018,7,30,13,0,112.0,441.0,4.3,19.8,545.0,560.84,427.18
2018,7,30,13,15,130.0,440.5,4.35,19.75,559.5,575.88,439.28
2018,7,30,13,30,148.0,440.0,4.4,19.7,574.0,589.81,450.49
2018,7,30,13,45,205.5,406.5,4.5,19.65,588.0,605.65,465.11
2018,7,30,14,0,263.0,373.0,4.6,19.6,602.0,623.9,481.34
2018,7,30,14,15,569.0,244.0,4.6,19.5,717.5,762.46,592.34
2018,7,30,14,30,875.0,115.0,4.6,19.4,833.0,869.14,671.29
2018,7,30,14,45,863.5,114.0,4.65,19.3,797.0,829.36,643.92
2018,7,30,15,0,852.0,113.0,4.7,19.2,761.0,787.74,615.86
2018,7,30,15,15,840.0,110.5,4.7,19.2,720.5,742.63,584.41
2018,7,30,15,30,828.0,108.0,4.7,19.2,680.0,697.83,552.87
2018,7,30,15,45,808.0,106.5,4.75,18.85,634.0,645.72,514.74
2018,7,30,16,0,788.0,105.0,4.8,18.5,588.0,593.51,475.01
2018,7,30,16,15,758.0,104.5,4.85,18.2,538.0,536.86,430.55
2018,7,30,16,30,728.0,104.0,4.9,17.9,488.0,481.33,385.74
