Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,45,692.0,101.5,4.9,17.65,436.5,423.04,337.4
2018,7,30,17,0,656.0,99.0,4.9,17.4,385.0,367.49,290.09
2018,7,30,17,15,610.0,94.5,4.9,17.0,333.5,309.5,240.14
2018,7,30,17,30,564.0,90.0,4.9,16.6,282.0,255.99,193.19
2018,7,30,17,45,502.0,82.0,4.95,16.25,231.5,200.01,144.69
2018,7,30,18,0,440.0,74.0,5.0,15.9,181.0,149.97,102.14
2018,7,30,18,15,363.5,62.0,4.95,15.65,136.5,102.24,64.23
2018,7,30,18,30,287.0,50.0,4.9,15.4,92.0,63.25,36.64
2018,7,30,18,45,193.0,34.5,4.85,15.15,58.0,29.68,15.93
2018,7,30,19,0,99.0,19.0,4.8,14.9,24.0,14.95,0.0
2018,7,30,19,15,49.5,9.5,4.75,14.8,12.0,9.34,0.0
2018,7,30,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,56.0,8.5,3.6,13.95,11.0,8.36,0.0
2018,7,31,5,30,112.0,17.0,3.6,14.2,22.0,16.71,0.0
2018,7,31,5,45,215.5,31.5,3.65,14.5,56.0,25.39,14.38
2018,7,31,6,0,319.0,46.0,3.7,14.8,90.0,59.17,32.83
2018,7,31,6,15,284.5,45.5,3.6,15.05,97.0,74.89,45.02
2018,7,31,6,30,250.0,45.0,3.5,15.3,104.0,86.12,56.68
2018,7,31,6,45,125.0,53.5,3.45,15.55,83.0,80.68,58.38
2018,7,31,7,0,0.0,62.0,3.4,15.8,62.0,59.92,45.22
2018,7,31,7,15,0.0,75.5,3.35,16.0,75.5,72.98,56.08
2018,7,31,7,30,0.0,89.0,3.3,16.2,89.0,86.04,66.75
2018,7,31,7,45,0.0,107.0,3.25,16.4,107.0,103.49,80.91
2018,7,31,8,0,0.0,125.0,3.2,16.6,125.0,120.99,94.93
2018,7,31,8,15,0.5,139.5,3.2,16.85,140.0,135.43,106.27
2018,7,31,8,30,1.0,154.0,3.2,17.1,155.0,149.94,117.57
2018,7,31,8,45,3.5,174.0,3.15,17.35,176.5,171.22,134.23
2018,7,31,9,0,6.0,194.0,3.1,17.6,198.0,192.79,150.94
2018,7,31,9,15,8.5,212.0,3.1,17.85,218.0,212.65,166.16
2018,7,31,9,30,11.0,230.0,3.1,18.1,238.0,232.74,181.44
2018,7,31,9,45,13.0,247.0,3.1,18.3,257.0,251.64,195.7
2018,7,31,10,0,15.0,264.0,3.1,18.5,276.0,270.68,209.97
2018,7,31,10,15,16.0,274.0,3.15,18.65,287.5,282.03,218.29
2018,7,31,10,30,17.0,284.0,3.2,18.8,299.0,293.4,226.64
2018,7,31,10,45,22.0,308.5,3.25,19.0,328.0,322.92,248.89
2018,7,31,11,0,27.0,333.0,3.3,19.2,357.0,358.58,275.51
2018,7,31,11,15,29.0,350.0,3.4,19.25,376.5,378.55,290.27
2018,7,31,11,30,31.0,367.0,3.5,19.3,396.0,398.5,305.02
2018,7,31,11,45,34.0,378.5,3.6,19.4,410.5,413.72,316.26
2018,7,31,12,0,37.0,390.0,3.7,19.5,425.0,428.82,327.42
2018,7,31,12,15,40.0,393.0,3.85,19.5,431.0,435.03,332.25
2018,7,31,12,30,43.0,396.0,4.0,19.5,437.0,441.0,336.98
2018,7,31,12,45,42.0,390.0,4.15,19.5,429.5,433.5,331.62
2018,7,31,13,0,41.0,384.0,4.3,19.5,422.0,425.79,326.23
2018,7,31,13,15,42.5,380.0,4.4,19.45,419.0,422.38,324.18
2018,7,31,13,30,44.0,376.0,4.5,19.4,416.0,418.72,321.96
2018,7,31,13,45,104.0,355.0,4.6,19.35,446.0,458.21,354.66
2018,7,31,14,0,164.0,334.0,4.7,19.3,476.0,488.4,380.1
2018,7,31,14,15,499.5,233.0,4.8,19.15,646.0,689.82,540.98
2018,7,31,14,30,835.0,132.0,4.9,19.0,816.0,855.19,664.76
2018,7,31,14,45,828.5,128.0,4.95,18.9,782.0,817.32,638.15
2018,7,31,15,0,822.0,124.0,5.0,18.8,748.0,777.38,610.96
2018,7,31,15,15,808.5,121.5,5.0,18.8,707.5,731.89,578.91
2018,7,31,15,30,795.0,119.0,5.0,18.8,667.0,685.27,545.54
2018,7,31,15,45,782.5,114.5,5.1,18.35,623.5,636.41,509.57
2018,7,31,16,0,770.0,110.0,5.2,17.9,580.0,586.85,471.97
2018,7,31,16,15,752.0,104.5,5.2,17.6,532.5,532.72,429.15
2018,7,31,16,30,734.0,99.0,5.2,17.3,485.0,478.94,385.39
2018,7,31,16,45,707.0,94.5,5.2,17.0,435.0,422.11,337.93
2018,7,31,17,0,680.0,90.0,5.2,16.7,385.0,367.46,290.94
2018,7,31,17,15,643.5,84.0,5.15,16.4,334.5,310.07,240.72
2018,7,31,17,30,607.0,78.0,5.1,16.1,284.0,256.09,192.56
2018,7,31,17,45,556.0,70.5,5.05,15.75,234.5,200.87,143.76
2018,7,31,18,0,505.0,63.0,5.0,15.4,185.0,151.21,100.59
2018,7,31,18,15,432.5,53.5,4.95,15.2,140.0,102.75,61.77
2018,7,31,18,30,360.0,44.0,4.9,15.0,95.0,62.69,33.83
2018,7,31,18,45,250.5,31.5,4.8,14.75,60.5,27.79,16.68
2018,7,31,19,0,141.0,19.0,4.7,14.5,26.0,15.01,0.0
2018,7,31,19,15,70.5,9.5,4.65,14.45,13.0,9.34,0.0
2018,7,31,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,5,15,72.5,8.5,3.7,14.05,11.5,8.36,0.0
2018,8,1,5,30,145.0,17.0,3.7,14.3,23.0,16.71,0.0
2018,8,1,5,45,263.5,28.5,3.7,14.5,57.5,22.96,12.19
2018,8,1,6,0,382.0,40.0,3.7,14.7,92.0,57.42,29.48
2018,8,1,6,15,335.5,34.5,3.6,15.0,94.5,70.17,38.9
2018,8,1,6,30,289.0,29.0,3.5,15.3,97.0,77.42,47.7
2018,8,1,6,45,144.5,35.0,3.45,15.55,69.0,67.24,46.35
2018,8,1,7,0,0.0,41.0,3.4,15.8,41.0,39.59,28.04
2018,8,1,7,15,0.0,55.0,3.3,16.05,55.0,53.14,39.4
2018,8,1,7,30,0.0,69.0,3.2,16.3,69.0,66.7,50.6
2018,8,1,7,45,0.0,84.0,3.1,16.55,84.0,81.24,62.46
2018,8,1,8,0,0.0,99.0,3.0,16.8,99.0,95.79,74.17
2018,8,1,8,15,0.0,122.0,3.05,17.1,122.0,118.15,92.11
2018,8,1,8,30,0.0,145.0,3.1,17.4,145.0,140.58,109.87
2018,8,1,8,45,2.0,162.0,3.1,17.7,163.5,158.53,123.87
2018,8,1,9,0,4.0,179.0,3.1,18.0,182.0,176.71,137.93
2018,8,1,9,15,7.0,199.0,3.2,18.2,204.5,198.79,155.05
2018,8,1,9,30,10.0,219.0,3.3,18.4,227.0,221.15,172.26
2018,8,1,9,45,12.0,238.5,3.45,18.65,248.0,242.46,188.47
2018,8,1,10,0,14.0,258.0,3.6,18.9,269.0,263.93,204.7
2018,8,1,10,15,22.0,292.0,3.75,19.05,310.5,305.2,236.34
2018,8,1,10,30,30.0,326.0,3.9,19.2,352.0,352.45,272.12
2018,8,1,10,45,54.5,353.5,4.05,19.3,402.0,404.29,311.77
2018,8,1,11,0,79.0,381.0,4.2,19.4,452.0,457.14,351.73
2018,8,1,11,15,108.5,373.5,4.3,19.4,473.0,486.27,374.37
2018,8,1,11,30,138.0,366.0,4.4,19.4,494.0,509.42,392.72
2018,8,1,11,45,122.5,374.0,4.55,19.45,488.5,503.89,387.99
2018,8,1,12,0,107.0,382.0,4.7,19.5,483.0,497.57,382.78
2018,8,1,12,15,78.0,397.0,4.75,19.45,470.5,477.25,366.55
2018,8,1,12,30,49.0,412.0,4.8,19.4,458.0,463.53,355.2
2018,8,1,12,45,47.5,407.0,4.9,19.4,451.5,456.52,350.22
2018,8,1,13,0,46.0,402.0,5.0,19.4,445.0,449.27,345.07
2018,8,1,13,15,40.0,382.5,5.0,19.35,419.5,422.61,325.19
2018,8,1,13,30,34.0,363.0,5.0,19.3,394.0,396.01,305.3
2018,8,1,13,45,97.0,337.0,5.05,19.2,422.0,433.38,336.88
2018,8,1,14,0,160.0,311.0,5.1,19.1,450.0,461.35,361.03
2018,8,1,14,15,532.5,204.0,5.1,19.0,643.0,689.4,543.72
2018,8,1,14,30,905.0,97.0,5.1,18.9,836.0,875.29,680.67
2018,8,1,14,45,897.5,94.5,5.15,18.75,801.0,836.17,653.22
2018,8,1,15,0,890.0,92.0,5.2,18.6,766.0,794.84,625.18
2018,8,1,15,15,878.5,90.5,5.2,18.6,725.5,749.56,593.33
2018,8,1,15,30,867.0,89.0,5.2,18.6,685.0,702.83,560.06
2018,8,1,15,45,852.5,87.0,5.25,18.2,640.0,652.39,523.78
2018,8,1,16,0,838.0,85.0,5.3,17.8,595.0,601.26,484.51
2018,8,1,16,15,818.5,82.0,5.3,17.5,546.0,546.32,440.79
2018,8,1,16,30,799.0,79.0,5.3,17.2,497.0,491.0,395.5
2018,8,1,16,45,772.5,76.0,5.35,16.95,446.0,433.1,346.83
2018,8,1,17,0,746.0,73.0,5.4,16.7,395.0,376.86,298.08
2018,8,1,17,15,709.0,69.0,5.4,16.3,343.0,317.89,246.15
2018,8,1,17,30,672.0,65.0,5.4,15.9,291.0,262.3,196.14
2018,8,1,17,45,619.5,60.0,5.4,15.55,240.5,204.73,144.81
2018,8,1,18,0,567.0,55.0,5.4,15.2,190.0,153.69,100.1
2018,8,1,18,15,485.5,47.5,5.35,14.95,143.5,102.61,59.44
2018,8,1,18,30,404.0,40.0,5.3,14.7,97.0,60.94,31.09
2018,8,1,18,45,276.0,29.0,5.25,14.5,61.0,25.02,14.2
2018,8,1,19,0,148.0,18.0,5.2,14.3,25.0,14.22,0.0
2018,8,1,19,15,74.0,9.0,5.15,14.2,12.5,8.85,0.0
2018,8,1,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,72.5,8.0,4.2,13.4,11.0,7.86,0.0
2018,8,2,5,30,145.0,16.0,4.3,13.6,22.0,15.73,0.0
2018,8,2,5,45,269.5,27.5,4.4,13.85,57.0,21.63,10.88
2018,8,2,6,0,394.0,39.0,4.5,14.1,92.0,56.65,28.66
2018,8,2,6,15,346.0,34.5,4.45,14.3,95.5,70.96,39.22
2018,8,2,6,30,298.0,30.0,4.4,14.5,99.0,79.59,49.27
2018,8,2,6,45,149.0,40.5,4.4,14.75,75.0,73.44,51.56
2018,8,2,7,0,0.0,51.0,4.4,15.0,51.0,49.27,36.35
2018,8,2,7,15,0.0,63.0,4.4,15.25,63.0,60.89,46.07
2018,8,2,7,30,0.0,75.0,4.4,15.5,75.0,72.52,55.65
2018,8,2,7,45,0.0,86.0,4.45,15.8,86.0,83.18,64.28
2018,8,2,8,0,0.0,97.0,4.5,16.1,97.0,93.85,72.83
2018,8,2,8,15,0.0,110.0,4.6,16.3,110.0,106.49,82.93
2018,8,2,8,30,0.0,123.0,4.7,16.5,123.0,119.16,92.97
2018,8,2,8,45,1.0,143.5,4.75,16.75,144.0,139.83,109.43
2018,8,2,9,0,2.0,164.0,4.8,17.0,165.0,160.65,125.85
2018,8,2,9,15,4.5,183.5,4.85,17.15,186.5,181.75,142.44
2018,8,2,9,30,7.0,203.0,4.9,17.3,208.0,203.09,159.13
2018,8,2,9,45,9.5,223.5,4.95,17.45,231.0,225.65,176.66
2018,8,2,10,0,12.0,244.0,5.0,17.6,254.0,248.41,194.23
2018,8,2,10,15,19.5,282.0,5.05,17.75,298.5,293.11,228.97
2018,8,2,10,30,27.0,320.0,5.1,17.9,343.0,343.73,267.83
2018,8,2,10,45,44.0,362.0,5.1,18.0,401.0,403.27,313.42
2018,8,2,11,0,61.0,404.0,5.1,18.1,459.0,463.66,359.01
2018,8,2,11,15,60.0,412.0,5.1,18.15,467.0,472.26,364.89
2018,8,2,11,30,59.0,420.0,5.1,18.2,475.0,480.58,370.74
2018,8,2,11,45,61.5,425.5,5.15,18.25,483.0,489.5,377.33
2018,8,2,12,0,64.0,431.0,5.2,18.3,491.0,498.15,383.77
2018,8,2,12,15,79.0,441.0,5.2,18.35,515.0,523.65,403.18
2018,8,2,12,30,94.0,451.0,5.2,18.4,539.0,548.77,422.2
2018,8,2,12,45,108.0,453.0,5.25,18.4,553.5,564.08,434.18
2018,8,2,13,0,122.0,455.0,5.3,18.4,568.0,585.55,450.69
2018,8,2,13,15,180.5,442.5,5.3,18.35,607.0,627.38,484.02
2018,8,2,13,30,239.0,430.0,5.3,18.3,646.0,672.96,519.67
2018,8,2,13,45,408.0,351.0,5.35,18.3,708.5,749.63,582.15
2018,8,2,14,0,577.0,272.0,5.4,18.3,771.0,813.68,634.51
2018,8,2,14,15,749.0,184.0,5.35,18.2,809.0,859.77,671.11
2018,8,2,14,30,921.0,96.0,5.3,18.1,847.0,887.31,691.69
2018,8,2,14,45,914.0,93.5,5.3,18.0,811.5,848.01,664.55
2018,8,2,15,0,907.0,91.0,5.3,17.9,776.0,806.41,635.88
2018,8,2,15,15,896.0,89.5,5.3,17.9,735.0,760.78,603.73
2018,8,2,15,30,885.0,88.0,5.3,17.9,694.0,713.61,570.09
2018,8,2,15,45,870.5,85.5,5.25,17.6,648.0,661.81,532.26
2018,8,2,16,0,856.0,83.0,5.2,17.3,602.0,609.28,491.4
2018,8,2,16,15,836.5,81.0,5.25,17.05,553.0,553.99,447.41
2018,8,2,16,30,817.0,79.0,5.3,16.8,504.0,499.18,402.43
2018,8,2,16,45,791.0,76.0,5.35,16.6,452.5,440.53,352.98
2018,8,2,17,0,765.0,73.0,5.4,16.4,401.0,383.46,303.37
2018,8,2,17,15,727.0,69.0,5.45,16.1,348.0,323.08,250.1
2018,8,2,17,30,689.0,65.0,5.5,15.8,295.0,266.19,198.81
2018,8,2,17,45,633.0,60.0,5.55,15.5,243.0,206.86,146.0
2018,8,2,18,0,577.0,55.0,5.6,15.2,191.0,154.47,100.23
2018,8,2,18,15,489.5,48.0,5.5,14.95,143.5,102.69,59.32
2018,8,2,18,30,402.0,41.0,5.4,14.7,96.0,61.04,31.4
2018,8,2,18,45,269.5,29.5,5.3,14.5,60.0,24.97,13.81
2018,8,2,19,0,137.0,18.0,5.2,14.3,24.0,17.69,0.0
2018,8,2,19,15,68.5,9.0,5.05,14.2,12.0,8.85,0.0
2018,8,2,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,24.5,6.0,3.8,13.45,7.0,0.0,0.0
2018,8,3,5,30,49.0,12.0,3.9,13.8,14.0,11.8,0.0
2018,8,3,5,45,112.5,31.0,4.0,14.1,43.5,25.69,13.54
2018,8,3,6,0,176.0,50.0,4.1,14.4,73.0,54.32,33.59
2018,8,3,6,15,165.5,55.0,4.0,14.65,84.5,69.83,45.93
2018,8,3,6,30,155.0,60.0,3.9,14.9,96.0,83.54,58.5
2018,8,3,6,45,77.5,67.0,3.8,15.1,85.0,82.49,61.62
2018,8,3,7,0,0.0,74.0,3.7,15.3,74.0,71.46,55.06
2018,8,3,7,15,0.0,88.0,3.55,15.55,88.0,85.0,66.28
2018,8,3,7,30,0.0,102.0,3.4,15.8,102.0,98.59,77.34
2018,8,3,7,45,0.5,119.0,3.25,16.05,119.5,115.34,90.85
2018,8,3,8,0,1.0,136.0,3.1,16.3,137.0,132.19,104.25
2018,8,3,8,15,5.0,162.5,3.05,16.6,165.5,160.35,126.7
2018,8,3,8,30,9.0,189.0,3.0,16.9,194.0,189.0,149.23
2018,8,3,8,45,13.5,212.5,2.95,17.15,221.0,215.5,169.81
2018,8,3,9,0,18.0,236.0,2.9,17.4,248.0,242.47,190.53
2018,8,3,9,15,28.5,266.0,2.9,17.75,286.5,284.16,222.58
2018,8,3,9,30,39.0,296.0,2.9,18.1,325.0,323.98,252.69
2018,8,3,9,45,58.0,329.0,2.9,18.4,374.5,374.62,290.94
2018,8,3,10,0,77.0,362.0,2.9,18.7,424.0,426.62,329.55
2018,8,3,10,15,109.0,386.5,2.9,19.0,478.0,488.07,374.99
2018,8,3,10,30,141.0,411.0,2.9,19.3,532.0,545.9,416.99
2018,8,3,10,45,154.0,426.5,2.9,19.55,562.0,578.02,439.4
2018,8,3,11,0,167.0,442.0,2.9,19.8,592.0,610.17,461.76
2018,8,3,11,15,137.0,445.0,2.95,20.0,569.5,587.64,443.95
2018,8,3,11,30,107.0,448.0,3.0,20.2,547.0,556.71,420.44
2018,8,3,11,45,99.0,449.5,3.05,20.4,541.5,551.57,416.27
2018,8,3,12,0,91.0,451.0,3.1,20.6,536.0,545.87,411.59
2018,8,3,12,15,105.5,456.5,3.3,20.7,555.5,566.28,427.12
2018,8,3,12,30,120.0,462.0,3.5,20.8,575.0,593.35,447.19
2018,8,3,12,45,133.5,460.5,3.65,20.9,585.0,604.3,455.71
2018,8,3,13,0,147.0,459.0,3.8,21.0,595.0,614.41,463.74
2018,8,3,13,15,185.5,447.5,4.0,21.0,616.5,637.49,482.41
2018,8,3,13,30,224.0,436.0,4.2,21.0,638.0,658.67,499.64
2018,8,3,13,45,282.5,404.0,4.35,21.0,652.0,681.25,518.62
2018,8,3,14,0,341.0,372.0,4.5,21.0,666.0,693.99,530.84
2018,8,3,14,15,556.0,273.0,4.65,20.9,733.5,778.01,599.2
2018,8,3,14,30,771.0,174.0,4.8,20.8,801.0,842.04,649.83
2018,8,3,14,45,760.0,170.0,4.9,20.75,765.5,804.25,624.16
2018,8,3,15,0,749.0,166.0,5.0,20.7,730.0,762.77,596.1
2018,8,3,15,15,734.0,162.0,5.0,20.7,689.5,716.97,563.22
2018,8,3,15,30,719.0,158.0,5.0,20.7,649.0,670.37,528.7
2018,8,3,15,45,704.0,151.5,5.15,20.35,605.0,620.7,492.4
2018,8,3,16,0,689.0,145.0,5.3,20.0,561.0,570.75,454.81
2018,8,3,16,15,672.5,136.5,5.3,19.75,514.5,517.93,413.41
2018,8,3,16,30,656.0,128.0,5.3,19.5,468.0,465.48,371.17
2018,8,3,16,45,632.0,119.5,5.35,19.2,419.0,410.23,325.69
2018,8,3,17,0,608.0,111.0,5.4,18.9,370.0,356.63,280.29
2018,8,3,17,15,571.5,101.5,5.4,18.55,319.5,299.63,231.28
2018,8,3,17,30,535.0,92.0,5.4,18.2,269.0,246.17,184.46
2018,8,3,17,45,485.5,81.5,5.4,17.8,220.5,192.51,137.83
2018,8,3,18,0,436.0,71.0,5.4,17.4,172.0,143.45,95.97
2018,8,3,18,15,360.5,58.5,5.25,17.1,128.0,96.01,58.78
2018,8,3,18,30,285.0,46.0,5.1,16.8,84.0,57.26,31.98
2018,8,3,18,45,187.5,31.0,5.0,16.45,51.5,24.85,13.16
2018,8,3,19,0,90.0,16.0,4.9,16.1,19.0,15.73,0.0
2018,8,3,19,15,45.0,8.0,4.75,16.0,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,15,25.0,6.0,2.95,14.05,7.0,0.0,0.0
2018,8,4,5,30,50.0,12.0,3.0,14.3,14.0,11.8,0.0
2018,8,4,5,45,119.5,30.0,3.1,14.55,43.0,24.9,12.43
2018,8,4,6,0,189.0,48.0,3.2,14.8,72.0,52.14,31.37
2018,8,4,6,15,182.0,62.0,3.2,15.05,94.0,77.78,51.74
2018,8,4,6,30,175.0,76.0,3.2,15.3,116.0,101.67,72.67
2018,8,4,6,45,94.5,93.5,3.15,15.55,116.0,111.28,84.96
2018,8,4,7,0,14.0,111.0,3.1,15.8,116.0,110.72,87.42
2018,8,4,7,15,14.0,127.5,3.1,16.15,133.0,127.67,101.36
2018,8,4,7,30,14.0,144.0,3.1,16.5,150.0,144.64,115.0
2018,8,4,7,45,13.5,159.5,3.1,16.85,166.0,160.42,127.45
2018,8,4,8,0,13.0,175.0,3.1,17.2,182.0,176.15,139.64
2018,8,4,8,15,16.5,194.0,3.15,17.65,203.5,197.47,156.16
2018,8,4,8,30,20.0,213.0,3.2,18.1,225.0,219.16,172.76
2018,8,4,8,45,26.0,237.5,3.3,18.5,254.5,248.23,195.09
2018,8,4,9,0,32.0,262.0,3.4,18.9,284.0,281.06,220.07
2018,8,4,9,15,48.0,294.5,3.45,19.25,329.5,327.24,255.31
2018,8,4,9,30,64.0,327.0,3.5,19.6,375.0,374.79,291.05
2018,8,4,9,45,93.0,354.5,3.55,19.9,428.0,429.09,331.87
2018,8,4,10,0,122.0,382.0,3.6,20.2,481.0,490.48,377.26
2018,8,4,10,15,134.0,399.5,3.7,20.4,511.5,523.46,400.96
2018,8,4,10,30,146.0,417.0,3.8,20.6,542.0,556.73,424.82
2018,8,4,10,45,155.0,429.5,3.95,20.8,565.5,582.19,442.95
2018,8,4,11,0,164.0,442.0,4.1,21.0,589.0,607.48,460.91
2018,8,4,11,15,193.0,447.0,4.25,21.1,623.0,644.1,487.92
2018,8,4,11,30,222.0,452.0,4.4,21.2,657.0,680.79,514.89
2018,8,4,11,45,236.5,454.0,4.55,21.25,674.0,699.74,528.99
2018,8,4,12,0,251.0,456.0,4.7,21.3,691.0,724.76,547.4
2018,8,4,12,15,298.5,431.0,4.85,21.25,710.5,747.03,565.75
2018,8,4,12,30,346.0,406.0,5.0,21.2,730.0,767.95,583.19
2018,8,4,12,45,310.0,420.0,5.15,21.15,708.5,744.51,565.97
2018,8,4,13,0,274.0,434.0,5.3,21.1,687.0,720.23,548.21
2018,8,4,13,15,460.0,340.0,5.4,20.95,757.0,805.87,617.5
2018,8,4,13,30,646.0,246.0,5.5,20.8,827.0,880.19,677.44
2018,8,4,13,45,785.0,175.5,5.65,20.7,863.5,920.66,707.73
2018,8,4,14,0,924.0,105.0,5.8,20.6,900.0,951.31,731.13
2018,8,4,14,15,918.0,103.5,5.85,20.45,871.0,919.27,709.88
2018,8,4,14,30,912.0,102.0,5.9,20.3,842.0,884.52,686.89
2018,8,4,14,45,902.5,101.0,5.95,20.15,806.0,844.9,660.18
2018,8,4,15,0,893.0,100.0,6.0,20.0,770.0,803.19,631.69
2018,8,4,15,15,881.5,97.5,6.0,20.0,728.5,756.59,598.73
2018,8,4,15,30,870.0,95.0,6.0,20.0,687.0,708.52,564.33
2018,8,4,15,45,854.5,93.0,6.0,19.65,641.5,657.12,526.54
2018,8,4,16,0,839.0,91.0,6.0,19.3,596.0,605.97,486.88
2018,8,4,16,15,815.5,89.0,5.95,19.05,546.0,548.86,441.22
2018,8,4,16,30,792.0,87.0,5.9,18.8,496.0,492.5,394.93
2018,8,4,16,45,761.0,83.5,5.85,18.55,443.0,432.28,344.36
2018,8,4,17,0,730.0,80.0,5.8,18.3,390.0,374.22,294.25
2018,8,4,17,15,688.0,76.5,5.7,17.95,337.5,314.08,241.59
2018,8,4,17,30,646.0,73.0,5.6,17.6,285.0,258.54,192.01
2018,8,4,17,45,586.5,67.0,5.5,17.25,233.5,200.76,141.26
2018,8,4,18,0,527.0,61.0,5.4,16.9,182.0,149.52,97.29
2018,8,4,18,15,446.0,51.5,5.25,16.55,136.0,99.19,57.9
2018,8,4,18,30,365.0,42.0,5.1,16.2,90.0,58.33,30.52
2018,8,4,18,45,244.0,29.5,4.9,15.85,55.5,23.92,12.0
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,16.71,0.0
2018,8,4,19,15,61.5,8.5,4.65,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.5,7.5,3.7,13.85,9.0,0.0,0.0
2018,8,5,5,30,105.0,15.0,3.8,14.2,18.0,14.74,0.0
2018,8,5,5,45,235.5,27.5,3.9,14.5,52.0,22.09,9.86
2018,8,5,6,0,366.0,40.0,4.0,14.8,86.0,54.68,28.17
2018,8,5,6,15,367.0,39.0,3.95,15.05,103.5,76.29,42.65
2018,8,5,6,30,368.0,38.0,3.9,15.3,121.0,98.04,61.46
2018,8,5,6,45,184.0,44.5,3.85,15.55,86.0,84.8,59.59
2018,8,5,7,0,0.0,51.0,3.8,15.8,51.0,49.27,36.23
2018,8,5,7,15,0.0,66.0,3.7,16.0,66.0,63.79,48.39
2018,8,5,7,30,0.0,81.0,3.6,16.2,81.0,78.32,60.37
2018,8,5,7,45,0.0,97.0,3.5,16.45,97.0,93.83,72.97
2018,8,5,8,0,0.0,113.0,3.4,16.7,113.0,109.38,85.44
2018,8,5,8,15,3.5,146.0,3.35,16.95,148.0,143.46,112.93
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,178.05,140.38
2018,8,5,8,45,19.0,217.5,3.25,17.45,230.0,224.04,176.7
2018,8,5,9,0,31.0,256.0,3.2,17.7,277.0,274.44,215.87
2018,8,5,9,15,44.5,287.5,3.25,17.9,319.5,317.7,249.07
2018,8,5,9,30,58.0,319.0,3.3,18.1,362.0,362.14,282.76
2018,8,5,9,45,74.0,343.5,3.3,18.3,401.5,402.55,313.05
2018,8,5,10,0,90.0,368.0,3.3,18.5,441.0,443.98,343.76
2018,8,5,10,15,111.5,386.5,3.35,18.65,480.0,490.56,378.28
2018,8,5,10,30,133.0,405.0,3.4,18.8,519.0,532.81,409.26
2018,8,5,10,45,117.0,414.5,3.45,18.95,517.0,531.6,407.03
2018,8,5,11,0,101.0,424.0,3.5,19.1,515.0,522.66,399.44
2018,8,5,11,15,104.5,435.0,3.6,19.25,530.5,539.43,411.5
2018,8,5,11,30,108.0,446.0,3.7,19.4,546.0,555.9,423.2
2018,8,5,11,45,114.5,451.5,3.75,19.5,558.0,576.41,437.92
2018,8,5,12,0,121.0,457.0,3.8,19.6,570.0,589.48,447.3
2018,8,5,12,15,123.0,457.5,3.85,19.7,572.5,592.32,449.28
2018,8,5,12,30,125.0,458.0,3.9,19.8,575.0,594.54,450.9
2018,8,5,12,45,138.5,455.5,3.95,19.95,584.0,604.41,458.49
2018,8,5,13,0,152.0,453.0,4.0,20.1,593.0,613.42,465.45
2018,8,5,13,15,204.5,439.5,4.05,20.15,624.5,647.87,492.41
2018,8,5,13,30,257.0,426.0,4.1,20.2,656.0,686.31,521.79
2018,8,5,13,45,299.5,393.5,4.15,20.25,655.5,686.39,523.85
2018,8,5,14,0,342.0,361.0,4.2,20.3,655.0,683.55,523.99
2018,8,5,14,15,626.5,233.5,4.3,20.2,749.0,801.22,618.05
2018,8,5,14,30,911.0,106.0,4.4,20.1,843.0,887.07,680.88
2018,8,5,14,45,902.5,104.0,4.45,20.05,807.0,847.21,653.79
2018,8,5,15,0,894.0,102.0,4.5,20.0,771.0,805.19,625.71
2018,8,5,15,15,882.0,100.0,4.5,20.0,729.5,758.63,593.61
2018,8,5,15,30,870.0,98.0,4.5,20.0,688.0,710.64,560.09
2018,8,5,15,45,855.5,94.5,4.6,19.75,641.5,658.29,522.51
2018,8,5,16,0,841.0,91.0,4.7,19.5,595.0,606.14,483.01
2018,8,5,16,15,820.0,88.0,4.65,19.3,545.0,549.25,438.1
2018,8,5,16,30,799.0,85.0,4.6,19.1,495.0,492.88,392.33
2018,8,5,16,45,770.5,81.0,4.6,18.85,442.5,432.89,342.58
2018,8,5,17,0,742.0,77.0,4.6,18.6,390.0,374.8,292.91
2018,8,5,17,15,698.0,73.5,4.55,18.25,336.5,313.36,239.6
2018,8,5,17,30,654.0,70.0,4.5,17.9,283.0,256.72,189.43
2018,8,5,17,45,591.0,64.5,4.4,17.5,231.0,198.26,138.47
2018,8,5,18,0,528.0,59.0,4.3,17.1,179.0,146.73,94.62
2018,8,5,18,15,435.0,50.0,4.25,16.7,132.0,95.6,55.33
2018,8,5,18,30,342.0,41.0,4.2,16.3,85.0,55.32,28.95
2018,8,5,18,45,219.0,28.0,4.15,15.9,51.5,21.84,9.88
2018,8,5,19,0,96.0,15.0,4.1,15.5,18.0,14.74,0.0
2018,8,5,19,15,48.0,7.5,4.1,15.3,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,3.15,13.2,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,3.2,13.4,8.0,6.88,0.0
2018,8,6,5,45,69.0,24.5,3.25,13.65,32.0,20.55,8.25
2018,8,6,6,0,114.0,42.0,3.3,13.9,56.0,43.44,26.62
2018,8,6,6,15,126.5,54.0,3.15,14.1,76.5,64.04,42.79
2018,8,6,6,30,139.0,66.0,3.0,14.3,97.0,85.98,61.26
2018,8,6,6,45,69.5,73.0,2.85,14.5,88.5,86.17,65.08
2018,8,6,7,0,0.0,80.0,2.7,14.7,80.0,77.2,60.03
2018,8,6,7,15,0.5,104.0,2.6,15.05,104.0,100.56,79.44
2018,8,6,7,30,1.0,128.0,2.5,15.4,128.0,124.09,98.61
2018,8,6,7,45,9.0,153.5,2.35,15.7,158.0,152.61,121.55
2018,8,6,8,0,17.0,179.0,2.2,16.0,188.0,182.09,144.95
2018,8,6,8,15,31.5,209.0,2.2,16.4,227.0,222.42,176.77
2018,8,6,8,30,46.0,239.0,2.2,16.8,266.0,262.89,208.19
2018,8,6,8,45,64.0,268.0,2.2,17.25,309.0,306.13,241.31
2018,8,6,9,0,82.0,297.0,2.2,17.7,352.0,351.05,275.18
2018,8,6,9,15,118.5,321.5,2.25,18.15,407.0,410.68,320.16
2018,8,6,9,30,155.0,346.0,2.3,18.6,462.0,469.41,363.63
2018,8,6,9,45,201.5,360.0,2.4,19.0,518.0,528.07,406.92
2018,8,6,10,0,248.0,374.0,2.5,19.4,574.0,594.64,455.15
2018,8,6,10,15,302.0,374.0,2.6,19.8,626.5,650.83,495.66
2018,8,6,10,30,356.0,374.0,2.7,20.2,679.0,709.08,537.1
2018,8,6,10,45,341.5,391.0,2.8,20.55,689.5,722.55,544.81
2018,8,6,11,0,327.0,408.0,2.9,20.9,700.0,734.14,551.5
2018,8,6,11,15,301.5,423.5,3.05,21.15,696.5,731.76,548.66
2018,8,6,11,30,276.0,439.0,3.2,21.4,693.0,727.39,544.52
2018,8,6,11,45,287.0,439.5,3.3,21.6,705.5,741.93,554.83
2018,8,6,12,0,298.0,440.0,3.4,21.8,718.0,755.37,564.27
2018,8,6,12,15,313.0,435.5,3.55,21.9,727.5,766.39,572.73
2018,8,6,12,30,328.0,431.0,3.7,22.0,737.0,776.02,580.27
2018,8,6,12,45,326.5,427.5,3.8,22.1,730.0,768.78,575.5
2018,8,6,13,0,325.0,424.0,3.9,22.2,723.0,760.16,569.9
2018,8,6,13,15,337.5,412.0,4.05,22.2,718.0,754.99,567.7
2018,8,6,13,30,350.0,400.0,4.2,22.2,713.0,748.1,564.27
2018,8,6,13,45,380.5,374.5,4.3,22.15,707.0,742.28,562.3
2018,8,6,14,0,411.0,349.0,4.4,22.1,701.0,739.12,562.08
2018,8,6,14,15,620.5,245.0,4.5,21.95,756.0,807.15,618.3
2018,8,6,14,30,830.0,141.0,4.6,21.8,811.0,856.9,656.6
2018,8,6,14,45,828.0,135.0,4.65,21.65,778.5,820.47,632.28
2018,8,6,15,0,826.0,129.0,4.7,21.5,746.0,781.64,606.53
2018,8,6,15,15,812.0,126.5,4.7,21.5,704.5,735.29,574.41
2018,8,6,15,30,798.0,124.0,4.7,21.5,663.0,687.85,540.54
2018,8,6,15,45,787.0,118.0,4.7,21.0,619.0,637.97,504.17
2018,8,6,16,0,776.0,112.0,4.7,20.5,575.0,587.25,466.09
2018,8,6,16,15,755.5,107.0,4.7,20.15,526.0,531.67,422.8
2018,8,6,16,30,735.0,102.0,4.7,19.8,477.0,476.41,378.47
2018,8,6,16,45,701.5,97.5,4.65,19.45,425.0,416.78,329.32
2018,8,6,17,0,668.0,93.0,4.6,19.1,373.0,359.69,280.93
2018,8,6,17,15,614.5,89.0,4.55,18.65,319.5,299.12,229.11
2018,8,6,17,30,561.0,85.0,4.5,18.2,266.0,243.91,181.1
2018,8,6,17,45,487.0,78.0,4.45,17.7,214.5,186.78,132.48
2018,8,6,18,0,413.0,71.0,4.4,17.2,163.0,137.01,91.27
2018,8,6,18,15,327.0,57.5,4.35,16.8,118.5,89.13,54.54
2018,8,6,18,30,241.0,44.0,4.3,16.4,74.0,51.21,28.77
2018,8,6,18,45,146.0,27.5,4.2,16.0,43.0,21.48,8.88
2018,8,6,19,0,51.0,11.0,4.1,15.6,12.0,10.81,0.0
2018,8,6,19,15,25.5,5.5,4.1,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,24.0,5.0,3.1,13.35,5.5,0.0,0.0
2018,8,7,5,30,48.0,10.0,3.2,13.6,11.0,9.83,0.0
2018,8,7,5,45,128.0,26.5,3.25,13.85,39.5,20.72,7.64
2018,8,7,6,0,208.0,43.0,3.3,14.1,68.0,47.86,27.46
2018,8,7,6,15,236.0,58.5,3.25,14.3,100.0,79.22,50.75
2018,8,7,6,30,264.0,74.0,3.2,14.5,132.0,113.89,79.19
2018,8,7,6,45,199.5,98.5,3.15,14.7,149.0,139.36,104.78
2018,8,7,7,0,135.0,123.0,3.1,14.9,166.0,156.9,122.87
2018,8,7,7,15,122.0,144.0,3.1,15.15,188.0,181.41,144.28
2018,8,7,7,30,109.0,165.0,3.1,15.4,210.0,204.46,163.77
2018,8,7,7,45,82.0,181.0,3.05,15.7,217.5,213.24,171.0
2018,8,7,8,0,55.0,197.0,3.0,16.0,225.0,220.31,176.25
2018,8,7,8,15,44.5,210.5,3.0,16.3,234.5,231.13,184.28
2018,8,7,8,30,34.0,224.0,3.0,16.6,244.0,240.82,191.18
2018,8,7,8,45,36.0,244.5,3.0,16.85,267.5,264.55,209.3
2018,8,7,9,0,38.0,265.0,3.0,17.1,291.0,288.47,227.32
2018,8,7,9,15,43.0,287.0,3.1,17.25,318.0,316.26,248.41
2018,8,7,9,30,48.0,309.0,3.2,17.4,345.0,344.46,269.62
2018,8,7,9,45,51.0,328.5,3.25,17.6,368.0,368.82,287.58
2018,8,7,10,0,54.0,348.0,3.3,17.8,391.0,393.31,305.51
2018,8,7,10,15,77.0,372.5,3.45,17.85,436.5,440.57,341.47
2018,8,7,10,30,100.0,397.0,3.6,17.9,482.0,489.0,377.89
2018,8,7,10,45,141.0,415.0,3.7,18.0,538.5,554.76,427.18
2018,8,7,11,0,182.0,433.0,3.8,18.1,595.0,615.8,472.36
2018,8,7,11,15,182.0,439.0,3.9,18.1,603.5,625.66,479.11
2018,8,7,11,30,182.0,445.0,4.0,18.1,612.0,634.76,485.61
2018,8,7,11,45,206.5,444.0,4.05,18.1,635.0,660.08,504.69
2018,8,7,12,0,231.0,443.0,4.1,18.1,658.0,684.86,523.26
2018,8,7,12,15,235.5,437.5,4.15,18.15,657.0,691.25,527.85
2018,8,7,12,30,240.0,432.0,4.2,18.2,656.0,689.51,526.89
2018,8,7,12,45,200.5,435.0,4.2,18.2,621.0,644.89,493.6
2018,8,7,13,0,161.0,438.0,4.2,18.2,586.0,607.01,465.05
2018,8,7,13,15,155.5,434.0,4.2,18.2,575.0,594.96,456.51
2018,8,7,13,30,150.0,430.0,4.2,18.2,564.0,582.41,447.49
2018,8,7,13,45,179.5,406.5,4.2,18.25,563.0,581.95,448.77
2018,8,7,14,0,209.0,383.0,4.2,18.3,562.0,579.56,448.57
2018,8,7,14,15,443.5,305.0,4.25,18.2,667.5,710.58,552.55
2018,8,7,14,30,678.0,227.0,4.3,18.1,773.0,817.22,635.65
2018,8,7,14,45,670.5,219.5,4.3,18.05,739.0,779.39,608.32
2018,8,7,15,0,663.0,212.0,4.3,18.0,705.0,740.0,580.41
2018,8,7,15,15,646.5,206.0,4.3,18.0,664.5,694.1,547.0
2018,8,7,15,30,630.0,200.0,4.3,18.0,624.0,647.76,512.68
2018,8,7,15,45,616.5,189.5,4.35,17.7,580.5,598.73,476.55
2018,8,7,16,0,603.0,179.0,4.4,17.4,537.0,549.51,439.31
2018,8,7,16,15,587.5,166.5,4.4,17.2,491.0,495.6,397.19
2018,8,7,16,30,572.0,154.0,4.4,17.0,445.0,443.87,355.61
2018,8,7,16,45,546.0,143.0,4.35,16.8,396.5,389.6,310.81
2018,8,7,17,0,520.0,132.0,4.3,16.6,348.0,337.35,266.59
2018,8,7,17,15,481.5,119.5,4.3,16.3,298.0,281.66,219.02
2018,8,7,17,30,443.0,107.0,4.3,16.0,248.0,229.86,174.05
2018,8,7,17,45,393.0,92.0,4.25,15.7,200.5,177.18,128.74
2018,8,7,18,0,343.0,77.0,4.2,15.4,153.0,130.15,89.05
2018,8,7,18,15,274.0,60.0,4.15,15.15,110.5,84.97,53.68
2018,8,7,18,30,205.0,43.0,4.1,14.9,68.0,47.9,27.4
2018,8,7,18,45,127.5,26.5,4.0,14.65,39.5,20.73,7.52
2018,8,7,19,0,50.0,10.0,3.9,14.4,11.0,9.83,0.0
2018,8,7,19,15,25.0,5.0,3.9,14.3,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,8,5,15,29.0,5.5,2.6,13.7,6.0,0.0,0.0
2018,8,8,5,30,58.0,11.0,2.6,14.0,12.0,10.81,0.0
2018,8,8,5,45,131.0,25.5,2.65,14.3,38.0,19.94,6.31
2018,8,8,6,0,204.0,40.0,2.7,14.6,64.0,44.71,24.98
2018,8,8,6,15,224.0,55.0,2.55,14.9,93.5,74.45,47.15
2018,8,8,6,30,244.0,70.0,2.4,15.2,123.0,106.57,73.65
2018,8,8,6,45,140.0,92.5,2.3,15.45,124.5,120.13,90.55
2018,8,8,7,0,36.0,115.0,2.2,15.7,126.0,120.94,95.29
2018,8,8,7,15,27.0,130.5,2.15,15.95,139.5,135.49,107.59
2018,8,8,7,30,18.0,146.0,2.1,16.2,153.0,148.17,117.89
2018,8,8,7,45,17.0,161.0,2.05,16.45,168.5,163.5,129.99
2018,8,8,8,0,16.0,176.0,2.0,16.7,184.0,178.7,141.77
2018,8,8,8,15,23.0,199.5,2.0,17.0,212.5,206.53,163.55
2018,8,8,8,30,30.0,223.0,2.0,17.3,241.0,237.49,187.49
2018,8,8,8,45,72.0,258.5,2.0,17.6,306.0,301.95,237.93
2018,8,8,9,0,114.0,294.0,2.0,17.9,371.0,374.13,293.14
2018,8,8,9,15,218.0,305.0,2.0,18.2,463.0,467.45,364.7
2018,8,8,9,30,322.0,316.0,2.0,18.5,555.0,573.32,443.3
2018,8,8,9,45,398.5,305.0,2.0,18.75,615.0,642.09,493.03
2018,8,8,10,0,475.0,294.0,2.0,19.0,675.0,710.79,542.03
2018,8,8,10,15,509.0,290.5,2.0,19.2,712.5,752.99,570.82
2018,8,8,10,30,543.0,287.0,2.0,19.4,750.0,795.32,599.52
2018,8,8,10,45,602.5,269.5,2.05,19.6,796.0,848.18,636.22
2018,8,8,11,0,662.0,252.0,2.1,19.8,842.0,900.34,671.88
2018,8,8,11,15,582.5,292.5,2.15,19.95,818.0,876.18,652.45
2018,8,8,11,30,503.0,333.0,2.2,20.1,794.0,847.29,630.47
2018,8,8,11,45,589.5,293.5,2.25,20.2,838.5,898.53,667.91
2018,8,8,12,0,676.0,254.0,2.3,20.3,883.0,948.32,702.88
2018,8,8,12,15,526.5,326.0,2.4,20.4,816.0,873.1,648.46
2018,8,8,12,30,377.0,398.0,2.5,20.5,749.0,790.75,588.85
2018,8,8,12,45,297.5,424.0,2.55,20.55,699.5,736.59,549.93
2018,8,8,13,0,218.0,450.0,2.6,20.6,650.0,675.4,505.39
2018,8,8,13,15,192.5,444.0,2.7,20.6,618.5,641.17,481.71
2018,8,8,13,30,167.0,438.0,2.8,20.6,587.0,606.92,457.54
2018,8,8,13,45,201.0,408.0,2.9,20.6,582.5,603.53,457.54
2018,8,8,14,0,235.0,378.0,3.0,20.6,578.0,603.93,459.95
2018,8,8,14,15,511.0,271.5,3.15,20.5,687.5,735.52,563.74
2018,8,8,14,30,787.0,165.0,3.3,20.4,797.0,843.58,644.86
2018,8,8,14,45,776.5,161.5,3.4,20.35,761.5,804.08,618.04
2018,8,8,15,0,766.0,158.0,3.5,20.3,726.0,764.39,591.87
2018,8,8,15,15,751.0,153.5,3.5,20.3,684.5,717.21,558.89
2018,8,8,15,30,736.0,149.0,3.5,20.3,643.0,669.19,523.94
2018,8,8,15,45,716.5,144.5,3.7,19.9,597.5,617.67,486.93
2018,8,8,16,0,697.0,140.0,3.9,19.5,552.0,566.26,448.76
2018,8,8,16,15,670.5,134.5,3.95,19.2,503.0,510.35,405.46
2018,8,8,16,30,644.0,129.0,4.0,18.9,454.0,455.8,361.98
2018,8,8,16,45,610.5,122.0,4.1,18.65,403.5,398.3,314.99
2018,8,8,17,0,577.0,115.0,4.2,18.4,353.0,343.51,268.95
2018,8,8,17,15,533.5,105.5,4.2,18.0,302.0,285.89,219.9
2018,8,8,17,30,490.0,96.0,4.2,17.6,251.0,231.53,172.9
2018,8,8,17,45,432.5,84.5,4.2,17.2,202.5,178.0,127.11
2018,8,8,18,0,375.0,73.0,4.2,16.8,154.0,130.9,87.74
2018,8,8,18,15,300.0,57.0,4.15,16.5,111.0,84.33,51.77
2018,8,8,18,30,225.0,41.0,4.1,16.2,68.0,46.56,25.66
2018,8,8,18,45,139.0,25.5,4.0,15.85,39.5,19.97,5.83
2018,8,8,19,0,53.0,10.0,3.9,15.5,11.0,9.83,0.0
2018,8,8,19,15,26.5,5.0,3.8,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,20.0,4.0,2.2,13.35,4.5,0.0,0.0
2018,8,9,5,30,40.0,8.0,2.2,13.6,9.0,7.86,0.0
2018,8,9,5,45,118.0,24.0,2.25,13.9,36.0,18.74,4.68
2018,8,9,6,0,196.0,40.0,2.3,14.2,63.0,44.06,24.74
2018,8,9,6,15,232.5,57.0,2.25,14.5,97.5,76.95,48.92
2018,8,9,6,30,269.0,74.0,2.2,14.8,132.0,114.2,78.98
2018,8,9,6,45,234.0,95.5,2.15,15.1,156.0,143.82,106.85
2018,8,9,7,0,199.0,117.0,2.1,15.4,180.0,169.44,130.98
2018,8,9,7,15,201.5,140.0,2.05,15.8,213.5,205.12,161.51
2018,8,9,7,30,204.0,163.0,2.0,16.2,247.0,239.66,190.37
2018,8,9,7,45,241.0,181.5,1.95,16.65,293.5,288.12,229.4
2018,8,9,8,0,278.0,200.0,1.9,17.1,340.0,338.9,269.53
2018,8,9,8,15,272.0,224.0,1.9,17.45,372.5,374.96,297.28
2018,8,9,8,30,266.0,248.0,1.9,17.8,405.0,410.03,323.53
2018,8,9,8,45,258.5,271.5,1.9,18.15,434.0,442.59,347.2
2018,8,9,9,0,251.0,295.0,1.9,18.5,463.0,473.96,369.42
2018,8,9,9,15,293.5,305.0,1.9,18.9,513.5,527.23,408.45
2018,8,9,9,30,336.0,315.0,1.9,19.3,564.0,583.2,448.55
2018,8,9,9,45,359.5,324.5,1.9,19.65,602.5,625.52,477.83
2018,8,9,10,0,383.0,334.0,1.9,20.0,641.0,668.39,507.11
2018,8,9,10,15,418.0,331.5,1.9,20.3,678.0,714.64,538.77
2018,8,9,10,30,453.0,329.0,1.9,20.6,715.0,756.61,567.08
2018,8,9,10,45,447.5,341.0,1.95,20.9,730.5,775.76,578.74
2018,8,9,11,0,442.0,353.0,2.0,21.2,746.0,792.98,589.24
2018,8,9,11,15,439.5,358.5,2.05,21.4,755.0,804.57,596.4
2018,8,9,11,30,437.0,364.0,2.1,21.6,764.0,814.29,602.37
2018,8,9,11,45,402.0,381.5,2.15,21.8,752.0,802.18,592.67
2018,8,9,12,0,367.0,399.0,2.2,22.0,740.0,781.87,577.76
2018,8,9,12,15,358.5,401.5,2.3,22.1,734.5,776.78,574.66
2018,8,9,12,30,350.0,404.0,2.4,22.2,729.0,770.13,570.39
2018,8,9,12,45,304.5,421.0,2.5,22.3,702.0,740.47,549.08
2018,8,9,13,0,259.0,438.0,2.6,22.4,675.0,710.14,527.29
2018,8,9,13,15,313.5,413.0,2.7,22.4,695.0,732.87,545.95
2018,8,9,13,30,368.0,388.0,2.8,22.4,715.0,752.71,562.2
2018,8,9,13,45,375.5,372.5,2.9,22.4,699.0,735.3,551.36
2018,8,9,14,0,383.0,357.0,3.0,22.4,683.0,716.18,539.5
2018,8,9,14,15,570.5,270.0,3.1,22.3,736.5,785.82,595.1
2018,8,9,14,30,758.0,183.0,3.2,22.2,790.0,838.95,636.35
2018,8,9,14,45,746.5,179.5,3.25,22.1,754.5,799.26,609.88
2018,8,9,15,0,735.0,176.0,3.3,22.0,719.0,758.05,582.49
2018,8,9,15,15,719.5,171.0,3.3,22.0,678.0,711.09,549.27
2018,8,9,15,30,704.0,166.0,3.3,22.0,637.0,663.42,514.92
2018,8,9,15,45,685.5,159.5,3.35,21.7,591.5,611.85,477.67
2018,8,9,16,0,667.0,153.0,3.4,21.4,546.0,560.36,439.46
2018,8,9,16,15,644.5,145.5,3.35,21.15,498.0,506.04,397.71
2018,8,9,16,30,622.0,138.0,3.3,20.9,450.0,452.75,355.63
2018,8,9,16,45,591.5,128.5,3.3,20.65,399.5,395.23,309.23
