Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,45,94.5,320.0,3.4,20.2,399.0,414.69,320.12
2018,8,19,14,0,157.0,297.0,3.5,20.2,427.0,443.84,344.69
2018,8,19,14,15,524.0,207.0,3.6,20.05,616.5,677.69,528.58
2018,8,19,14,30,891.0,117.0,3.7,19.9,806.0,866.66,665.96
2018,8,19,14,45,774.5,133.5,3.8,19.75,712.0,762.78,592.76
2018,8,19,15,0,658.0,150.0,3.9,19.6,618.0,662.69,521.72
2018,8,19,15,15,567.0,165.0,3.9,19.6,551.0,584.92,462.89
2018,8,19,15,30,476.0,180.0,3.9,19.6,484.0,510.58,405.49
2018,8,19,15,45,360.0,176.0,4.05,19.25,396.0,410.51,327.95
2018,8,19,16,0,244.0,172.0,4.2,18.9,308.0,316.77,253.66
2018,8,19,16,15,499.5,132.5,4.2,18.6,377.5,402.21,322.97
2018,8,19,16,30,755.0,93.0,4.2,18.3,447.0,458.52,365.12
2018,8,19,16,45,652.5,88.0,4.2,18.05,368.0,368.18,290.9
2018,8,19,17,0,550.0,83.0,4.2,17.8,289.0,288.13,224.32
2018,8,19,17,15,348.0,93.5,4.2,17.4,216.5,202.16,154.78
2018,8,19,17,30,146.0,104.0,4.2,17.0,144.0,138.18,105.47
2018,8,19,17,45,204.0,79.5,4.15,16.65,122.5,116.78,84.05
2018,8,19,18,0,262.0,55.0,4.1,16.3,101.0,88.05,56.33
2018,8,19,18,15,248.5,42.0,4.05,16.05,74.0,57.6,32.17
2018,8,19,18,30,235.0,29.0,4.0,15.8,47.0,29.32,10.94
2018,8,19,18,45,124.5,15.5,3.9,15.5,24.5,15.24,0.0
2018,8,19,19,0,14.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.7,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,5,15,13.0,2.0,2.6,14.35,2.0,0.0,0.0
2018,8,20,5,30,26.0,4.0,2.7,14.6,4.0,0.0,0.0
2018,8,20,5,45,121.5,18.0,2.8,14.85,27.5,17.69,0.0
2018,8,20,6,0,217.0,32.0,2.9,15.1,51.0,35.03,16.11
2018,8,20,6,15,302.5,46.0,2.85,15.3,92.0,70.64,40.51
2018,8,20,6,30,388.0,60.0,2.8,15.5,133.0,116.29,74.79
2018,8,20,6,45,226.0,45.0,2.8,15.7,90.5,91.9,63.27
2018,8,20,7,0,64.0,30.0,2.8,15.9,48.0,46.95,32.38
2018,8,20,7,15,32.0,30.5,2.7,16.15,39.5,40.57,28.22
2018,8,20,7,30,0.0,31.0,2.6,16.4,31.0,29.93,19.74
2018,8,20,7,45,0.0,39.0,2.55,16.6,39.0,37.67,26.18
2018,8,20,8,0,0.0,47.0,2.5,16.8,47.0,45.41,32.54
2018,8,20,8,15,0.0,60.5,2.45,17.05,60.5,58.49,43.25
2018,8,20,8,30,0.0,74.0,2.4,17.3,74.0,71.57,53.85
2018,8,20,8,45,0.0,86.0,2.4,17.55,86.0,83.22,63.15
2018,8,20,9,0,0.0,98.0,2.4,17.8,98.0,94.89,72.39
2018,8,20,9,15,0.0,120.0,2.4,17.95,120.0,116.39,89.52
2018,8,20,9,30,0.0,142.0,2.4,18.1,142.0,137.98,106.52
2018,8,20,9,45,1.5,155.0,2.45,18.3,156.0,151.99,117.39
2018,8,20,10,0,3.0,168.0,2.5,18.5,170.0,166.13,128.33
2018,8,20,10,15,5.5,185.0,2.55,18.6,189.5,185.21,143.17
2018,8,20,10,30,8.0,202.0,2.6,18.7,209.0,204.47,158.06
2018,8,20,10,45,13.5,249.5,2.65,18.85,261.0,256.96,198.62
2018,8,20,11,0,19.0,297.0,2.7,19.0,313.0,309.96,238.86
2018,8,20,11,15,23.5,319.0,2.8,19.0,339.5,343.55,264.15
2018,8,20,11,30,28.0,341.0,2.9,19.0,366.0,371.08,284.8
2018,8,20,11,45,29.5,345.0,3.0,19.05,371.5,377.06,289.19
2018,8,20,12,0,31.0,349.0,3.1,19.1,377.0,382.91,293.6
2018,8,20,12,15,35.0,356.5,3.15,19.1,388.0,394.68,302.58
2018,8,20,12,30,39.0,364.0,3.2,19.1,399.0,406.27,311.41
2018,8,20,12,45,41.0,367.0,3.3,19.1,403.5,411.0,315.17
2018,8,20,13,0,43.0,370.0,3.4,19.1,408.0,415.48,318.83
2018,8,20,13,15,57.0,380.0,3.45,19.0,429.5,438.42,336.82
2018,8,20,13,30,71.0,390.0,3.5,18.9,451.0,460.68,354.21
2018,8,20,13,45,133.5,366.0,3.6,18.85,477.0,498.06,384.93
2018,8,20,14,0,196.0,342.0,3.7,18.8,503.0,524.94,407.69
2018,8,20,14,15,531.0,231.0,3.75,18.7,645.0,705.2,550.84
2018,8,20,14,30,866.0,120.0,3.8,18.6,787.0,847.57,656.18
2018,8,20,14,45,858.0,116.0,3.85,18.5,750.5,806.58,627.6
2018,8,20,15,0,850.0,112.0,3.9,18.4,714.0,766.17,600.43
2018,8,20,15,15,836.0,109.5,3.9,18.4,671.5,718.12,566.93
2018,8,20,15,30,822.0,107.0,3.9,18.4,629.0,668.95,531.2
2018,8,20,15,45,779.5,106.0,3.95,18.05,571.0,602.61,481.32
2018,8,20,16,0,737.0,105.0,4.0,17.7,513.0,538.41,431.75
2018,8,20,16,15,746.0,96.0,4.0,17.45,475.5,495.76,397.5
2018,8,20,16,30,755.0,87.0,4.0,17.2,438.0,450.76,359.92
2018,8,20,16,45,726.0,81.0,4.05,16.9,386.0,390.63,309.16
2018,8,20,17,0,697.0,75.0,4.1,16.6,334.0,332.19,258.31
2018,8,20,17,15,654.0,69.0,4.1,16.3,282.0,272.18,205.28
2018,8,20,17,30,611.0,63.0,4.1,16.0,230.0,216.47,155.32
2018,8,20,17,45,488.5,56.0,4.1,15.7,171.0,149.13,99.61
2018,8,20,18,0,366.0,49.0,4.1,15.4,112.0,95.98,58.5
2018,8,20,18,15,190.0,29.0,4.0,15.2,61.0,40.52,20.55
2018,8,20,18,30,14.0,9.0,3.9,15.0,10.0,8.85,0.0
2018,8,20,18,45,14.0,4.5,3.85,14.8,5.0,4.42,0.0
2018,8,20,19,0,14.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,20,19,15,7.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,21,5,15,9.5,2.0,2.6,14.6,2.0,0.0,0.0
2018,8,21,5,30,19.0,4.0,2.6,14.7,4.0,0.0,0.0
2018,8,21,5,45,64.0,13.0,2.6,14.8,17.5,12.78,0.0
2018,8,21,6,0,109.0,22.0,2.6,14.9,31.0,22.39,8.66
2018,8,21,6,15,170.0,39.0,2.55,15.05,65.0,51.8,30.33
2018,8,21,6,30,231.0,56.0,2.5,15.2,99.0,88.66,58.68
2018,8,21,6,45,145.0,50.5,2.45,15.4,80.5,79.79,56.26
2018,8,21,7,0,59.0,45.0,2.4,15.6,62.0,60.03,43.61
2018,8,21,7,15,29.5,50.5,2.3,15.8,59.0,58.73,43.67
2018,8,21,7,30,0.0,56.0,2.2,16.0,56.0,54.11,40.21
2018,8,21,7,45,0.0,66.5,2.1,16.2,66.5,64.28,48.58
2018,8,21,8,0,0.0,77.0,2.0,16.4,77.0,74.46,56.83
2018,8,21,8,15,0.0,95.5,2.0,16.65,95.5,92.44,71.41
2018,8,21,8,30,0.0,114.0,2.0,16.9,114.0,110.49,85.85
2018,8,21,8,45,0.5,135.5,1.95,17.1,136.0,131.87,102.82
2018,8,21,9,0,1.0,157.0,1.9,17.3,158.0,153.37,119.67
2018,8,21,9,15,4.0,179.0,1.9,17.55,182.0,177.29,138.34
2018,8,21,9,30,7.0,201.0,1.9,17.8,206.0,201.53,157.03
2018,8,21,9,45,14.0,240.0,1.95,18.0,250.5,246.18,191.6
2018,8,21,10,0,21.0,279.0,2.0,18.2,295.0,291.5,226.09
2018,8,21,10,15,24.5,298.0,2.0,18.35,317.5,314.28,242.89
2018,8,21,10,30,28.0,317.0,2.0,18.5,340.0,343.58,264.55
2018,8,21,10,45,42.0,350.0,2.05,18.65,385.5,391.41,300.28
2018,8,21,11,0,56.0,383.0,2.1,18.8,431.0,439.88,335.91
2018,8,21,11,15,56.5,391.0,2.15,18.9,440.5,449.82,342.68
2018,8,21,11,30,57.0,399.0,2.2,19.0,450.0,459.55,349.52
2018,8,21,11,45,50.0,392.0,2.25,19.1,437.0,446.05,339.22
2018,8,21,12,0,43.0,385.0,2.3,19.2,424.0,432.2,328.79
2018,8,21,12,15,39.5,379.0,2.35,19.25,414.5,422.59,321.7
2018,8,21,12,30,36.0,373.0,2.4,19.3,405.0,412.77,314.46
2018,8,21,12,45,37.0,370.5,2.5,19.3,403.5,410.83,313.39
2018,8,21,13,0,38.0,368.0,2.6,19.3,402.0,408.68,312.17
2018,8,21,13,15,46.5,371.0,2.6,19.3,411.5,419.17,320.49
2018,8,21,13,30,55.0,374.0,2.6,19.3,421.0,429.18,328.42
2018,8,21,13,45,109.0,365.0,2.65,19.3,455.5,474.64,364.44
2018,8,21,14,0,163.0,356.0,2.7,19.3,490.0,509.99,392.59
2018,8,21,14,15,405.0,295.0,2.75,19.2,610.5,662.03,510.91
2018,8,21,14,30,647.0,234.0,2.8,19.1,731.0,787.7,605.83
2018,8,21,14,45,627.5,231.5,2.8,19.0,694.0,745.62,575.36
2018,8,21,15,0,608.0,229.0,2.8,18.9,657.0,701.39,544.26
2018,8,21,15,15,589.5,221.0,2.8,18.9,615.5,653.77,510.06
2018,8,21,15,30,571.0,213.0,2.8,18.9,574.0,606.08,475.16
2018,8,21,15,45,541.0,206.0,2.85,18.55,527.0,552.43,435.66
2018,8,21,16,0,511.0,199.0,2.9,18.2,480.0,500.32,396.35
2018,8,21,16,15,473.0,189.5,2.9,18.0,430.5,443.39,352.01
2018,8,21,16,30,435.0,180.0,2.9,17.8,381.0,389.46,309.05
2018,8,21,16,45,395.0,165.5,2.9,17.55,331.0,331.03,261.78
2018,8,21,17,0,355.0,151.0,2.9,17.3,281.0,279.0,218.72
2018,8,21,17,15,311.5,131.5,2.9,17.1,232.5,225.11,173.64
2018,8,21,17,30,268.0,112.0,2.9,16.9,184.0,176.01,132.25
2018,8,21,17,45,217.0,88.5,2.9,16.65,138.5,126.66,91.31
2018,8,21,18,0,166.0,65.0,2.9,16.4,93.0,83.45,56.43
2018,8,21,18,15,114.0,43.0,2.9,16.3,59.0,47.88,29.0
2018,8,21,18,30,62.0,21.0,2.9,16.2,25.0,18.92,3.86
2018,8,21,18,45,32.0,11.0,2.85,16.1,13.0,10.81,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,15.95,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,22,5,45,44.5,15.0,1.25,15.6,18.5,14.74,0.0
2018,8,22,6,0,82.0,28.0,1.3,15.8,35.0,27.55,12.52
2018,8,22,6,15,139.0,50.5,1.3,15.95,72.0,59.81,37.94
2018,8,22,6,30,196.0,73.0,1.3,16.1,109.0,99.2,68.56
2018,8,22,6,45,116.0,60.5,1.3,16.25,83.5,83.4,60.1
2018,8,22,7,0,36.0,48.0,1.3,16.4,58.0,56.82,41.43
2018,8,22,7,15,18.0,51.5,1.3,16.6,56.5,55.97,41.43
2018,8,22,7,30,0.0,55.0,1.3,16.8,55.0,53.14,39.28
2018,8,22,7,45,0.0,60.0,1.3,17.0,60.0,57.99,43.17
2018,8,22,8,0,0.0,65.0,1.3,17.2,65.0,62.83,47.01
2018,8,22,8,15,0.0,70.5,1.3,17.4,70.5,68.17,51.21
2018,8,22,8,30,0.0,76.0,1.3,17.6,76.0,73.51,55.37
2018,8,22,8,45,0.0,87.0,1.35,17.85,87.0,84.19,63.85
2018,8,22,9,0,0.0,98.0,1.4,18.1,98.0,94.89,72.27
2018,8,22,9,15,0.0,119.0,1.45,18.3,119.0,115.42,88.54
2018,8,22,9,30,0.0,140.0,1.5,18.5,140.0,136.03,104.68
2018,8,22,9,45,2.0,158.0,1.55,18.7,159.5,155.36,119.72
2018,8,22,10,0,4.0,176.0,1.6,18.9,179.0,174.89,134.8
2018,8,22,10,15,5.5,185.5,1.65,19.1,190.0,185.74,142.99
2018,8,22,10,30,7.0,195.0,1.7,19.3,201.0,196.67,151.24
2018,8,22,10,45,11.5,235.5,1.8,19.5,245.5,241.23,185.49
2018,8,22,11,0,16.0,276.0,1.9,19.7,290.0,286.17,219.46
2018,8,22,11,15,17.0,285.0,1.95,19.8,300.0,296.46,226.89
2018,8,22,11,30,18.0,294.0,2.0,19.9,310.0,306.71,234.45
2018,8,22,11,45,21.0,311.5,2.1,20.05,330.5,327.43,249.94
2018,8,22,12,0,24.0,329.0,2.2,20.2,351.0,355.55,270.84
2018,8,22,12,15,53.5,365.0,2.25,20.2,413.5,421.96,321.02
2018,8,22,12,30,83.0,401.0,2.3,20.2,476.0,488.25,370.14
2018,8,22,12,45,236.0,378.5,2.4,20.25,588.0,628.96,476.55
2018,8,22,13,0,389.0,356.0,2.5,20.3,700.0,757.23,570.45
2018,8,22,13,15,615.5,256.0,2.55,20.3,788.5,865.28,651.45
2018,8,22,13,30,842.0,156.0,2.6,20.3,877.0,958.21,715.31
2018,8,22,13,45,839.5,152.0,2.7,20.25,854.0,933.18,699.36
2018,8,22,14,0,837.0,148.0,2.8,20.2,831.0,905.2,682.43
2018,8,22,14,15,829.5,145.0,2.85,20.1,800.5,871.15,660.96
2018,8,22,14,30,822.0,142.0,2.9,20.0,770.0,834.73,637.67
2018,8,22,14,45,811.5,138.0,2.95,19.9,733.0,792.72,610.21
2018,8,22,15,0,801.0,134.0,3.0,19.8,696.0,748.95,581.15
2018,8,22,15,15,785.0,130.5,3.0,19.8,653.0,700.24,547.31
2018,8,22,15,30,769.0,127.0,3.0,19.8,610.0,651.53,511.55
2018,8,22,15,45,748.5,123.0,3.05,19.4,563.5,597.98,472.21
2018,8,22,16,0,728.0,119.0,3.1,19.0,517.0,544.59,431.79
2018,8,22,16,15,700.0,114.0,3.1,18.7,467.0,486.72,386.35
2018,8,22,16,30,672.0,109.0,3.1,18.4,417.0,430.39,340.75
2018,8,22,16,45,634.5,102.0,3.15,18.1,364.5,369.96,290.7
2018,8,22,17,0,597.0,95.0,3.2,17.8,312.0,312.74,241.91
2018,8,22,17,15,544.5,87.0,3.2,17.45,260.5,253.51,190.89
2018,8,22,17,30,492.0,79.0,3.2,17.1,209.0,199.83,144.17
2018,8,22,17,45,418.5,67.5,3.15,16.8,161.0,143.71,97.02
2018,8,22,18,0,345.0,56.0,3.1,16.5,113.0,97.13,59.9
2018,8,22,18,15,245.5,40.5,3.05,16.3,73.5,53.64,29.06
2018,8,22,18,30,146.0,25.0,3.0,16.1,34.0,21.57,2.87
2018,8,22,18,45,73.0,12.5,2.95,15.85,17.0,12.29,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,15,3.5,1.0,2.6,14.95,1.0,0.0,0.0
2018,8,23,5,30,7.0,2.0,2.7,15.2,2.0,0.0,0.0
2018,8,23,5,45,71.5,16.5,2.8,15.5,22.0,16.22,0.0
2018,8,23,6,0,136.0,31.0,2.9,15.8,42.0,30.82,13.38
2018,8,23,6,15,214.0,50.0,2.85,15.95,82.0,65.73,39.75
2018,8,23,6,30,292.0,69.0,2.8,16.1,122.0,109.74,73.13
2018,8,23,6,45,171.5,76.5,2.8,16.3,110.0,110.28,80.33
2018,8,23,7,0,51.0,84.0,2.8,16.5,98.0,95.11,73.02
2018,8,23,7,15,25.5,96.0,2.7,16.65,103.0,101.79,79.57
2018,8,23,7,30,0.0,108.0,2.6,16.8,108.0,104.6,82.19
2018,8,23,7,45,0.5,126.5,2.55,17.0,126.5,122.92,96.98
2018,8,23,8,0,1.0,145.0,2.5,17.2,145.0,141.36,111.63
2018,8,23,8,15,4.0,162.0,2.45,17.35,164.0,159.77,126.11
2018,8,23,8,30,7.0,179.0,2.4,17.5,183.0,178.52,140.73
2018,8,23,8,45,10.0,197.5,2.4,17.7,203.5,199.08,156.64
2018,8,23,9,0,13.0,216.0,2.4,17.9,224.0,219.95,172.63
2018,8,23,9,15,18.0,238.5,2.4,18.05,250.5,246.55,193.04
2018,8,23,9,30,23.0,261.0,2.4,18.2,277.0,273.58,213.58
2018,8,23,9,45,28.5,284.5,2.4,18.4,305.5,307.58,239.23
2018,8,23,10,0,34.0,308.0,2.4,18.6,334.0,337.49,261.45
2018,8,23,10,15,39.5,327.5,2.45,18.7,359.0,363.63,280.82
2018,8,23,10,30,45.0,347.0,2.5,18.8,384.0,390.02,300.27
2018,8,23,10,45,58.0,371.0,2.5,18.9,420.0,428.17,328.52
2018,8,23,11,0,71.0,395.0,2.5,19.0,456.0,466.77,356.74
2018,8,23,11,15,79.5,402.5,2.55,19.1,472.0,484.11,369.28
2018,8,23,11,30,88.0,410.0,2.6,19.2,488.0,501.38,381.86
2018,8,23,11,45,239.0,391.0,2.65,19.25,605.0,645.81,491.14
2018,8,23,12,0,390.0,372.0,2.7,19.3,722.0,782.66,590.67
2018,8,23,12,15,498.0,336.5,2.75,19.35,783.0,852.99,641.5
2018,8,23,12,30,606.0,301.0,2.8,19.4,844.0,921.53,690.83
2018,8,23,12,45,608.0,295.5,2.85,19.4,836.0,913.61,685.58
2018,8,23,13,0,610.0,290.0,2.9,19.4,828.0,903.11,679.3
2018,8,23,13,15,604.0,287.0,3.0,19.4,811.5,884.95,667.98
2018,8,23,13,30,598.0,284.0,3.1,19.4,795.0,863.44,654.34
2018,8,23,13,45,594.5,278.5,3.15,19.35,774.5,840.69,639.67
2018,8,23,14,0,591.0,273.0,3.2,19.3,754.0,815.88,623.44
2018,8,23,14,15,608.5,258.5,3.25,19.2,737.0,799.26,613.5
2018,8,23,14,30,626.0,244.0,3.3,19.1,720.0,778.31,600.32
2018,8,23,14,45,613.5,235.5,3.4,19.0,683.0,736.4,571.55
2018,8,23,15,0,601.0,227.0,3.5,18.9,646.0,691.92,540.5
2018,8,23,15,15,582.0,218.5,3.5,18.9,604.0,643.67,505.37
2018,8,23,15,30,563.0,210.0,3.5,18.9,562.0,595.44,469.61
2018,8,23,15,45,542.0,200.0,3.6,18.5,517.5,544.73,432.14
2018,8,23,16,0,521.0,190.0,3.7,18.1,473.0,494.76,394.19
2018,8,23,16,15,496.0,177.0,3.75,17.85,425.5,440.71,351.76
2018,8,23,16,30,471.0,164.0,3.8,17.6,378.0,388.34,309.55
2018,8,23,16,45,437.5,149.5,3.85,17.35,329.0,332.91,263.92
2018,8,23,17,0,404.0,135.0,3.9,17.1,280.0,280.61,219.85
2018,8,23,17,15,360.0,118.0,3.95,16.8,231.5,226.09,173.58
2018,8,23,17,30,316.0,101.0,4.0,16.5,183.0,175.43,130.3
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,126.25,89.14
2018,8,23,18,0,206.0,61.0,4.1,16.0,94.0,83.58,54.77
2018,8,23,18,15,140.0,41.0,4.1,15.85,59.5,46.89,27.16
2018,8,23,18,30,74.0,21.0,4.1,15.7,25.0,18.32,0.0
2018,8,23,18,45,37.0,10.5,4.05,15.55,12.5,10.32,0.0
2018,8,23,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,3.4,14.5,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,3.5,14.6,2.0,0.0,0.0
2018,8,24,5,45,63.5,16.5,3.55,14.7,21.0,16.22,0.0
2018,8,24,6,0,121.0,31.0,3.6,14.8,40.0,30.87,13.14
2018,8,24,6,15,197.5,50.0,3.55,14.95,79.0,64.13,39.19
2018,8,24,6,30,274.0,69.0,3.5,15.1,118.0,106.9,71.8
2018,8,24,6,45,162.0,77.5,3.45,15.25,109.0,109.21,80.12
2018,8,24,7,0,50.0,86.0,3.4,15.4,100.0,96.77,74.77
2018,8,24,7,15,25.5,103.0,3.3,15.65,110.0,108.65,85.64
2018,8,24,7,30,1.0,120.0,3.2,15.9,120.0,116.7,92.57
2018,8,24,7,45,8.5,142.5,3.15,16.1,146.5,142.09,113.18
2018,8,24,8,0,16.0,165.0,3.1,16.3,173.0,168.37,134.27
2018,8,24,8,15,35.0,195.5,3.05,16.55,214.5,212.08,169.3
2018,8,24,8,30,54.0,226.0,3.0,16.8,256.0,256.0,203.99
2018,8,24,8,45,73.0,253.5,2.95,17.05,298.0,298.81,237.33
2018,8,24,9,0,92.0,281.0,2.9,17.3,340.0,343.38,271.54
2018,8,24,9,15,96.0,301.5,2.9,17.55,366.5,371.46,292.31
2018,8,24,9,30,100.0,322.0,2.9,17.8,393.0,399.69,313.0
2018,8,24,9,45,107.0,340.5,2.9,18.0,420.0,428.35,333.96
2018,8,24,10,0,114.0,359.0,2.9,18.2,447.0,463.28,359.33
2018,8,24,10,15,203.5,361.0,2.95,18.4,525.0,547.17,423.53
2018,8,24,10,30,293.0,363.0,3.0,18.6,603.0,642.23,494.09
2018,8,24,10,45,448.5,320.0,3.05,18.8,699.0,754.9,577.96
2018,8,24,11,0,604.0,277.0,3.1,19.0,795.0,867.87,659.68
2018,8,24,11,15,635.5,269.0,3.2,19.1,822.5,900.66,682.18
2018,8,24,11,30,667.0,261.0,3.3,19.2,850.0,931.7,704.06
2018,8,24,11,45,668.0,262.5,3.35,19.35,856.5,940.53,709.54
2018,8,24,12,0,669.0,264.0,3.4,19.5,863.0,946.61,713.4
2018,8,24,12,15,664.0,265.5,3.55,19.5,859.5,944.01,712.43
2018,8,24,12,30,659.0,267.0,3.7,19.5,856.0,938.64,709.66
2018,8,24,12,45,686.5,252.0,3.8,19.55,860.0,945.37,715.62
2018,8,24,13,0,714.0,237.0,3.9,19.6,864.0,948.73,718.67
2018,8,24,13,15,712.5,233.5,4.0,19.55,849.5,932.87,708.91
2018,8,24,13,30,711.0,230.0,4.1,19.5,835.0,914.26,697.41
2018,8,24,13,45,698.0,229.0,4.2,19.4,809.0,885.09,678.67
2018,8,24,14,0,685.0,228.0,4.3,19.3,783.0,853.9,658.17
2018,8,24,14,15,676.0,224.0,4.4,19.2,754.0,821.29,636.39
2018,8,24,14,30,667.0,220.0,4.5,19.1,725.0,786.87,613.1
2018,8,24,14,45,650.5,215.0,4.55,18.95,687.5,743.91,582.95
2018,8,24,15,0,634.0,210.0,4.6,18.8,650.0,700.1,551.66
2018,8,24,15,15,615.5,203.0,4.6,18.8,608.5,652.28,516.3
2018,8,24,15,30,597.0,196.0,4.6,18.8,567.0,602.57,478.92
2018,8,24,15,45,572.0,188.0,4.65,18.4,521.0,549.9,439.26
2018,8,24,16,0,547.0,180.0,4.7,18.0,475.0,498.27,399.37
2018,8,24,16,15,516.0,169.5,4.7,17.75,426.0,442.35,354.81
2018,8,24,16,30,485.0,159.0,4.7,17.5,377.0,388.68,311.01
2018,8,24,16,45,447.5,145.5,4.7,17.25,327.5,331.91,263.83
2018,8,24,17,0,410.0,132.0,4.7,17.0,278.0,278.69,218.66
2018,8,24,17,15,364.5,115.5,4.65,16.7,229.5,223.98,171.92
2018,8,24,17,30,319.0,99.0,4.6,16.4,181.0,174.25,129.22
2018,8,24,17,45,262.5,79.0,4.55,16.1,136.0,123.81,87.02
2018,8,24,18,0,206.0,59.0,4.5,15.8,91.0,81.05,52.66
2018,8,24,18,15,138.5,39.0,4.45,15.6,57.0,44.49,25.16
2018,8,24,18,30,71.0,19.0,4.4,15.4,23.0,16.32,0.0
2018,8,24,18,45,35.5,9.5,4.3,15.2,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,2.3,13.3,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,2.3,13.6,2.0,0.0,0.0
2018,8,25,5,45,92.0,15.5,2.35,13.9,22.0,15.24,0.0
2018,8,25,6,0,174.0,29.0,2.4,14.2,42.0,29.68,10.92
2018,8,25,6,15,269.5,44.0,2.35,14.45,82.5,64.56,36.8
2018,8,25,6,30,365.0,59.0,2.3,14.7,123.0,110.36,70.75
2018,8,25,6,45,214.5,54.0,2.3,14.95,95.0,97.65,68.44
2018,8,25,7,0,64.0,49.0,2.3,15.2,67.0,65.12,47.77
2018,8,25,7,15,32.0,54.5,2.25,15.5,63.5,63.35,47.55
2018,8,25,7,30,0.0,60.0,2.2,15.8,60.0,57.98,43.52
2018,8,25,7,45,0.0,71.5,2.15,16.1,71.5,69.12,52.68
2018,8,25,8,0,0.0,83.0,2.1,16.4,83.0,80.28,61.7
2018,8,25,8,15,0.0,105.5,2.05,16.7,105.5,102.21,79.49
2018,8,25,8,30,0.0,128.0,2.0,17.0,128.0,124.24,97.06
2018,8,25,8,45,1.5,149.0,1.95,17.35,150.0,145.83,114.05
2018,8,25,9,0,3.0,170.0,1.9,17.7,172.0,167.63,130.98
2018,8,25,9,15,6.0,190.0,1.9,17.95,194.0,189.72,148.07
2018,8,25,9,30,9.0,210.0,1.9,18.2,216.0,212.11,165.21
2018,8,25,9,45,9.5,217.5,1.85,18.45,224.5,220.31,171.04
2018,8,25,10,0,10.0,225.0,1.8,18.7,233.0,228.54,176.92
2018,8,25,10,15,12.0,239.5,1.85,18.9,249.0,245.06,189.33
2018,8,25,10,30,14.0,254.0,1.9,19.1,265.0,261.69,201.75
2018,8,25,10,45,19.5,283.5,1.9,19.35,299.5,296.66,228.05
2018,8,25,11,0,25.0,313.0,1.9,19.6,334.0,338.75,259.29
2018,8,25,11,15,25.5,322.5,2.0,19.75,344.5,349.63,267.02
2018,8,25,11,30,26.0,332.0,2.1,19.9,355.0,360.41,274.85
2018,8,25,11,45,28.0,340.0,2.15,20.05,365.0,370.99,282.54
2018,8,25,12,0,30.0,348.0,2.2,20.2,375.0,381.45,290.16
2018,8,25,12,15,43.0,369.5,2.4,20.25,408.0,416.63,316.83
2018,8,25,12,30,56.0,391.0,2.6,20.3,441.0,451.63,343.13
2018,8,25,12,45,60.5,391.5,2.75,20.4,445.0,456.06,346.65
2018,8,25,13,0,65.0,392.0,2.9,20.5,449.0,460.13,350.1
2018,8,25,13,15,64.0,385.0,3.1,20.4,440.0,450.76,343.89
2018,8,25,13,30,63.0,378.0,3.3,20.3,431.0,441.17,337.56
2018,8,25,13,45,116.5,355.0,3.5,20.25,450.0,471.16,362.7
2018,8,25,14,0,170.0,332.0,3.7,20.2,469.0,490.93,380.07
2018,8,25,14,15,474.5,248.0,3.85,20.0,610.5,670.8,522.48
2018,8,25,14,30,779.0,164.0,4.0,19.8,752.0,819.88,635.31
2018,8,25,14,45,764.5,161.5,4.15,19.55,714.5,777.32,606.16
2018,8,25,15,0,750.0,159.0,4.3,19.3,677.0,733.43,576.34
2018,8,25,15,15,732.5,154.5,4.3,19.3,634.0,684.28,540.27
2018,8,25,15,30,715.0,150.0,4.3,19.3,591.0,634.59,503.07
2018,8,25,15,45,690.0,145.0,4.4,18.7,543.5,579.52,462.32
2018,8,25,16,0,665.0,140.0,4.5,18.1,496.0,525.19,420.83
2018,8,25,16,15,632.5,134.0,4.5,17.8,446.0,467.05,374.35
2018,8,25,16,30,600.0,128.0,4.5,17.5,396.0,411.06,328.35
2018,8,25,16,45,558.5,119.5,4.5,17.2,344.0,349.9,277.16
2018,8,25,17,0,517.0,111.0,4.5,16.9,292.0,294.26,229.36
2018,8,25,17,15,464.5,99.0,4.45,16.65,241.5,236.03,179.01
2018,8,25,17,30,412.0,87.0,4.4,16.4,191.0,183.45,133.36
2018,8,25,17,45,341.5,71.5,4.4,16.1,144.0,130.23,88.87
2018,8,25,18,0,271.0,56.0,4.4,15.8,97.0,85.25,53.27
2018,8,25,18,15,183.0,38.0,4.3,15.65,61.0,45.28,24.2
2018,8,25,18,30,95.0,20.0,4.2,15.5,25.0,15.77,0.0
2018,8,25,18,45,47.5,10.0,4.1,15.3,12.5,9.83,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,15,6.5,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,26,5,30,13.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,8,26,5,45,106.5,14.0,2.55,13.65,21.5,13.76,0.0
2018,8,26,6,0,200.0,26.0,2.6,13.9,41.0,27.46,8.44
2018,8,26,6,15,261.5,35.5,2.55,14.15,71.0,55.67,29.86
2018,8,26,6,30,323.0,45.0,2.5,14.4,101.0,91.14,56.68
2018,8,26,6,45,215.0,41.0,2.5,14.65,83.5,84.79,57.72
2018,8,26,7,0,107.0,37.0,2.5,14.9,66.0,64.98,46.41
2018,8,26,7,15,53.5,41.5,2.4,15.15,56.0,58.21,42.85
2018,8,26,7,30,0.0,46.0,2.3,15.4,46.0,44.43,32.15
2018,8,26,7,45,0.0,54.5,2.25,15.65,54.5,52.66,38.96
2018,8,26,8,0,0.0,63.0,2.2,15.9,63.0,60.9,45.68
2018,8,26,8,15,0.0,84.0,2.15,16.2,84.0,81.25,62.37
2018,8,26,8,30,0.0,105.0,2.1,16.5,105.0,101.73,78.9
2018,8,26,8,45,1.0,135.0,2.05,16.75,135.5,131.76,103.0
2018,8,26,9,0,2.0,165.0,2.0,17.0,166.0,162.03,126.92
2018,8,26,9,15,10.0,201.0,2.05,17.3,208.0,203.56,159.62
2018,8,26,9,30,18.0,237.0,2.1,17.6,250.0,245.91,192.44
2018,8,26,9,45,78.5,281.0,2.1,17.85,340.5,344.41,269.62
2018,8,26,10,0,139.0,325.0,2.1,18.1,431.0,449.24,349.01
2018,8,26,10,15,423.5,253.0,2.2,18.3,594.5,638.86,495.63
2018,8,26,10,30,708.0,181.0,2.3,18.5,758.0,833.29,636.24
2018,8,26,10,45,820.5,144.0,2.4,18.75,830.5,912.32,687.93
2018,8,26,11,0,933.0,107.0,2.5,19.0,903.0,990.75,739.3
2018,8,26,11,15,923.0,114.5,2.65,19.1,913.5,1004.38,748.17
2018,8,26,11,30,913.0,122.0,2.8,19.2,924.0,1014.18,755.25
2018,8,26,11,45,920.0,119.5,2.9,19.3,933.0,1026.38,763.57
2018,8,26,12,0,927.0,117.0,3.0,19.4,942.0,1035.1,769.68
2018,8,26,12,15,930.5,115.0,3.15,19.45,942.0,1037.32,772.22
2018,8,26,12,30,934.0,113.0,3.3,19.5,942.0,1035.89,772.48
2018,8,26,12,45,928.5,114.5,3.4,19.5,932.0,1025.72,766.76
2018,8,26,13,0,923.0,116.0,3.5,19.5,922.0,1012.05,758.84
2018,8,26,13,15,918.0,116.0,3.65,19.5,904.5,993.88,748.3
2018,8,26,13,30,913.0,116.0,3.8,19.5,887.0,972.41,735.49
2018,8,26,13,45,907.0,114.5,3.95,19.45,862.0,945.29,718.89
2018,8,26,14,0,901.0,113.0,4.1,19.4,837.0,915.18,700.09
2018,8,26,14,15,892.0,112.0,4.2,19.25,805.5,880.22,677.72
2018,8,26,14,30,883.0,111.0,4.3,19.1,774.0,842.78,653.38
2018,8,26,14,45,870.0,109.0,4.45,19.0,735.0,798.91,624.47
2018,8,26,15,0,857.0,107.0,4.6,18.9,696.0,755.94,595.83
2018,8,26,15,15,842.0,104.5,4.6,18.9,652.5,706.58,560.99
2018,8,26,15,30,827.0,102.0,4.6,18.9,609.0,656.18,523.45
2018,8,26,15,45,806.0,99.0,4.7,18.45,561.0,600.82,481.81
2018,8,26,16,0,785.0,96.0,4.8,18.0,513.0,545.55,438.86
2018,8,26,16,15,756.5,92.0,4.85,17.7,461.5,485.83,390.63
2018,8,26,16,30,728.0,88.0,4.9,17.4,410.0,427.53,342.04
2018,8,26,16,45,690.5,83.0,4.9,17.15,357.0,366.37,289.7
2018,8,26,17,0,653.0,78.0,4.9,16.9,304.0,308.36,238.67
2018,8,26,17,15,602.0,71.0,4.85,16.55,252.0,247.89,185.2
2018,8,26,17,30,551.0,64.0,4.8,16.2,200.0,192.76,136.15
2018,8,26,17,45,473.5,54.5,4.75,15.9,151.5,136.22,88.26
2018,8,26,18,0,396.0,45.0,4.7,15.6,103.0,88.71,50.84
2018,8,26,18,15,271.0,32.0,4.65,15.45,64.5,44.41,20.77
2018,8,26,18,30,146.0,19.0,4.6,15.3,26.0,15.03,0.0
2018,8,26,18,45,73.0,9.5,4.5,15.15,13.0,9.34,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.05,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,8,27,5,45,75.0,15.5,3.15,15.3,20.5,15.24,0.0
2018,8,27,6,0,144.0,29.0,3.2,15.4,39.0,28.45,8.73
2018,8,27,6,15,236.5,44.0,3.1,15.6,77.0,61.35,35.15
2018,8,27,6,30,329.0,59.0,3.0,15.8,115.0,104.64,67.17
2018,8,27,6,45,222.5,47.5,2.95,15.95,91.5,92.61,63.6
2018,8,27,7,0,116.0,36.0,2.9,16.1,68.0,67.11,47.67
2018,8,27,7,15,58.0,41.0,2.85,16.35,57.0,59.12,43.3
2018,8,27,7,30,0.0,46.0,2.8,16.6,46.0,44.43,31.99
2018,8,27,7,45,0.0,62.0,2.75,16.85,62.0,59.92,44.86
2018,8,27,8,0,0.0,78.0,2.7,17.1,78.0,75.43,57.55
2018,8,27,8,15,0.0,94.0,2.65,17.35,94.0,90.99,70.12
2018,8,27,8,30,0.0,110.0,2.6,17.6,110.0,106.62,82.59
2018,8,27,8,45,0.5,125.0,2.55,17.85,125.5,121.63,94.42
2018,8,27,9,0,1.0,140.0,2.5,18.1,141.0,136.73,106.22
2018,8,27,9,15,2.5,157.0,2.55,18.3,159.0,154.61,120.19
2018,8,27,9,30,4.0,174.0,2.6,18.5,177.0,172.65,134.18
2018,8,27,9,45,3.0,163.0,2.6,18.7,165.5,161.16,124.63
2018,8,27,10,0,2.0,152.0,2.6,18.9,154.0,149.6,115.14
2018,8,27,10,15,2.5,154.5,2.6,19.05,156.5,152.59,117.29
2018,8,27,10,30,3.0,157.0,2.6,19.2,159.0,155.6,119.46
2018,8,27,10,45,8.5,209.5,2.6,19.3,216.5,212.72,164.18
2018,8,27,11,0,14.0,262.0,2.6,19.4,274.0,270.46,208.51
2018,8,27,11,15,14.0,261.0,2.65,19.5,273.0,269.72,207.57
2018,8,27,11,30,14.0,260.0,2.7,19.6,272.0,268.92,206.81
2018,8,27,11,45,16.5,271.5,2.75,19.7,286.0,283.03,217.54
2018,8,27,12,0,19.0,283.0,2.8,19.8,300.0,297.11,228.21
2018,8,27,12,15,23.5,309.0,2.85,19.8,330.0,334.91,256.91
2018,8,27,12,30,28.0,335.0,2.9,19.8,360.0,366.13,280.42
2018,8,27,12,45,46.0,357.0,2.95,19.85,397.5,406.19,310.97
2018,8,27,13,0,64.0,379.0,3.0,19.9,435.0,445.77,340.9
2018,8,27,13,15,80.5,371.0,3.05,19.85,440.0,451.9,346.34
2018,8,27,13,30,97.0,363.0,3.1,19.8,445.0,457.17,351.32
2018,8,27,13,45,160.5,312.5,3.2,19.75,443.0,466.66,361.68
2018,8,27,14,0,224.0,262.0,3.3,19.7,441.0,471.64,368.58
2018,8,27,14,15,510.5,196.5,3.35,19.55,584.0,649.15,508.38
2018,8,27,14,30,797.0,131.0,3.4,19.4,727.0,795.24,616.42
2018,8,27,14,45,789.5,126.0,3.45,19.25,691.5,755.12,588.35
2018,8,27,15,0,782.0,121.0,3.5,19.1,656.0,713.1,559.91
2018,8,27,15,15,765.5,118.0,3.5,19.1,614.0,665.18,525.76
2018,8,27,15,30,749.0,115.0,3.5,19.1,572.0,616.54,489.25
2018,8,27,15,45,733.0,109.0,3.55,18.75,526.5,565.16,450.59
2018,8,27,16,0,717.0,103.0,3.6,18.4,481.0,512.94,410.1
2018,8,27,16,15,696.5,96.0,3.65,18.15,433.0,457.49,365.65
2018,8,27,16,30,676.0,89.0,3.7,17.9,385.0,402.88,320.43
2018,8,27,16,45,643.5,82.5,3.7,17.65,335.0,345.07,271.29
2018,8,27,17,0,611.0,76.0,3.7,17.4,285.0,289.96,223.09
2018,8,27,17,15,561.5,69.0,3.7,17.1,235.5,232.45,172.56
2018,8,27,17,30,512.0,62.0,3.7,16.8,186.0,180.16,126.34
2018,8,27,17,45,437.5,52.5,3.7,16.5,140.0,126.64,81.38
2018,8,27,18,0,363.0,43.0,3.7,16.2,94.0,81.83,46.41
2018,8,27,18,15,245.5,30.5,3.7,16.05,58.5,40.75,18.39
2018,8,27,18,30,128.0,18.0,3.7,15.9,23.0,17.69,0.0
2018,8,27,18,45,64.0,9.0,3.7,15.75,11.5,8.85,0.0
2018,8,27,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.8,15.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.9,15.2,2.0,0.0,0.0
2018,8,28,5,45,87.5,15.0,3.0,15.35,20.5,14.74,0.0
2018,8,28,6,0,168.0,28.0,3.1,15.5,39.0,27.96,7.0
2018,8,28,6,15,271.0,41.0,3.15,15.65,78.0,61.2,33.66
2018,8,28,6,30,374.0,54.0,3.2,15.8,117.0,105.98,66.28
2018,8,28,6,45,253.5,42.5,3.2,15.95,92.0,93.76,63.3
2018,8,28,7,0,133.0,31.0,3.2,16.1,67.0,66.4,46.54
2018,8,28,7,15,66.5,33.0,3.1,16.3,51.0,54.43,39.17
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,33.79,23.02
2018,8,28,7,45,0.0,52.5,2.95,16.65,52.5,50.72,37.19
2018,8,28,8,0,0.0,70.0,2.9,16.8,70.0,67.68,51.18
2018,8,28,8,15,0.0,102.5,2.85,17.05,102.5,99.3,77.08
2018,8,28,8,30,0.0,135.0,2.8,17.3,135.0,131.16,102.72
2018,8,28,8,45,4.0,164.0,2.75,17.55,166.5,162.28,127.47
2018,8,28,9,0,8.0,193.0,2.7,17.8,198.0,193.9,152.27
2018,8,28,9,15,9.0,204.0,2.7,18.0,210.0,205.88,161.22
2018,8,28,9,30,10.0,215.0,2.7,18.2,222.0,217.95,170.24
2018,8,28,9,45,8.0,202.5,2.7,18.4,208.5,204.29,158.97
2018,8,28,10,0,6.0,190.0,2.7,18.6,195.0,190.51,147.7
2018,8,28,10,15,9.0,216.5,2.7,18.7,224.0,219.64,170.35
2018,8,28,10,30,12.0,243.0,2.7,18.8,253.0,249.02,192.88
2018,8,28,10,45,18.0,277.5,2.75,18.95,292.5,289.39,223.74
2018,8,28,11,0,24.0,312.0,2.8,19.1,332.0,337.12,259.76
2018,8,28,11,15,24.5,319.0,2.8,19.15,340.0,345.39,265.6
2018,8,28,11,30,25.0,326.0,2.8,19.2,348.0,353.56,271.52
2018,8,28,11,45,28.5,340.5,2.75,19.3,365.5,372.34,285.41
2018,8,28,12,0,32.0,355.0,2.7,19.4,383.0,391.05,299.15
2018,8,28,12,15,37.0,363.0,2.7,19.45,395.5,404.32,309.06
2018,8,28,12,30,42.0,371.0,2.7,19.5,408.0,417.4,318.85
2018,8,28,12,45,51.5,377.5,2.75,19.5,422.5,433.01,330.89
2018,8,28,13,0,61.0,384.0,2.8,19.5,437.0,448.22,342.63
2018,8,28,13,15,80.5,389.5,2.8,19.5,458.0,471.3,360.5
2018,8,28,13,30,100.0,395.0,2.8,19.5,479.0,493.41,377.56
2018,8,28,13,45,181.5,367.0,2.8,19.5,514.0,542.29,416.6
2018,8,28,14,0,263.0,339.0,2.8,19.5,549.0,585.97,451.21
2018,8,28,14,15,582.0,214.0,2.8,19.4,654.0,726.79,562.48
2018,8,28,14,30,901.0,89.0,2.8,19.3,759.0,830.7,637.94
2018,8,28,14,45,892.5,86.5,2.8,19.25,722.0,789.07,609.1
2018,8,28,15,0,884.0,84.0,2.8,19.2,685.0,745.31,579.67
2018,8,28,15,15,870.5,82.0,2.8,19.2,642.0,696.7,546.24
2018,8,28,15,30,857.0,80.0,2.8,19.2,599.0,646.85,510.7
2018,8,28,15,45,840.5,77.5,2.8,18.9,552.5,593.69,470.81
2018,8,28,16,0,824.0,75.0,2.8,18.6,506.0,540.14,429.34
2018,8,28,16,15,802.5,71.5,2.8,18.4,456.0,483.65,384.05
2018,8,28,16,30,781.0,68.0,2.8,18.2,406.0,426.82,336.97
2018,8,28,16,45,749.0,64.0,2.75,18.0,354.0,366.3,285.45
2018,8,28,17,0,717.0,60.0,2.7,17.8,302.0,308.25,234.47
2018,8,28,17,15,667.5,55.5,2.7,17.55,250.0,247.51,180.84
2018,8,28,17,30,618.0,51.0,2.7,17.3,198.0,191.86,131.33
2018,8,28,17,45,540.5,44.0,2.7,17.05,149.0,133.85,82.51
2018,8,28,18,0,463.0,37.0,2.7,16.8,100.0,85.35,44.99
2018,8,28,18,15,322.0,27.0,2.7,16.6,62.0,40.06,15.53
2018,8,28,18,30,181.0,17.0,2.7,16.4,24.0,16.71,0.0
2018,8,28,18,45,90.5,8.5,2.7,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,5,45,12.5,3.5,1.95,15.7,4.5,3.44,0.0
2018,8,29,6,0,25.0,7.0,2.0,16.0,9.0,6.94,0.0
2018,8,29,6,15,34.0,11.5,2.0,16.2,16.0,13.88,4.29
2018,8,29,6,30,43.0,16.0,2.0,16.4,23.0,21.81,10.72
2018,8,29,6,45,31.5,22.5,2.05,16.65,28.5,28.5,17.2
2018,8,29,7,0,20.0,29.0,2.1,16.9,34.0,33.4,22.07
2018,8,29,7,15,10.0,44.5,2.1,17.15,47.0,46.51,33.54
2018,8,29,7,30,0.0,60.0,2.1,17.4,60.0,57.98,43.27
2018,8,29,7,45,0.0,80.0,2.05,17.6,80.0,77.38,59.26
2018,8,29,8,0,0.0,100.0,2.0,17.8,100.0,96.88,75.08
2018,8,29,8,15,1.0,125.0,2.05,18.05,125.5,121.9,95.18
2018,8,29,8,30,2.0,150.0,2.1,18.3,151.0,147.13,115.15
2018,8,29,8,45,4.5,170.0,2.1,18.5,172.5,168.56,131.87
2018,8,29,9,0,7.0,190.0,2.1,18.7,194.0,190.27,148.65
2018,8,29,9,15,5.5,187.0,2.15,18.95,190.5,186.5,145.08
2018,8,29,9,30,4.0,184.0,2.2,19.2,187.0,182.6,141.52
2018,8,29,9,45,2.5,166.0,2.25,19.4,168.0,163.75,126.25
2018,8,29,10,0,1.0,148.0,2.3,19.6,149.0,144.85,111.0
2018,8,29,10,15,1.0,137.0,2.35,19.75,138.0,134.08,102.28
2018,8,29,10,30,1.0,126.0,2.4,19.9,127.0,123.33,93.6
2018,8,29,10,45,6.0,177.5,2.5,20.05,182.5,178.72,137.24
2018,8,29,11,0,11.0,229.0,2.6,20.2,238.0,234.72,180.53
2018,8,29,11,15,58.5,314.0,2.65,20.3,364.5,372.63,286.68
2018,8,29,11,30,106.0,399.0,2.7,20.4,491.0,515.95,392.59
2018,8,29,11,45,194.0,404.5,2.75,20.5,574.5,608.34,461.2
2018,8,29,12,0,282.0,410.0,2.8,20.6,658.0,709.16,534.24
2018,8,29,12,15,549.5,286.5,2.8,20.65,769.5,848.82,639.38
