Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,30,817.0,163.0,2.8,20.7,881.0,976.63,727.52
2018,8,29,12,45,867.0,137.0,2.8,20.75,892.0,985.86,732.53
2018,8,29,13,0,917.0,111.0,2.8,20.8,903.0,996.94,740.02
2018,8,29,13,15,913.0,110.0,2.85,20.8,885.5,978.52,728.64
2018,8,29,13,30,909.0,109.0,2.9,20.8,868.0,956.79,715.34
2018,8,29,13,45,903.5,107.5,2.9,20.8,843.5,929.97,698.24
2018,8,29,14,0,898.0,106.0,2.9,20.8,819.0,900.16,679.12
2018,8,29,14,15,889.5,105.0,2.85,20.75,787.5,865.49,656.4
2018,8,29,14,30,881.0,104.0,2.8,20.7,756.0,828.34,631.88
2018,8,29,14,45,870.0,101.5,2.75,20.65,718.0,785.4,603.14
2018,8,29,15,0,859.0,99.0,2.7,20.6,680.0,740.59,572.84
2018,8,29,15,15,844.0,96.5,2.7,20.6,636.5,693.55,540.75
2018,8,29,15,30,829.0,94.0,2.7,20.6,593.0,642.95,504.06
2018,8,29,15,45,795.0,94.5,2.65,20.4,541.5,583.28,459.12
2018,8,29,16,0,761.0,95.0,2.6,20.2,490.0,524.93,414.01
2018,8,29,16,15,660.5,103.5,2.6,20.0,421.0,443.32,349.85
2018,8,29,16,30,560.0,112.0,2.6,19.8,352.0,370.39,291.26
2018,8,29,16,45,496.0,105.0,2.6,19.65,297.0,304.31,237.06
2018,8,29,17,0,432.0,98.0,2.6,19.5,242.0,246.53,188.67
2018,8,29,17,15,406.5,83.5,2.6,19.2,200.0,198.83,147.28
2018,8,29,17,30,381.0,69.0,2.6,18.9,158.0,153.82,107.83
2018,8,29,17,45,328.5,55.5,2.6,18.65,118.5,108.24,69.79
2018,8,29,18,0,276.0,42.0,2.6,18.4,79.0,68.84,38.95
2018,8,29,18,15,180.0,28.0,2.65,18.15,48.0,33.06,13.25
2018,8,29,18,30,84.0,14.0,2.7,17.9,17.0,13.76,0.0
2018,8,29,18,45,42.0,7.0,2.7,17.6,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,5,45,8.5,3.5,1.65,16.55,4.0,3.44,0.0
2018,8,30,6,0,17.0,7.0,1.7,16.7,8.0,6.72,0.0
2018,8,30,6,15,13.0,10.5,1.65,16.9,11.5,11.33,2.97
2018,8,30,6,30,9.0,14.0,1.6,17.1,15.0,14.87,6.35
2018,8,30,6,45,12.0,19.0,1.55,17.25,21.5,20.87,11.49
2018,8,30,7,0,15.0,24.0,1.5,17.4,28.0,27.22,16.96
2018,8,30,7,15,7.5,29.5,1.45,17.5,31.5,31.08,20.55
2018,8,30,7,30,0.0,35.0,1.4,17.6,35.0,33.79,22.95
2018,8,30,7,45,0.0,44.5,1.35,17.7,44.5,42.98,30.58
2018,8,30,8,0,0.0,54.0,1.3,17.8,54.0,52.18,38.12
2018,8,30,8,15,0.0,85.0,1.25,17.95,85.0,82.22,62.76
2018,8,30,8,30,0.0,116.0,1.2,18.1,116.0,112.53,87.16
2018,8,30,8,45,4.0,150.0,1.15,18.25,152.5,148.5,115.76
2018,8,30,9,0,8.0,184.0,1.1,18.4,189.0,185.03,144.29
2018,8,30,9,15,13.0,187.5,1.15,18.65,196.5,192.43,149.68
2018,8,30,9,30,18.0,191.0,1.2,18.9,204.0,200.23,155.5
2018,8,30,9,45,20.5,226.0,1.2,19.1,241.0,237.74,184.14
2018,8,30,10,0,23.0,261.0,1.2,19.3,278.0,275.56,212.44
2018,8,30,10,15,84.5,313.0,1.35,19.45,380.5,388.35,298.76
2018,8,30,10,30,146.0,365.0,1.5,19.6,483.0,506.7,386.0
2018,8,30,10,45,146.5,379.0,1.6,19.75,500.0,525.76,398.55
2018,8,30,11,0,147.0,393.0,1.7,19.9,517.0,544.29,411.44
2018,8,30,11,15,129.0,405.0,1.8,20.0,515.0,542.6,409.36
2018,8,30,11,30,111.0,417.0,1.9,20.1,513.0,539.84,406.69
2018,8,30,11,45,144.0,424.5,2.0,20.2,550.0,580.94,437.17
2018,8,30,12,0,177.0,432.0,2.1,20.3,587.0,621.8,466.97
2018,8,30,12,15,217.0,426.0,2.25,20.3,616.0,654.61,491.83
2018,8,30,12,30,257.0,420.0,2.4,20.3,645.0,694.46,521.45
2018,8,30,12,45,329.5,385.5,2.55,20.35,671.0,725.91,546.65
2018,8,30,13,0,402.0,351.0,2.7,20.4,697.0,761.74,574.7
2018,8,30,13,15,461.5,314.0,2.85,20.35,703.5,772.66,585.49
2018,8,30,13,30,521.0,277.0,3.0,20.3,710.0,779.51,593.65
2018,8,30,13,45,452.0,296.0,3.15,20.25,664.0,724.73,554.29
2018,8,30,14,0,383.0,315.0,3.3,20.2,618.0,664.87,511.14
2018,8,30,14,15,609.5,218.5,3.45,20.1,678.0,752.36,582.0
2018,8,30,14,30,836.0,122.0,3.6,20.0,738.0,812.34,627.8
2018,8,30,14,45,824.0,119.0,3.75,19.9,700.0,769.26,598.69
2018,8,30,15,0,812.0,116.0,3.9,19.8,662.0,724.5,568.6
2018,8,30,15,15,796.0,113.0,3.9,19.8,619.0,675.56,533.75
2018,8,30,15,30,780.0,110.0,3.9,19.8,576.0,625.8,496.3
2018,8,30,15,45,759.0,106.0,4.15,19.45,529.0,571.46,455.62
2018,8,30,16,0,738.0,102.0,4.4,19.1,482.0,517.69,414.08
2018,8,30,16,15,710.0,97.0,4.5,18.85,432.0,459.45,367.18
2018,8,30,16,30,682.0,92.0,4.6,18.6,382.0,402.8,320.04
2018,8,30,16,45,641.5,86.0,4.7,18.35,330.0,342.13,268.41
2018,8,30,17,0,601.0,80.0,4.8,18.1,278.0,285.05,218.52
2018,8,30,17,15,542.5,73.0,4.8,17.8,227.5,225.91,166.75
2018,8,30,17,30,484.0,66.0,4.8,17.5,177.0,173.07,120.52
2018,8,30,17,45,398.0,55.0,4.8,17.2,130.5,118.52,75.64
2018,8,30,18,0,312.0,44.0,4.8,16.9,84.0,73.38,41.37
2018,8,30,18,15,197.0,29.0,4.75,16.7,50.0,33.81,12.57
2018,8,30,18,30,82.0,14.0,4.7,16.5,16.0,13.76,0.0
2018,8,30,18,45,41.0,7.0,4.65,16.3,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,31,5,45,95.5,11.5,4.55,15.45,17.0,11.3,0.0
2018,8,31,6,0,191.0,23.0,4.7,15.6,34.0,23.97,0.3
2018,8,31,6,15,309.0,34.5,4.65,15.8,74.5,57.98,29.39
2018,8,31,6,30,427.0,46.0,4.6,16.0,115.0,105.43,63.33
2018,8,31,6,45,288.5,36.0,4.6,16.15,90.0,94.41,62.29
2018,8,31,7,0,150.0,26.0,4.6,16.3,65.0,65.46,45.1
2018,8,31,7,15,75.0,29.0,4.5,16.5,48.5,52.99,37.71
2018,8,31,7,30,0.0,32.0,4.4,16.7,32.0,30.89,20.54
2018,8,31,7,45,0.0,46.0,4.3,16.95,46.0,44.43,31.87
2018,8,31,8,0,0.0,60.0,4.2,17.2,60.0,57.99,43.05
2018,8,31,8,15,0.0,92.0,4.0,17.5,92.0,89.05,68.57
2018,8,31,8,30,0.0,124.0,3.8,17.8,124.0,120.39,93.9
2018,8,31,8,45,1.5,148.5,3.65,18.15,149.5,145.46,113.77
2018,8,31,9,0,3.0,173.0,3.5,18.5,175.0,170.76,133.57
2018,8,31,9,15,9.0,201.5,3.4,18.8,207.5,203.5,159.2
2018,8,31,9,30,15.0,230.0,3.3,19.1,240.0,236.85,184.94
2018,8,31,9,45,26.0,266.0,3.2,19.35,285.0,287.5,223.93
2018,8,31,10,0,37.0,302.0,3.1,19.6,330.0,334.82,259.67
2018,8,31,10,15,48.5,326.5,3.1,19.85,364.5,371.44,286.97
2018,8,31,10,30,60.0,351.0,3.1,20.1,399.0,408.67,314.45
2018,8,31,10,45,95.0,377.0,3.15,20.4,455.5,469.38,359.89
2018,8,31,11,0,130.0,403.0,3.2,20.7,512.0,539.07,410.94
2018,8,31,11,15,178.5,405.5,3.4,20.8,558.0,590.16,449.32
2018,8,31,11,30,227.0,408.0,3.6,20.9,604.0,641.88,487.92
2018,8,31,11,45,313.0,385.0,3.8,21.0,657.5,711.18,540.17
2018,8,31,12,0,399.0,362.0,4.0,21.1,711.0,779.41,590.94
2018,8,31,12,15,620.0,253.0,4.25,21.1,794.5,883.59,671.95
2018,8,31,12,30,841.0,144.0,4.5,21.1,878.0,977.63,738.51
2018,8,31,12,45,888.0,118.5,4.8,21.05,886.0,984.18,745.21
2018,8,31,13,0,935.0,93.0,5.1,21.0,894.0,992.01,753.45
2018,8,31,13,15,893.0,112.0,5.35,20.9,865.0,958.76,732.91
2018,8,31,13,30,851.0,131.0,5.6,20.8,836.0,923.26,710.64
2018,8,31,13,45,863.5,120.0,5.85,20.65,817.0,903.81,699.59
2018,8,31,14,0,876.0,109.0,6.1,20.5,798.0,880.56,685.57
2018,8,31,14,15,886.5,99.5,6.3,20.3,772.5,853.41,668.43
2018,8,31,14,30,897.0,90.0,6.5,20.1,747.0,822.56,648.41
2018,8,31,14,45,751.5,136.5,6.65,19.85,667.5,729.71,581.61
2018,8,31,15,0,606.0,183.0,6.8,19.6,588.0,642.73,514.85
2018,8,31,15,15,544.5,187.0,6.8,19.6,533.0,575.27,462.32
2018,8,31,15,30,483.0,191.0,6.8,19.6,478.0,514.17,413.86
2018,8,31,15,45,615.0,142.0,6.9,19.1,476.0,521.12,421.84
2018,8,31,16,0,747.0,93.0,7.0,18.6,474.0,510.92,414.74
2018,8,31,16,15,664.5,96.0,6.9,18.3,409.0,433.78,350.94
2018,8,31,16,30,582.0,99.0,6.8,18.0,344.0,363.66,292.0
2018,8,31,16,45,640.5,79.5,6.75,17.7,315.5,333.12,263.22
2018,8,31,17,0,699.0,60.0,6.7,17.4,287.0,295.51,226.46
2018,8,31,17,15,646.0,55.0,6.55,17.1,235.0,234.64,171.63
2018,8,31,17,30,593.0,50.0,6.4,16.8,183.0,178.87,121.54
2018,8,31,17,45,505.5,43.0,6.3,16.45,135.0,121.99,74.06
2018,8,31,18,0,418.0,36.0,6.2,16.1,87.0,75.33,38.83
2018,8,31,18,15,270.0,25.0,6.05,15.9,52.0,32.4,9.13
2018,8,31,18,30,122.0,14.0,5.9,15.7,17.0,13.76,0.0
2018,8,31,18,45,61.0,7.0,5.75,15.55,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.4,15.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,5,45,96.0,11.0,3.0,15.1,16.5,10.81,0.0
2018,9,1,6,0,192.0,22.0,3.0,15.3,33.0,22.84,0.0
2018,9,1,6,15,308.0,34.0,2.85,15.5,73.0,57.18,28.73
2018,9,1,6,30,424.0,46.0,2.7,15.7,113.0,104.68,62.8
2018,9,1,6,45,324.0,38.5,2.55,15.95,101.0,103.77,68.59
2018,9,1,7,0,224.0,31.0,2.4,16.2,89.0,90.28,63.57
2018,9,1,7,15,112.0,35.0,2.25,16.45,64.0,71.82,52.76
2018,9,1,7,30,0.0,39.0,2.1,16.7,39.0,37.66,26.28
2018,9,1,7,45,0.0,50.5,2.0,16.95,50.5,48.79,35.55
2018,9,1,8,0,0.0,62.0,1.9,17.2,62.0,59.92,44.68
2018,9,1,8,15,0.0,83.5,1.9,17.4,83.5,80.76,61.73
2018,9,1,8,30,0.0,105.0,1.9,17.6,105.0,101.76,78.66
2018,9,1,8,45,0.0,121.0,1.95,17.85,121.0,117.44,91.04
2018,9,1,9,0,0.0,137.0,2.0,18.1,137.0,133.17,103.35
2018,9,1,9,15,1.0,153.5,2.15,18.3,154.0,150.16,116.62
2018,9,1,9,30,2.0,170.0,2.3,18.5,171.0,167.28,129.89
2018,9,1,9,45,4.0,183.0,2.45,18.75,186.0,181.83,141.07
2018,9,1,10,0,6.0,196.0,2.6,19.0,201.0,196.55,152.33
2018,9,1,10,15,7.5,208.0,2.75,19.1,214.0,209.98,162.61
2018,9,1,10,30,9.0,220.0,2.9,19.2,227.0,223.5,172.93
2018,9,1,10,45,13.0,251.0,3.1,19.35,261.5,258.39,199.83
2018,9,1,11,0,17.0,282.0,3.3,19.5,296.0,293.55,226.66
2018,9,1,11,15,19.5,295.5,3.45,19.6,312.0,309.82,238.91
2018,9,1,11,30,22.0,309.0,3.6,19.7,328.0,326.11,251.22
2018,9,1,11,45,24.0,318.5,3.75,19.75,339.5,345.55,265.92
2018,9,1,12,0,26.0,328.0,3.9,19.8,351.0,357.53,274.99
2018,9,1,12,15,29.0,335.5,4.05,19.85,361.0,368.28,283.24
2018,9,1,12,30,32.0,343.0,4.2,19.9,371.0,378.88,291.4
2018,9,1,12,45,28.5,329.0,4.35,19.95,353.5,360.61,277.7
2018,9,1,13,0,25.0,315.0,4.5,20.0,336.0,342.29,263.99
2018,9,1,13,15,22.5,303.0,4.65,19.95,321.5,319.96,247.31
2018,9,1,13,30,20.0,291.0,4.8,19.9,307.0,305.12,236.26
2018,9,1,13,45,76.0,264.5,4.9,19.85,324.0,333.78,261.22
2018,9,1,14,0,132.0,238.0,5.0,19.8,341.0,359.08,283.32
2018,9,1,14,15,476.5,187.5,5.1,19.65,538.0,606.57,482.2
2018,9,1,14,30,821.0,137.0,5.2,19.5,735.0,812.25,638.03
2018,9,1,14,45,808.0,133.5,5.3,19.35,696.5,768.24,606.74
2018,9,1,15,0,795.0,130.0,5.4,19.2,658.0,722.7,575.2
2018,9,1,15,15,777.5,126.0,5.4,19.2,614.0,672.25,537.51
2018,9,1,15,30,760.0,122.0,5.4,19.2,570.0,622.11,498.89
2018,9,1,15,45,738.0,117.5,5.45,18.8,522.5,567.34,456.65
2018,9,1,16,0,716.0,113.0,5.5,18.4,475.0,512.96,413.49
2018,9,1,16,15,686.5,107.0,5.45,18.15,424.5,454.03,365.09
2018,9,1,16,30,657.0,101.0,5.4,17.9,374.0,396.91,316.85
2018,9,1,16,45,615.5,94.0,5.4,17.6,322.0,336.27,264.81
2018,9,1,17,0,574.0,87.0,5.4,17.3,270.0,279.41,214.83
2018,9,1,17,15,515.0,77.5,5.35,16.95,219.0,219.43,162.29
2018,9,1,17,30,456.0,68.0,5.3,16.6,168.0,165.9,115.56
2018,9,1,17,45,370.0,55.0,5.25,16.2,122.0,110.76,70.4
2018,9,1,18,0,284.0,42.0,5.2,15.8,76.0,66.71,37.12
2018,9,1,18,15,174.5,27.0,5.15,15.65,44.5,29.46,7.14
2018,9,1,18,30,65.0,12.0,5.1,15.5,13.0,11.8,0.0
2018,9,1,18,45,32.5,6.0,5.05,15.3,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,60.0,10.5,2.1,14.45,14.0,10.32,0.0
2018,9,2,6,0,120.0,21.0,2.1,14.7,28.0,19.86,0.0
2018,9,2,6,15,221.0,36.5,2.05,14.95,65.0,52.03,27.71
2018,9,2,6,30,322.0,52.0,2.0,15.2,102.0,95.52,59.67
2018,9,2,6,45,252.5,57.5,1.95,15.5,106.0,107.68,74.66
2018,9,2,7,0,183.0,63.0,1.9,15.8,110.0,109.96,81.26
2018,9,2,7,15,91.5,77.0,1.9,16.1,100.5,105.2,81.11
2018,9,2,7,30,0.0,91.0,1.9,16.4,91.0,88.18,68.69
2018,9,2,7,45,2.0,116.0,1.85,16.7,117.0,113.52,89.45
2018,9,2,8,0,4.0,141.0,1.8,17.0,143.0,139.2,110.07
2018,9,2,8,15,9.0,163.0,1.8,17.3,168.0,163.81,129.54
2018,9,2,8,30,14.0,185.0,1.8,17.6,193.0,188.98,149.22
2018,9,2,8,45,17.0,203.5,1.75,17.95,213.5,209.93,165.19
2018,9,2,9,0,20.0,222.0,1.7,18.3,234.0,231.17,181.2
2018,9,2,9,15,21.0,236.0,1.7,18.55,249.5,246.72,192.67
2018,9,2,9,30,22.0,250.0,1.7,18.8,265.0,262.33,204.1
2018,9,2,9,45,32.5,275.0,1.75,19.1,298.5,302.17,234.3
2018,9,2,10,0,43.0,300.0,1.8,19.4,332.0,337.98,260.96
2018,9,2,10,15,86.5,321.5,1.8,19.6,389.5,399.16,307.49
2018,9,2,10,30,130.0,343.0,1.8,19.8,447.0,469.76,359.83
2018,9,2,10,45,153.0,368.0,1.8,20.05,493.5,520.41,395.9
2018,9,2,11,0,176.0,393.0,1.8,20.3,540.0,571.54,431.83
2018,9,2,11,15,146.5,401.5,1.9,20.4,525.0,555.8,419.21
2018,9,2,11,30,117.0,410.0,2.0,20.5,510.0,538.61,405.97
2018,9,2,11,45,108.0,413.5,2.1,20.65,506.5,526.46,397.13
2018,9,2,12,0,99.0,417.0,2.2,20.8,503.0,521.95,393.64
2018,9,2,12,15,119.0,421.0,2.35,20.85,524.0,554.05,417.7
2018,9,2,12,30,139.0,425.0,2.5,20.9,545.0,577.11,435.12
2018,9,2,12,45,179.5,417.5,2.65,20.9,571.0,606.79,458.28
2018,9,2,13,0,220.0,410.0,2.8,20.9,597.0,634.94,480.24
2018,9,2,13,15,214.5,400.5,2.95,20.8,580.0,616.08,467.57
2018,9,2,13,30,209.0,391.0,3.1,20.7,563.0,596.54,454.59
2018,9,2,13,45,199.0,356.5,3.3,20.6,516.0,546.17,419.45
2018,9,2,14,0,189.0,322.0,3.5,20.5,469.0,495.7,383.7
2018,9,2,14,15,493.0,231.0,3.65,20.35,593.5,661.81,515.98
2018,9,2,14,30,797.0,140.0,3.8,20.2,718.0,794.22,616.38
2018,9,2,14,45,783.5,137.0,3.95,20.05,680.0,751.15,586.64
2018,9,2,15,0,770.0,134.0,4.1,19.9,642.0,706.65,556.48
2018,9,2,15,15,751.5,130.0,4.1,19.9,598.5,657.75,520.21
2018,9,2,15,30,733.0,126.0,4.1,19.9,555.0,606.99,481.81
2018,9,2,15,45,709.0,121.0,4.2,19.4,507.5,551.75,440.12
2018,9,2,16,0,685.0,116.0,4.3,18.9,460.0,497.18,397.7
2018,9,2,16,15,653.5,110.0,4.25,18.55,410.0,438.88,350.51
2018,9,2,16,30,622.0,104.0,4.2,18.2,360.0,382.66,303.67
2018,9,2,16,45,579.0,96.5,4.15,17.9,309.0,322.94,252.91
2018,9,2,17,0,536.0,89.0,4.1,17.6,258.0,267.22,204.45
2018,9,2,17,15,476.0,79.0,4.05,17.2,208.0,208.81,153.87
2018,9,2,17,30,416.0,69.0,4.0,16.8,158.0,156.07,108.42
2018,9,2,17,45,331.5,55.0,3.95,16.4,113.5,103.78,66.02
2018,9,2,18,0,247.0,41.0,3.9,16.0,69.0,61.47,34.18
2018,9,2,18,15,146.0,25.0,3.85,15.8,39.5,26.01,3.21
2018,9,2,18,30,45.0,9.0,3.8,15.6,10.0,8.85,0.0
2018,9,2,18,45,22.5,4.5,3.7,15.4,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,45,69.5,10.5,1.75,14.3,14.0,10.32,0.0
2018,9,3,6,0,139.0,21.0,1.8,14.5,28.0,20.07,0.0
2018,9,3,6,15,247.0,35.0,1.75,14.75,65.5,52.45,26.97
2018,9,3,6,30,355.0,49.0,1.7,15.0,103.0,97.61,59.94
2018,9,3,6,45,277.0,51.5,1.7,15.3,104.0,106.37,72.57
2018,9,3,7,0,199.0,54.0,1.7,15.6,105.0,106.27,77.7
2018,9,3,7,15,99.5,64.5,1.7,15.85,90.0,95.23,72.68
2018,9,3,7,30,0.0,75.0,1.7,16.1,75.0,72.55,55.72
2018,9,3,7,45,0.5,99.0,1.7,16.35,99.0,96.2,75.25
2018,9,3,8,0,1.0,123.0,1.7,16.6,123.0,120.02,94.54
2018,9,3,8,15,5.0,149.5,1.7,16.85,152.0,148.33,117.21
2018,9,3,8,30,9.0,176.0,1.7,17.1,181.0,177.16,139.96
2018,9,3,8,45,14.5,199.0,1.7,17.4,207.5,203.91,160.75
2018,9,3,9,0,20.0,222.0,1.7,17.7,234.0,231.23,181.72
2018,9,3,9,15,28.0,247.0,1.7,17.95,265.5,267.48,209.46
2018,9,3,9,30,36.0,272.0,1.7,18.2,297.0,300.53,234.33
2018,9,3,9,45,45.0,296.5,1.7,18.45,329.0,334.49,259.61
2018,9,3,10,0,54.0,321.0,1.7,18.7,361.0,369.06,285.04
2018,9,3,10,15,84.0,345.5,1.8,18.9,411.0,422.17,324.96
2018,9,3,10,30,114.0,370.0,1.9,19.1,461.0,484.03,370.56
2018,9,3,10,45,188.5,379.0,1.95,19.3,534.0,564.31,430.19
2018,9,3,11,0,263.0,388.0,2.0,19.5,607.0,654.81,495.46
2018,9,3,11,15,293.5,389.0,2.05,19.65,637.0,689.42,519.55
2018,9,3,11,30,324.0,390.0,2.1,19.8,667.0,723.63,543.65
2018,9,3,11,45,412.5,352.0,2.2,19.9,707.5,779.15,584.92
2018,9,3,12,0,501.0,314.0,2.3,20.0,748.0,827.37,620.78
2018,9,3,12,15,630.0,252.0,2.35,20.05,796.5,889.9,667.18
2018,9,3,12,30,759.0,190.0,2.4,20.1,845.0,946.94,706.0
2018,9,3,12,45,710.5,210.0,2.5,20.15,818.0,915.74,685.57
2018,9,3,13,0,662.0,230.0,2.6,20.2,791.0,882.21,664.24
2018,9,3,13,15,480.5,303.0,2.7,20.2,705.5,776.24,587.53
2018,9,3,13,30,299.0,376.0,2.8,20.2,620.0,670.15,508.78
2018,9,3,13,45,307.5,353.5,2.95,20.15,598.0,646.5,494.37
2018,9,3,14,0,316.0,331.0,3.1,20.1,576.0,621.32,478.06
2018,9,3,14,15,548.0,236.5,3.2,19.9,640.0,712.34,551.9
2018,9,3,14,30,780.0,142.0,3.3,19.7,704.0,780.81,605.5
2018,9,3,14,45,766.0,139.0,3.45,19.5,666.5,737.92,576.49
2018,9,3,15,0,752.0,136.0,3.6,19.3,629.0,695.19,547.47
2018,9,3,15,15,733.0,131.5,3.6,19.3,585.5,644.74,510.13
2018,9,3,15,30,714.0,127.0,3.6,19.3,542.0,593.93,471.73
2018,9,3,15,45,690.0,122.5,3.7,18.8,495.5,540.11,431.11
2018,9,3,16,0,666.0,118.0,3.8,18.3,449.0,486.99,389.72
2018,9,3,16,15,634.0,111.5,3.75,18.05,399.5,428.94,342.62
2018,9,3,16,30,602.0,105.0,3.7,17.8,350.0,373.07,296.0
2018,9,3,16,45,558.5,97.0,3.65,17.55,299.5,313.84,245.67
2018,9,3,17,0,515.0,89.0,3.6,17.3,249.0,258.72,197.75
2018,9,3,17,15,454.0,78.0,3.5,16.95,199.5,199.29,146.47
2018,9,3,17,30,393.0,67.0,3.4,16.6,150.0,148.0,102.42
2018,9,3,17,45,308.0,53.5,3.3,16.3,107.0,97.77,61.94
2018,9,3,18,0,223.0,40.0,3.2,16.0,64.0,57.59,31.82
2018,9,3,18,15,130.0,24.0,3.05,15.85,36.0,24.02,0.0
2018,9,3,18,30,37.0,8.0,2.9,15.7,8.0,7.86,0.0
2018,9,3,18,45,18.5,4.0,2.8,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.0,2.25,14.65,13.5,9.83,0.0
2018,9,4,6,0,132.0,20.0,2.3,14.9,27.0,18.92,0.0
2018,9,4,6,15,241.5,34.0,2.35,15.2,64.0,50.91,25.7
2018,9,4,6,30,351.0,48.0,2.4,15.5,101.0,95.83,58.47
2018,9,4,6,45,274.5,46.5,2.4,15.8,98.0,100.72,67.83
2018,9,4,7,0,198.0,45.0,2.4,16.1,95.0,96.78,69.69
2018,9,4,7,15,99.0,54.0,2.35,16.4,79.0,85.63,64.55
2018,9,4,7,30,0.0,63.0,2.3,16.7,63.0,60.89,45.84
2018,9,4,7,45,0.0,80.5,2.2,16.95,80.5,77.89,59.9
2018,9,4,8,0,0.0,98.0,2.1,17.2,98.0,94.98,73.78
2018,9,4,8,15,0.5,120.0,2.05,17.5,120.5,116.82,91.34
2018,9,4,8,30,1.0,142.0,2.0,17.8,143.0,138.8,108.74
2018,9,4,8,45,3.5,164.0,1.95,18.1,166.5,162.17,127.06
2018,9,4,9,0,6.0,186.0,1.9,18.4,190.0,185.84,145.38
2018,9,4,9,15,14.5,218.0,1.85,18.7,228.0,224.11,175.09
2018,9,4,9,30,23.0,250.0,1.8,19.0,266.0,263.2,204.91
2018,9,4,9,45,54.0,287.0,1.8,19.3,326.5,331.89,257.57
2018,9,4,10,0,85.0,324.0,1.8,19.6,387.0,397.96,306.98
2018,9,4,10,15,226.5,315.5,1.8,19.85,492.5,526.72,404.97
2018,9,4,10,30,368.0,307.0,1.8,20.1,598.0,649.66,494.99
2018,9,4,10,45,477.0,281.5,1.8,20.35,670.0,738.61,557.97
2018,9,4,11,0,586.0,256.0,1.8,20.6,742.0,825.16,618.02
2018,9,4,11,15,471.5,314.0,1.85,20.75,709.0,785.71,586.52
2018,9,4,11,30,357.0,372.0,1.9,20.9,676.0,735.93,548.93
2018,9,4,11,45,285.0,396.0,2.0,21.1,640.0,695.2,519.08
2018,9,4,12,0,213.0,420.0,2.1,21.3,604.0,644.0,481.54
2018,9,4,12,15,177.0,421.0,2.2,21.35,573.5,610.31,457.52
2018,9,4,12,30,141.0,422.0,2.3,21.4,543.0,575.94,432.6
2018,9,4,12,45,124.5,413.0,2.45,21.45,519.0,549.36,413.99
2018,9,4,13,0,108.0,404.0,2.6,21.5,495.0,514.42,389.17
2018,9,4,13,15,107.0,395.5,2.8,21.45,484.0,502.73,381.74
2018,9,4,13,30,106.0,387.0,3.0,21.4,473.0,490.67,373.86
2018,9,4,13,45,156.5,354.0,3.15,21.3,477.0,505.43,387.57
2018,9,4,14,0,207.0,321.0,3.3,21.2,481.0,509.65,393.45
2018,9,4,14,15,528.5,216.0,3.5,21.05,600.5,673.5,523.73
2018,9,4,14,30,850.0,111.0,3.7,20.9,720.0,802.08,620.15
2018,9,4,14,45,836.5,109.5,3.85,20.7,682.0,758.69,590.51
2018,9,4,15,0,823.0,108.0,4.0,20.5,644.0,713.72,560.4
2018,9,4,15,15,806.0,105.0,4.0,20.5,600.5,663.47,524.23
2018,9,4,15,30,789.0,102.0,4.0,20.5,557.0,612.49,485.63
2018,9,4,15,45,764.0,99.0,4.1,19.95,508.5,556.38,443.26
2018,9,4,16,0,739.0,96.0,4.2,19.4,460.0,501.23,400.21
2018,9,4,16,15,704.0,92.5,4.15,19.05,409.0,441.25,351.47
2018,9,4,16,30,669.0,89.0,4.1,18.7,358.0,383.61,303.22
2018,9,4,16,45,622.5,83.5,4.1,18.3,306.0,322.3,251.01
2018,9,4,17,0,576.0,78.0,4.1,17.9,254.0,265.33,201.27
2018,9,4,17,15,512.5,69.5,4.0,17.5,203.5,205.6,149.34
2018,9,4,17,30,449.0,61.0,3.9,17.1,153.0,152.87,103.84
2018,9,4,17,45,355.0,49.0,3.85,16.65,108.5,99.68,61.27
2018,9,4,18,0,261.0,37.0,3.8,16.2,64.0,57.02,29.71
2018,9,4,18,15,153.0,22.5,3.65,16.0,36.0,22.61,0.0
2018,9,4,18,30,45.0,8.0,3.5,15.8,8.0,7.86,0.0
2018,9,4,18,45,22.5,4.0,3.4,15.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,2.0,14.15,12.0,9.34,0.0
2018,9,5,6,0,110.0,19.0,2.0,14.3,24.0,17.56,0.0
2018,9,5,6,15,223.0,34.0,1.95,14.6,61.5,49.38,24.98
2018,9,5,6,30,336.0,49.0,1.9,14.9,99.0,93.81,57.5
2018,9,5,6,45,265.0,43.5,1.9,15.15,92.5,95.71,64.13
2018,9,5,7,0,194.0,38.0,1.9,15.4,86.0,88.5,63.03
2018,9,5,7,15,97.0,37.0,1.85,15.65,61.0,67.75,49.75
2018,9,5,7,30,0.0,36.0,1.8,15.9,36.0,34.76,23.93
2018,9,5,7,45,0.0,49.0,1.8,16.2,49.0,47.33,34.47
2018,9,5,8,0,0.0,62.0,1.8,16.5,62.0,59.92,44.85
2018,9,5,8,15,0.0,81.0,1.85,16.8,81.0,78.34,59.92
2018,9,5,8,30,0.0,100.0,1.9,17.1,100.0,96.88,74.88
2018,9,5,8,45,0.0,109.5,2.0,17.4,109.5,106.18,82.12
2018,9,5,9,0,0.0,119.0,2.1,17.7,119.0,115.5,89.33
2018,9,5,9,15,1.0,140.0,2.25,17.9,140.5,136.89,106.3
2018,9,5,9,30,2.0,161.0,2.4,18.1,162.0,158.44,123.2
2018,9,5,9,45,5.0,185.5,2.55,18.35,189.0,185.21,144.14
2018,9,5,10,0,8.0,210.0,2.7,18.6,216.0,212.27,165.11
2018,9,5,10,15,11.5,234.0,2.8,18.7,243.0,239.53,186.14
2018,9,5,10,30,15.0,258.0,2.9,18.8,270.0,267.03,207.21
2018,9,5,10,45,20.0,284.0,3.05,18.95,300.5,298.14,230.95
2018,9,5,11,0,25.0,310.0,3.2,19.1,331.0,336.91,260.32
2018,9,5,11,15,25.0,312.0,3.3,19.15,333.0,339.5,262.01
2018,9,5,11,30,25.0,314.0,3.4,19.2,335.0,341.98,263.77
2018,9,5,11,45,22.5,308.0,3.5,19.25,327.0,325.96,251.47
2018,9,5,12,0,20.0,302.0,3.6,19.3,319.0,317.56,245.0
2018,9,5,12,15,20.0,302.0,3.7,19.25,319.0,317.56,245.14
2018,9,5,12,30,20.0,302.0,3.8,19.2,319.0,317.48,245.24
2018,9,5,12,45,20.5,301.5,3.9,19.15,319.0,317.29,245.31
2018,9,5,13,0,21.0,301.0,4.0,19.1,319.0,317.02,245.36
2018,9,5,13,15,83.5,289.5,4.05,19.0,357.5,377.26,294.38
2018,9,5,13,30,146.0,278.0,4.1,18.9,396.0,420.0,329.54
2018,9,5,13,45,141.5,263.0,4.2,18.75,374.5,396.65,312.15
2018,9,5,14,0,137.0,248.0,4.3,18.6,353.0,373.04,294.69
2018,9,5,14,15,483.0,183.0,4.35,18.45,531.0,603.24,480.17
2018,9,5,14,30,829.0,118.0,4.4,18.3,709.0,790.73,621.73
2018,9,5,14,45,816.0,115.5,4.5,18.1,671.0,747.35,591.09
2018,9,5,15,0,803.0,113.0,4.6,17.9,633.0,702.41,560.25
2018,9,5,15,15,785.5,110.0,4.6,17.9,589.5,652.62,523.22
2018,9,5,15,30,768.0,107.0,4.6,17.9,546.0,602.19,484.26
2018,9,5,15,45,745.0,102.5,4.65,17.45,498.5,546.66,441.32
2018,9,5,16,0,722.0,98.0,4.7,17.0,451.0,492.03,397.72
2018,9,5,16,15,692.0,93.0,4.65,16.7,401.0,433.8,349.52
2018,9,5,16,30,662.0,88.0,4.6,16.4,351.0,377.44,301.47
2018,9,5,16,45,619.0,81.5,4.6,16.15,299.5,316.91,248.96
2018,9,5,17,0,576.0,75.0,4.6,15.9,248.0,260.35,198.74
2018,9,5,17,15,513.5,67.0,4.55,15.6,198.5,201.59,146.94
2018,9,5,17,30,451.0,59.0,4.5,15.3,149.0,149.7,101.67
2018,9,5,17,45,356.0,47.0,4.45,15.05,105.0,96.58,58.94
2018,9,5,18,0,261.0,35.0,4.4,14.8,61.0,54.17,27.35
2018,9,5,18,15,147.5,20.5,4.3,14.65,33.5,20.07,0.0
2018,9,5,18,30,34.0,6.0,4.2,14.5,6.0,5.9,0.0
2018,9,5,18,45,17.0,3.0,4.15,14.35,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,82.0,9.5,2.35,13.25,13.0,9.34,0.0
2018,9,6,6,0,164.0,19.0,2.3,13.4,26.0,18.81,0.0
2018,9,6,6,15,297.5,31.0,2.25,13.6,65.5,52.35,24.56
2018,9,6,6,30,431.0,43.0,2.2,13.8,105.0,101.02,59.53
2018,9,6,6,45,375.5,39.5,2.15,14.0,110.0,113.62,74.85
2018,9,6,7,0,320.0,36.0,2.1,14.2,115.0,119.02,84.81
2018,9,6,7,15,160.0,40.5,2.1,14.5,80.0,92.23,69.19
2018,9,6,7,30,0.0,45.0,2.1,14.8,45.0,43.46,31.43
2018,9,6,7,45,0.0,55.5,2.1,15.1,55.5,53.62,39.95
2018,9,6,8,0,0.0,66.0,2.1,15.4,66.0,63.8,48.31
2018,9,6,8,15,1.5,97.5,2.2,15.8,98.5,95.26,74.25
2018,9,6,8,30,3.0,129.0,2.3,16.2,131.0,127.16,100.08
2018,9,6,8,45,6.5,163.0,2.4,16.55,167.0,163.12,128.86
2018,9,6,9,0,10.0,197.0,2.5,16.9,203.0,199.6,157.59
2018,9,6,9,15,11.5,208.0,2.65,17.2,215.5,212.04,166.9
2018,9,6,9,30,13.0,219.0,2.8,17.5,228.0,224.59,176.33
2018,9,6,9,45,13.0,227.5,3.0,17.8,237.0,233.54,182.86
2018,9,6,10,0,13.0,236.0,3.2,18.1,246.0,242.48,189.38
2018,9,6,10,15,13.5,241.5,3.35,18.3,252.0,248.81,193.94
2018,9,6,10,30,14.0,247.0,3.5,18.5,258.0,255.13,198.51
2018,9,6,10,45,16.0,263.5,3.6,18.7,276.5,273.87,212.75
2018,9,6,11,0,18.0,280.0,3.7,18.9,295.0,292.68,226.95
2018,9,6,11,15,20.5,295.5,3.75,19.0,312.5,311.0,240.8
2018,9,6,11,30,23.0,311.0,3.8,19.1,330.0,329.34,254.64
2018,9,6,11,45,31.5,331.5,3.85,19.25,358.0,366.89,283.18
2018,9,6,12,0,40.0,352.0,3.9,19.4,386.0,396.75,305.69
2018,9,6,12,15,44.0,359.5,3.9,19.5,397.0,408.49,314.42
2018,9,6,12,30,48.0,367.0,3.9,19.6,408.0,420.03,323.08
2018,9,6,12,45,48.0,363.5,3.9,19.65,404.0,415.91,320.01
2018,9,6,13,0,48.0,360.0,3.9,19.7,400.0,411.57,316.89
2018,9,6,13,15,56.5,359.5,3.9,19.75,405.5,418.05,322.27
2018,9,6,13,30,65.0,359.0,3.9,19.8,411.0,424.02,327.26
2018,9,6,13,45,130.5,333.5,3.95,19.8,434.5,460.66,357.7
2018,9,6,14,0,196.0,308.0,4.0,19.8,458.0,486.01,379.4
2018,9,6,14,15,547.5,198.5,4.0,19.8,592.0,671.48,527.32
2018,9,6,14,30,899.0,89.0,4.0,19.8,726.0,809.86,629.96
2018,9,6,14,45,887.5,87.5,4.0,19.75,687.5,766.46,599.17
2018,9,6,15,0,876.0,86.0,4.0,19.7,649.0,721.21,567.9
2018,9,6,15,15,861.0,83.5,4.0,19.7,605.0,670.93,532.41
2018,9,6,15,30,846.0,81.0,4.0,19.7,561.0,619.62,493.4
2018,9,6,15,45,824.5,79.0,4.05,19.4,513.0,565.78,451.85
2018,9,6,16,0,803.0,77.0,4.1,19.1,465.0,510.34,407.76
2018,9,6,16,15,774.0,73.5,4.1,18.85,413.5,450.22,358.46
2018,9,6,16,30,745.0,70.0,4.1,18.6,362.0,391.7,308.88
2018,9,6,16,45,703.5,65.5,4.15,18.3,309.5,329.49,255.15
2018,9,6,17,0,662.0,61.0,4.2,18.0,257.0,270.76,203.07
2018,9,6,17,15,600.0,55.0,4.15,17.6,205.5,209.47,149.03
2018,9,6,17,30,538.0,49.0,4.1,17.2,154.0,154.91,101.4
2018,9,6,17,45,437.0,40.0,4.05,16.8,108.5,99.19,57.03
2018,9,6,18,0,336.0,31.0,4.0,16.4,63.0,55.44,25.17
2018,9,6,18,15,192.5,18.5,3.95,16.15,34.5,18.86,0.0
2018,9,6,18,30,49.0,6.0,3.9,15.9,6.0,5.9,0.0
2018,9,6,18,45,24.5,3.0,3.9,15.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,7,5,45,98.0,9.5,2.55,13.65,13.5,0.0,0.0
2018,9,7,6,0,196.0,19.0,2.5,13.9,27.0,21.4,0.0
2018,9,7,6,15,339.0,28.5,2.5,14.2,67.0,52.67,23.03
2018,9,7,6,30,482.0,38.0,2.5,14.5,107.0,102.44,58.27
2018,9,7,6,45,415.0,35.0,2.5,14.8,112.0,116.31,75.2
2018,9,7,7,0,348.0,32.0,2.5,15.1,117.0,121.61,85.73
2018,9,7,7,15,174.0,37.0,2.5,15.45,79.5,92.82,69.11
2018,9,7,7,30,0.0,42.0,2.5,15.8,42.0,40.56,28.84
2018,9,7,7,45,0.0,52.5,2.45,16.15,52.5,50.72,37.33
2018,9,7,8,0,0.0,63.0,2.4,16.5,63.0,60.89,45.67
2018,9,7,8,15,0.0,85.5,2.4,16.85,85.5,82.72,63.57
2018,9,7,8,30,0.0,108.0,2.4,17.2,108.0,104.75,81.36
2018,9,7,8,45,0.5,136.0,2.45,17.55,136.5,132.62,103.65
2018,9,7,9,0,1.0,164.0,2.5,17.9,165.0,160.69,125.77
2018,9,7,9,15,3.0,177.5,2.5,18.2,179.5,175.54,137.14
2018,9,7,9,30,5.0,191.0,2.5,18.5,194.0,190.59,148.61
2018,9,7,9,45,7.5,207.0,2.5,18.85,212.0,208.7,162.39
2018,9,7,10,0,10.0,223.0,2.5,19.2,230.0,227.0,176.2
2018,9,7,10,15,18.5,259.0,2.55,19.4,273.0,270.74,209.89
2018,9,7,10,30,27.0,295.0,2.6,19.6,316.0,321.97,248.74
2018,9,7,10,45,34.0,317.5,2.65,19.85,345.0,352.52,271.39
2018,9,7,11,0,41.0,340.0,2.7,20.1,374.0,383.33,294.12
2018,9,7,11,15,49.0,356.5,2.8,20.25,397.5,408.93,313.08
2018,9,7,11,30,57.0,373.0,2.9,20.4,421.0,434.59,332.03
2018,9,7,11,45,59.5,378.5,3.05,20.55,429.0,443.31,338.37
2018,9,7,12,0,62.0,384.0,3.2,20.7,437.0,451.79,344.65
2018,9,7,12,15,80.5,395.0,3.4,20.8,463.5,481.24,367.14
2018,9,7,12,30,99.0,406.0,3.6,20.9,490.0,510.28,389.19
2018,9,7,12,45,93.0,398.5,3.8,20.95,476.5,495.78,378.66
2018,9,7,13,0,87.0,391.0,4.0,21.0,463.0,481.02,368.1
2018,9,7,13,15,82.0,379.0,4.2,20.95,446.0,462.24,354.73
2018,9,7,13,30,77.0,367.0,4.4,20.9,429.0,443.35,341.31
2018,9,7,13,45,133.5,334.5,4.65,20.9,437.5,464.25,360.11
2018,9,7,14,0,190.0,302.0,4.9,20.9,446.0,474.3,370.63
2018,9,7,14,15,551.5,195.5,5.05,20.75,589.0,670.38,528.46
2018,9,7,14,30,913.0,89.0,5.2,20.6,732.0,818.53,640.51
2018,9,7,14,45,901.5,86.5,5.35,20.5,692.5,773.49,609.08
2018,9,7,15,0,890.0,84.0,5.5,20.4,653.0,726.56,576.77
2018,9,7,15,15,874.5,82.0,5.5,20.4,608.5,675.85,540.32
2018,9,7,15,30,859.0,80.0,5.5,20.4,564.0,624.11,500.22
2018,9,7,15,45,838.0,77.5,5.6,20.05,515.0,569.41,457.55
2018,9,7,16,0,817.0,75.0,5.7,19.7,466.0,513.03,412.22
2018,9,7,16,15,788.5,71.5,5.65,19.35,414.5,452.45,361.87
2018,9,7,16,30,760.0,68.0,5.6,19.0,363.0,393.42,311.24
2018,9,7,16,45,719.5,63.0,5.55,18.7,309.5,330.32,256.05
2018,9,7,17,0,679.0,58.0,5.5,18.4,256.0,270.78,202.69
2018,9,7,17,15,616.0,52.5,5.4,18.0,204.0,208.78,147.69
2018,9,7,17,30,553.0,47.0,5.3,17.6,152.0,153.81,99.58
2018,9,7,17,45,449.5,38.5,5.15,17.15,106.5,97.74,55.13
2018,9,7,18,0,346.0,30.0,5.0,16.7,61.0,53.95,23.15
2018,9,7,18,15,198.0,18.5,4.9,16.5,33.5,20.52,0.0
2018,9,7,18,30,50.0,7.0,4.8,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.65,16.05,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.4,15.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.3,14.45,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.4,14.7,26.0,20.32,0.0
2018,9,8,6,15,349.0,27.0,4.45,15.0,65.5,51.65,21.48
2018,9,8,6,30,495.0,36.0,4.5,15.3,105.0,101.76,56.92
2018,9,8,6,45,471.0,48.0,4.55,15.6,136.5,139.87,92.2
2018,9,8,7,0,447.0,60.0,4.6,15.9,168.0,174.97,126.53
2018,9,8,7,15,312.0,94.5,4.55,16.2,178.5,194.15,149.86
2018,9,8,7,30,177.0,129.0,4.5,16.5,189.0,194.1,154.27
2018,9,8,7,45,225.0,146.5,4.45,16.8,235.5,244.89,196.53
2018,9,8,8,0,273.0,164.0,4.4,17.1,282.0,298.46,240.58
2018,9,8,8,15,298.5,183.0,4.4,17.4,326.5,346.41,279.46
2018,9,8,8,30,324.0,202.0,4.4,17.7,371.0,396.44,319.24
2018,9,8,8,45,461.0,183.5,4.4,17.95,447.5,484.07,389.48
2018,9,8,9,0,598.0,165.0,4.4,18.2,524.0,581.23,465.68
2018,9,8,9,15,718.5,135.0,4.35,18.45,596.0,662.42,528.26
2018,9,8,9,30,839.0,105.0,4.3,18.7,668.0,749.17,591.15
2018,9,8,9,45,872.0,98.5,4.3,18.95,711.0,796.19,623.06
2018,9,8,10,0,905.0,92.0,4.3,19.2,754.0,845.66,656.54
2018,9,8,10,15,917.5,91.0,4.35,19.4,785.0,882.54,680.99
2018,9,8,10,30,930.0,90.0,4.4,19.6,816.0,916.91,703.75
2018,9,8,10,45,935.0,91.0,4.4,19.75,837.5,943.91,721.06
2018,9,8,11,0,940.0,92.0,4.4,19.9,859.0,967.65,736.15
2018,9,8,11,15,942.5,92.5,4.55,20.05,873.0,985.11,748.29
2018,9,8,11,30,945.0,93.0,4.7,20.2,887.0,999.01,758.14
2018,9,8,11,45,945.5,93.5,4.8,20.35,892.5,1007.35,763.89
2018,9,8,12,0,946.0,94.0,4.9,20.5,898.0,1011.98,767.25
2018,9,8,12,15,948.5,92.5,5.05,20.55,896.5,1012.63,768.75
2018,9,8,12,30,951.0,91.0,5.2,20.6,895.0,1009.52,767.78
2018,9,8,12,45,953.0,88.5,5.35,20.7,886.0,1001.08,763.08
2018,9,8,13,0,955.0,86.0,5.5,20.8,877.0,988.88,755.85
2018,9,8,13,15,950.5,85.5,5.65,20.85,858.5,969.12,743.52
2018,9,8,13,30,946.0,85.0,5.8,20.9,840.0,945.92,728.76
2018,9,8,13,45,940.0,83.5,5.9,20.95,814.0,917.01,709.6
2018,9,8,14,0,934.0,82.0,6.0,21.0,788.0,885.01,688.15
2018,9,8,14,15,926.0,81.0,6.05,20.95,755.5,848.98,663.69
