Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,14,30,918.0,80.0,6.1,20.9,723.0,810.34,637.16
2018,9,8,14,45,907.0,78.5,6.15,20.9,684.0,766.52,606.44
2018,9,8,15,0,896.0,77.0,6.2,20.9,645.0,720.76,573.96
2018,9,8,15,15,881.0,75.0,6.2,20.9,601.0,670.1,537.23
2018,9,8,15,30,866.0,73.0,6.2,20.9,557.0,618.36,496.92
2018,9,8,15,45,847.5,71.0,6.2,20.6,509.5,563.83,453.73
2018,9,8,16,0,829.0,69.0,6.2,20.3,462.0,509.13,409.11
2018,9,8,16,15,802.5,66.0,6.2,19.9,411.0,450.62,360.22
2018,9,8,16,30,776.0,63.0,6.2,19.5,360.0,392.26,309.93
2018,9,8,16,45,735.5,59.0,6.15,19.15,307.0,329.44,254.71
2018,9,8,17,0,695.0,55.0,6.1,18.8,254.0,270.15,201.31
2018,9,8,17,15,629.5,50.0,6.05,18.3,202.0,207.58,145.82
2018,9,8,17,30,564.0,45.0,6.0,17.8,150.0,151.84,97.18
2018,9,8,17,45,451.5,37.5,5.9,17.3,104.0,95.35,52.94
2018,9,8,18,0,339.0,30.0,5.8,16.8,58.0,52.02,21.16
2018,9,8,18,15,191.0,18.0,5.75,16.5,31.5,19.27,0.0
2018,9,8,18,30,43.0,6.0,5.7,16.2,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.6,15.95,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.05,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.0,4.05,14.05,12.0,0.0,0.0
2018,9,9,6,0,164.0,18.0,4.0,14.3,24.0,19.66,0.0
2018,9,9,6,15,307.0,28.5,4.0,14.6,62.5,49.86,21.09
2018,9,9,6,30,450.0,39.0,4.0,14.9,101.0,98.52,56.16
2018,9,9,6,45,392.0,45.5,3.95,15.25,116.5,122.04,80.61
2018,9,9,7,0,334.0,52.0,3.9,15.6,132.0,138.46,99.93
2018,9,9,7,15,170.0,80.5,3.8,15.85,121.5,134.17,103.52
2018,9,9,7,30,6.0,109.0,3.7,16.1,111.0,108.27,85.56
2018,9,9,7,45,38.5,137.0,3.55,16.4,153.5,151.82,121.31
2018,9,9,8,0,71.0,165.0,3.4,16.7,196.0,197.7,158.64
2018,9,9,8,15,137.0,193.0,3.35,17.05,261.0,268.15,215.6
2018,9,9,8,30,203.0,221.0,3.3,17.4,326.0,342.24,274.55
2018,9,9,8,45,206.5,242.0,3.2,17.7,357.5,376.27,300.39
2018,9,9,9,0,210.0,263.0,3.1,18.0,389.0,410.2,325.74
2018,9,9,9,15,275.0,268.5,3.2,18.3,445.0,476.98,377.37
2018,9,9,9,30,340.0,274.0,3.3,18.6,501.0,543.27,427.76
2018,9,9,9,45,517.0,227.0,3.35,18.9,593.5,653.32,512.58
2018,9,9,10,0,694.0,180.0,3.4,19.2,686.0,770.68,599.99
2018,9,9,10,15,793.0,147.5,3.45,19.45,747.0,839.65,646.87
2018,9,9,10,30,892.0,115.0,3.5,19.7,808.0,909.01,693.51
2018,9,9,10,45,925.5,103.5,3.6,19.95,840.0,947.47,718.57
2018,9,9,11,0,959.0,92.0,3.7,20.2,872.0,983.76,742.27
2018,9,9,11,15,954.5,96.0,3.8,20.4,883.5,998.67,751.61
2018,9,9,11,30,950.0,100.0,3.9,20.6,895.0,1009.75,758.65
2018,9,9,11,45,958.0,97.0,4.05,20.8,903.0,1021.45,766.57
2018,9,9,12,0,966.0,94.0,4.2,21.0,911.0,1029.46,772.11
2018,9,9,12,15,944.0,104.5,4.4,21.05,901.5,1019.43,766.36
2018,9,9,12,30,922.0,115.0,4.6,21.1,892.0,1005.68,758.77
2018,9,9,12,45,911.5,118.5,4.8,21.2,878.5,991.96,751.19
2018,9,9,13,0,901.0,122.0,5.0,21.3,865.0,974.87,741.23
2018,9,9,13,15,924.0,108.5,5.2,21.25,856.0,967.32,738.3
2018,9,9,13,30,947.0,95.0,5.4,21.2,847.0,955.35,732.21
2018,9,9,13,45,940.5,93.5,5.6,21.15,820.5,925.9,713.77
2018,9,9,14,0,934.0,92.0,5.8,21.1,794.0,893.37,693.0
2018,9,9,14,15,925.0,91.0,5.9,20.95,761.0,856.45,668.55
2018,9,9,14,30,916.0,90.0,6.0,20.8,728.0,816.98,642.01
2018,9,9,14,45,904.0,88.5,6.1,20.7,688.5,772.41,611.26
2018,9,9,15,0,892.0,87.0,6.2,20.6,649.0,725.99,578.72
2018,9,9,15,15,876.0,84.5,6.2,20.6,604.0,674.25,540.82
2018,9,9,15,30,860.0,82.0,6.2,20.6,559.0,621.53,499.55
2018,9,9,15,45,838.5,79.0,6.25,20.2,509.5,565.98,455.8
2018,9,9,16,0,817.0,76.0,6.3,19.8,460.0,508.77,409.4
2018,9,9,16,15,787.5,72.0,6.25,19.45,407.5,447.26,357.94
2018,9,9,16,30,758.0,68.0,6.2,19.1,355.0,387.4,306.31
2018,9,9,16,45,715.5,63.5,6.15,18.75,301.5,324.4,250.93
2018,9,9,17,0,673.0,59.0,6.1,18.4,248.0,265.18,197.65
2018,9,9,17,15,606.5,53.0,5.95,17.95,196.0,202.6,142.24
2018,9,9,17,30,540.0,47.0,5.8,17.5,144.0,147.44,94.29
2018,9,9,17,45,427.5,38.0,5.7,17.0,99.0,91.26,50.53
2018,9,9,18,0,315.0,29.0,5.6,16.5,54.0,48.0,17.93
2018,9,9,18,15,168.5,16.5,5.45,16.25,28.5,17.02,0.0
2018,9,9,18,30,22.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,9,18,45,11.0,2.0,5.2,15.75,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.5,8.5,4.25,13.95,11.5,0.0,0.0
2018,9,10,6,0,179.0,17.0,4.3,14.2,23.0,18.69,0.0
2018,9,10,6,15,322.0,27.0,4.3,14.5,61.0,49.03,19.49
2018,9,10,6,30,465.0,37.0,4.3,14.8,99.0,98.1,55.12
2018,9,10,6,45,533.0,45.0,4.3,15.15,147.0,147.8,96.16
2018,9,10,7,0,601.0,53.0,4.3,15.5,195.0,205.28,146.4
2018,9,10,7,15,661.5,58.0,4.2,15.75,249.5,264.98,199.84
2018,9,10,7,30,722.0,63.0,4.1,16.0,304.0,330.68,257.94
2018,9,10,7,45,754.5,67.5,3.95,16.3,356.5,389.95,310.07
2018,9,10,8,0,787.0,72.0,3.8,16.6,409.0,451.51,362.39
2018,9,10,8,15,810.5,75.5,3.7,16.95,459.0,509.25,410.0
2018,9,10,8,30,834.0,79.0,3.6,17.3,509.0,567.66,456.46
2018,9,10,8,45,850.5,82.5,3.5,17.65,555.5,620.18,496.91
2018,9,10,9,0,867.0,86.0,3.4,18.0,602.0,673.61,536.68
2018,9,10,9,15,882.5,87.0,3.4,18.35,644.0,722.73,570.71
2018,9,10,9,30,898.0,88.0,3.4,18.7,686.0,770.54,603.01
2018,9,10,9,45,904.0,91.0,3.4,19.05,720.0,811.41,629.89
2018,9,10,10,0,910.0,94.0,3.4,19.4,754.0,849.77,654.7
2018,9,10,10,15,911.0,98.5,3.45,19.65,781.5,882.77,676.11
2018,9,10,10,30,912.0,103.0,3.5,19.9,809.0,912.62,695.26
2018,9,10,10,45,922.5,101.5,3.55,20.2,832.5,941.35,713.47
2018,9,10,11,0,933.0,100.0,3.6,20.5,856.0,967.07,729.6
2018,9,10,11,15,941.5,98.0,3.7,20.7,871.5,987.19,742.59
2018,9,10,11,30,950.0,96.0,3.8,20.9,887.0,1003.9,753.39
2018,9,10,11,45,950.5,97.0,3.9,21.1,893.0,1012.65,758.97
2018,9,10,12,0,951.0,98.0,4.0,21.3,899.0,1017.66,762.21
2018,9,10,12,15,949.0,98.5,4.1,21.4,896.0,1015.98,761.4
2018,9,10,12,30,947.0,99.0,4.2,21.5,893.0,1010.55,758.23
2018,9,10,12,45,942.5,99.5,4.35,21.6,881.5,999.05,751.38
2018,9,10,13,0,938.0,100.0,4.5,21.7,870.0,983.95,742.33
2018,9,10,13,15,933.0,99.0,4.65,21.65,851.0,963.3,730.28
2018,9,10,13,30,928.0,98.0,4.8,21.6,832.0,939.29,715.83
2018,9,10,13,45,920.5,97.5,4.95,21.6,805.5,910.4,697.72
2018,9,10,14,0,913.0,97.0,5.1,21.6,779.0,878.56,677.36
2018,9,10,14,15,903.5,95.0,5.3,21.45,745.5,840.73,653.12
2018,9,10,14,30,894.0,93.0,5.5,21.3,712.0,800.46,626.71
2018,9,10,14,45,881.0,92.0,5.7,21.15,673.0,756.44,597.06
2018,9,10,15,0,868.0,91.0,5.9,21.0,634.0,710.71,565.6
2018,9,10,15,15,851.5,88.0,5.9,21.0,589.0,661.3,529.05
2018,9,10,15,30,835.0,85.0,5.9,21.0,544.0,608.5,487.83
2018,9,10,15,45,812.0,82.0,6.2,20.4,495.0,551.46,443.88
2018,9,10,16,0,789.0,79.0,6.5,19.8,446.0,494.79,398.53
2018,9,10,16,15,756.5,76.0,6.55,19.4,394.5,434.41,348.0
2018,9,10,16,30,724.0,73.0,6.6,19.0,343.0,376.06,297.62
2018,9,10,16,45,677.0,67.5,6.65,18.55,289.5,312.38,241.9
2018,9,10,17,0,630.0,62.0,6.7,18.1,236.0,253.02,188.8
2018,9,10,17,15,558.5,56.0,6.65,17.6,185.5,192.07,135.11
2018,9,10,17,30,487.0,50.0,6.6,17.1,135.0,139.02,89.43
2018,9,10,17,45,368.0,39.5,6.55,16.55,91.0,84.12,47.16
2018,9,10,18,0,249.0,29.0,6.5,16.0,47.0,42.72,14.57
2018,9,10,18,15,131.5,15.5,6.45,15.8,24.5,15.4,0.0
2018,9,10,18,30,14.0,2.0,6.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.3,15.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.0,8.0,6.3,14.15,10.0,0.0,0.0
2018,9,11,6,0,136.0,16.0,6.4,14.3,20.0,17.11,0.0
2018,9,11,6,15,284.0,27.0,6.45,14.55,57.5,46.03,17.86
2018,9,11,6,30,432.0,38.0,6.5,14.8,95.0,94.51,53.51
2018,9,11,6,45,515.0,46.0,6.6,15.05,144.0,145.01,94.66
2018,9,11,7,0,598.0,54.0,6.7,15.3,193.0,205.07,146.78
2018,9,11,7,15,650.0,59.5,6.6,15.55,245.5,262.35,198.95
2018,9,11,7,30,702.0,65.0,6.5,15.8,298.0,324.9,255.33
2018,9,11,7,45,736.5,70.0,6.4,16.05,350.5,384.39,308.53
2018,9,11,8,0,771.0,75.0,6.3,16.3,403.0,446.43,362.38
2018,9,11,8,15,796.0,79.0,6.25,16.55,453.5,504.64,411.76
2018,9,11,8,30,821.0,83.0,6.2,16.8,504.0,563.69,460.35
2018,9,11,8,45,838.0,86.0,6.15,17.05,550.0,617.22,503.27
2018,9,11,9,0,855.0,89.0,6.1,17.3,596.0,670.18,544.58
2018,9,11,9,15,868.5,91.0,6.0,17.55,637.0,716.12,577.86
2018,9,11,9,30,882.0,93.0,5.9,17.8,678.0,762.89,610.75
2018,9,11,9,45,892.5,94.5,5.85,18.05,713.5,805.06,639.94
2018,9,11,10,0,903.0,96.0,5.8,18.3,749.0,845.05,667.2
2018,9,11,10,15,911.5,97.5,5.75,18.4,778.5,880.94,691.61
2018,9,11,10,30,920.0,99.0,5.7,18.5,808.0,914.1,713.89
2018,9,11,10,45,925.5,99.0,5.65,18.65,829.0,940.04,730.75
2018,9,11,11,0,931.0,99.0,5.6,18.8,850.0,962.75,745.33
2018,9,11,11,15,935.5,98.5,5.65,18.9,864.0,980.63,757.32
2018,9,11,11,30,940.0,98.0,5.7,19.0,878.0,995.02,766.98
2018,9,11,11,45,942.5,97.5,5.75,19.05,884.0,1003.9,773.06
2018,9,11,12,0,945.0,97.0,5.8,19.1,890.0,1009.09,776.71
2018,9,11,12,15,947.5,95.5,5.9,19.1,888.5,1009.46,777.62
2018,9,11,12,30,950.0,94.0,6.0,19.1,887.0,1006.07,776.04
2018,9,11,12,45,951.5,91.0,6.1,19.1,877.0,996.33,770.11
2018,9,11,13,0,953.0,88.0,6.2,19.1,867.0,982.85,761.64
2018,9,11,13,15,950.0,87.0,6.3,19.05,849.0,963.7,749.35
2018,9,11,13,30,947.0,86.0,6.4,19.0,831.0,941.05,734.59
2018,9,11,13,45,942.5,84.0,6.5,18.95,805.0,912.64,715.64
2018,9,11,14,0,938.0,82.0,6.6,18.9,779.0,881.06,694.31
2018,9,11,14,15,930.0,81.0,6.65,18.75,746.5,844.7,669.38
2018,9,11,14,30,922.0,80.0,6.7,18.6,714.0,805.73,642.33
2018,9,11,14,45,911.0,78.0,6.75,18.45,674.5,761.05,610.73
2018,9,11,15,0,900.0,76.0,6.8,18.3,635.0,714.44,577.3
2018,9,11,15,15,884.5,74.5,6.8,18.3,590.5,663.71,539.55
2018,9,11,15,30,869.0,73.0,6.8,18.3,546.0,611.96,498.17
2018,9,11,15,45,847.5,70.5,6.75,17.95,497.0,555.03,452.19
2018,9,11,16,0,826.0,68.0,6.7,17.6,448.0,499.42,405.91
2018,9,11,16,15,795.0,65.5,6.65,17.35,396.0,438.47,353.85
2018,9,11,16,30,764.0,63.0,6.6,17.1,344.0,379.33,301.83
2018,9,11,16,45,719.0,58.5,6.55,16.85,290.5,315.36,244.8
2018,9,11,17,0,674.0,54.0,6.5,16.6,237.0,255.48,190.3
2018,9,11,17,15,602.0,49.0,6.4,16.3,185.5,193.05,134.65
2018,9,11,17,30,530.0,44.0,6.3,16.0,134.0,138.71,87.46
2018,9,11,17,45,407.0,35.0,6.2,15.7,90.0,82.77,44.42
2018,9,11,18,0,284.0,26.0,6.1,15.4,46.0,40.54,10.23
2018,9,11,18,15,150.5,14.5,6.05,15.2,24.0,14.25,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.0,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.9,14.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.1,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.3,19.0,16.0,0.0
2018,9,12,6,15,275.0,26.5,4.85,14.55,55.0,44.58,16.37
2018,9,12,6,30,415.0,38.0,4.9,14.8,91.0,92.02,52.06
2018,9,12,6,45,437.5,49.5,5.0,15.1,129.0,133.69,88.19
2018,9,12,7,0,460.0,61.0,5.1,15.4,167.0,177.86,128.37
2018,9,12,7,15,430.0,81.5,5.05,15.55,200.0,216.13,165.49
2018,9,12,7,30,400.0,102.0,5.0,15.7,233.0,251.79,199.17
2018,9,12,7,45,439.0,114.0,5.0,15.85,280.5,303.62,244.13
2018,9,12,8,0,478.0,126.0,5.0,16.0,328.0,359.06,291.22
2018,9,12,8,15,426.0,155.5,4.95,16.25,352.0,388.29,315.66
2018,9,12,8,30,374.0,185.0,4.9,16.5,376.0,406.87,330.39
2018,9,12,8,45,369.0,208.0,4.8,16.75,411.0,446.22,361.06
2018,9,12,9,0,364.0,231.0,4.7,17.0,446.0,484.29,389.85
2018,9,12,9,15,417.0,232.5,4.65,17.25,495.0,545.25,436.97
2018,9,12,9,30,470.0,234.0,4.6,17.5,544.0,604.18,481.72
2018,9,12,9,45,533.0,224.0,4.6,17.75,593.5,661.4,525.07
2018,9,12,10,0,596.0,214.0,4.6,18.0,643.0,723.63,571.35
2018,9,12,10,15,581.5,230.5,4.6,18.15,662.5,744.81,585.25
2018,9,12,10,30,567.0,247.0,4.6,18.3,682.0,765.73,598.94
2018,9,12,10,45,542.5,267.0,4.65,18.5,692.5,778.54,606.52
2018,9,12,11,0,518.0,287.0,4.7,18.7,703.0,788.19,611.85
2018,9,12,11,15,560.0,274.5,4.8,18.75,731.0,822.56,637.85
2018,9,12,11,30,602.0,262.0,4.9,18.8,759.0,857.73,664.13
2018,9,12,11,45,578.5,273.0,4.95,18.85,753.5,849.74,657.55
2018,9,12,12,0,555.0,284.0,5.0,18.9,748.0,841.16,650.78
2018,9,12,12,15,539.5,291.5,5.1,18.9,741.5,834.03,645.76
2018,9,12,12,30,524.0,299.0,5.2,18.9,735.0,824.65,639.14
2018,9,12,12,45,595.0,261.5,5.35,18.9,750.5,849.0,660.1
2018,9,12,13,0,666.0,224.0,5.5,18.9,766.0,868.26,677.1
2018,9,12,13,15,764.5,172.5,5.55,18.8,781.0,892.07,695.24
2018,9,12,13,30,863.0,121.0,5.6,18.7,796.0,901.34,703.04
2018,9,12,13,45,862.0,116.5,5.7,18.65,772.0,875.22,685.65
2018,9,12,14,0,861.0,112.0,5.8,18.6,748.0,846.03,666.13
2018,9,12,14,15,783.0,134.5,5.85,18.45,693.5,784.12,622.28
2018,9,12,14,30,705.0,157.0,5.9,18.3,639.0,722.24,577.87
2018,9,12,14,45,596.5,181.5,5.95,18.15,573.0,640.46,514.55
2018,9,12,15,0,488.0,206.0,6.0,18.0,507.0,562.57,453.24
2018,9,12,15,15,323.5,217.0,6.0,18.0,410.5,438.87,354.28
2018,9,12,15,30,159.0,228.0,6.0,18.0,314.0,330.26,265.68
2018,9,12,15,45,226.0,196.5,6.1,17.45,306.0,331.11,268.27
2018,9,12,16,0,293.0,165.0,6.2,16.9,298.0,320.42,260.44
2018,9,12,16,15,299.0,145.5,6.2,16.65,267.5,286.96,232.39
2018,9,12,16,30,305.0,126.0,6.2,16.4,237.0,252.41,202.58
2018,9,12,16,45,445.0,93.5,6.15,16.15,227.0,252.47,198.08
2018,9,12,17,0,585.0,61.0,6.1,15.9,217.0,234.5,175.35
2018,9,12,17,15,477.0,55.0,6.0,15.65,163.5,168.26,118.41
2018,9,12,17,30,369.0,49.0,5.9,15.4,110.0,114.31,73.92
2018,9,12,17,45,252.0,36.0,5.75,15.2,71.0,64.48,35.94
2018,9,12,18,0,135.0,23.0,5.6,15.0,32.0,28.21,3.96
2018,9,12,18,15,67.5,11.5,5.45,14.9,16.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.5,3.25,14.4,7.0,0.0,0.0
2018,9,13,6,0,56.0,13.0,3.3,14.6,14.0,13.25,0.0
2018,9,13,6,15,229.5,25.0,3.5,14.85,51.0,39.73,13.55
2018,9,13,6,30,403.0,37.0,3.7,15.1,88.0,89.2,50.08
2018,9,13,6,45,494.0,44.0,3.85,15.35,136.0,138.27,89.39
2018,9,13,7,0,585.0,51.0,4.0,15.6,184.0,197.85,140.28
2018,9,13,7,15,607.0,60.0,4.1,15.85,229.0,248.8,187.45
2018,9,13,7,30,629.0,69.0,4.2,16.1,274.0,301.63,235.62
2018,9,13,7,45,600.5,88.5,4.25,16.35,311.0,346.05,276.14
2018,9,13,8,0,572.0,108.0,4.3,16.6,348.0,386.35,311.53
2018,9,13,8,15,622.0,109.5,4.3,16.8,400.0,444.95,360.24
2018,9,13,8,30,672.0,111.0,4.3,17.0,452.0,507.21,410.67
2018,9,13,8,45,758.0,96.5,4.25,17.25,514.5,577.21,466.32
2018,9,13,9,0,844.0,82.0,4.2,17.5,577.0,651.32,523.86
2018,9,13,9,15,863.0,82.5,4.15,17.7,619.5,701.21,559.34
2018,9,13,9,30,882.0,83.0,4.1,17.9,662.0,750.11,593.3
2018,9,13,9,45,889.0,86.0,4.05,18.1,696.5,791.01,620.93
2018,9,13,10,0,896.0,89.0,4.0,18.3,731.0,829.5,646.55
2018,9,13,10,15,904.0,90.5,4.0,18.45,760.0,864.61,669.88
2018,9,13,10,30,912.0,92.0,4.0,18.6,789.0,896.97,691.15
2018,9,13,10,45,917.5,92.5,3.95,18.75,810.5,923.1,707.71
2018,9,13,11,0,923.0,93.0,3.9,18.9,832.0,946.02,722.05
2018,9,13,11,15,927.0,93.0,3.95,18.95,845.5,963.69,733.67
2018,9,13,11,30,931.0,93.0,4.0,19.0,859.0,977.86,743.03
2018,9,13,11,45,932.5,93.0,4.0,19.1,864.5,986.09,748.01
2018,9,13,12,0,934.0,93.0,4.0,19.2,870.0,990.65,750.66
2018,9,13,12,15,914.0,103.5,4.05,19.2,862.0,982.41,745.32
2018,9,13,12,30,894.0,114.0,4.1,19.2,854.0,970.57,737.72
2018,9,13,12,45,837.0,141.0,4.2,19.2,826.5,943.94,720.3
2018,9,13,13,0,780.0,168.0,4.3,19.2,799.0,909.17,697.23
2018,9,13,13,15,704.0,199.5,4.4,19.2,759.5,864.16,666.92
2018,9,13,13,30,628.0,231.0,4.5,19.2,720.0,814.67,632.08
2018,9,13,13,45,605.0,229.5,4.6,19.15,687.5,777.37,606.28
2018,9,13,14,0,582.0,228.0,4.7,19.1,655.0,736.62,577.58
2018,9,13,14,15,691.5,173.0,4.75,18.95,658.5,751.26,592.58
2018,9,13,14,30,801.0,118.0,4.8,18.8,662.0,751.06,594.09
2018,9,13,14,45,723.0,134.5,4.9,18.7,604.0,682.34,544.53
2018,9,13,15,0,645.0,151.0,5.0,18.6,546.0,615.51,493.43
2018,9,13,15,15,630.0,142.5,5.0,18.6,504.5,567.88,456.91
2018,9,13,15,30,615.0,134.0,5.0,18.6,463.0,519.88,419.25
2018,9,13,15,45,667.0,109.0,5.05,18.25,435.5,491.85,397.58
2018,9,13,16,0,719.0,84.0,5.1,17.9,408.0,456.65,368.76
2018,9,13,16,15,732.0,72.5,5.1,17.65,368.0,411.81,330.14
2018,9,13,16,30,745.0,61.0,5.1,17.4,328.0,364.24,287.63
2018,9,13,16,45,699.5,56.5,5.1,17.15,275.5,301.41,231.92
2018,9,13,17,0,654.0,52.0,5.1,16.9,223.0,242.78,178.84
2018,9,13,17,15,581.5,46.5,5.0,16.55,172.5,181.43,124.59
2018,9,13,17,30,509.0,41.0,4.9,16.2,122.0,128.24,78.96
2018,9,13,17,45,377.5,32.0,4.8,15.9,79.5,73.6,37.75
2018,9,13,18,0,246.0,23.0,4.7,15.6,37.0,33.33,0.11
2018,9,13,18,15,123.0,11.5,4.6,15.35,18.5,11.3,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,5,45,10.0,3.5,2.4,13.35,3.5,0.0,0.0
2018,9,14,6,0,20.0,7.0,2.4,13.5,7.0,7.03,0.0
2018,9,14,6,15,19.0,20.5,2.55,13.8,21.5,21.07,6.59
2018,9,14,6,30,18.0,34.0,2.7,14.1,36.0,35.39,22.6
2018,9,14,6,45,27.5,54.0,2.8,14.4,59.0,57.97,41.94
2018,9,14,7,0,37.0,74.0,2.9,14.7,82.0,81.8,62.37
2018,9,14,7,15,77.5,99.5,2.95,14.95,122.5,123.52,96.96
2018,9,14,7,30,118.0,125.0,3.0,15.2,163.0,168.66,134.53
2018,9,14,7,45,112.0,147.5,3.0,15.45,188.5,196.03,157.66
2018,9,14,8,0,106.0,170.0,3.0,15.7,214.0,222.68,179.56
2018,9,14,8,15,91.0,190.0,3.0,15.95,231.0,237.72,191.46
2018,9,14,8,30,76.0,210.0,3.0,16.2,248.0,254.27,204.13
2018,9,14,8,45,106.0,234.5,2.95,16.5,293.0,301.76,241.74
2018,9,14,9,0,136.0,259.0,2.9,16.8,338.0,356.93,284.66
2018,9,14,9,15,174.5,278.0,2.9,17.1,387.0,410.11,325.63
2018,9,14,9,30,213.0,297.0,2.9,17.4,436.0,466.0,368.01
2018,9,14,9,45,230.0,312.0,2.9,17.65,469.5,503.21,395.28
2018,9,14,10,0,247.0,327.0,2.9,17.9,503.0,547.8,427.65
2018,9,14,10,15,267.5,335.0,2.9,18.15,532.5,581.66,451.97
2018,9,14,10,30,288.0,343.0,2.9,18.4,562.0,615.68,476.23
2018,9,14,10,45,398.0,315.0,2.9,18.6,627.0,698.45,538.21
2018,9,14,11,0,508.0,287.0,2.9,18.8,692.0,777.76,596.24
2018,9,14,11,15,609.0,247.0,2.95,19.0,740.5,839.73,641.52
2018,9,14,11,30,710.0,207.0,3.0,19.2,789.0,899.93,683.61
2018,9,14,11,45,696.0,213.0,3.05,19.35,786.5,898.43,681.79
2018,9,14,12,0,682.0,219.0,3.1,19.5,784.0,893.88,678.52
2018,9,14,12,15,519.0,288.5,3.25,19.6,717.5,809.53,616.67
2018,9,14,12,30,356.0,358.0,3.4,19.7,651.0,718.82,548.61
2018,9,14,12,45,341.0,359.0,3.5,19.75,637.0,702.55,537.62
2018,9,14,13,0,326.0,360.0,3.6,19.8,623.0,685.14,525.3
2018,9,14,13,15,297.0,359.5,3.75,19.8,594.5,652.54,501.89
2018,9,14,13,30,268.0,359.0,3.9,19.8,566.0,619.77,478.19
2018,9,14,13,45,369.5,307.0,4.0,19.8,582.5,644.87,500.98
2018,9,14,14,0,471.0,255.0,4.1,19.8,599.0,671.0,523.81
2018,9,14,14,15,686.5,168.5,4.2,19.7,644.5,740.58,581.02
2018,9,14,14,30,902.0,82.0,4.3,19.6,690.0,784.37,614.21
2018,9,14,14,45,889.5,80.5,4.4,19.45,650.5,739.73,583.52
2018,9,14,15,0,877.0,79.0,4.5,19.3,611.0,693.35,551.64
2018,9,14,15,15,860.5,76.5,4.5,19.3,566.5,641.82,513.62
2018,9,14,15,30,844.0,74.0,4.5,19.3,522.0,589.43,472.76
2018,9,14,15,45,821.5,71.0,4.7,18.9,473.0,534.13,429.66
2018,9,14,16,0,799.0,68.0,4.9,18.5,424.0,477.38,383.79
2018,9,14,16,15,734.5,68.5,4.95,18.2,365.0,406.14,324.49
2018,9,14,16,30,670.0,69.0,5.0,17.9,306.0,340.45,268.32
2018,9,14,16,45,582.5,66.5,5.05,17.6,248.5,269.72,207.54
2018,9,14,17,0,495.0,64.0,5.1,17.3,191.0,208.05,154.07
2018,9,14,17,15,410.0,56.0,5.1,16.95,144.5,150.88,105.1
2018,9,14,17,30,325.0,48.0,5.1,16.6,98.0,102.62,65.31
2018,9,14,17,45,225.5,34.0,5.1,16.25,62.5,57.94,31.05
2018,9,14,18,0,126.0,20.0,5.1,15.9,27.0,23.65,0.0
2018,9,14,18,15,63.0,10.0,5.05,15.7,13.5,9.83,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.5,6.5,4.05,14.0,8.0,0.0,0.0
2018,9,15,6,0,133.0,13.0,4.1,14.1,16.0,13.67,0.0
2018,9,15,6,15,284.0,24.0,4.2,14.3,51.5,41.67,11.04
2018,9,15,6,30,435.0,35.0,4.3,14.5,87.0,90.54,49.66
2018,9,15,6,45,439.0,45.0,4.45,14.7,120.0,128.42,83.51
2018,9,15,7,0,443.0,55.0,4.6,14.9,153.0,166.6,119.43
2018,9,15,7,15,261.5,88.0,4.6,15.15,150.0,168.95,130.36
2018,9,15,7,30,80.0,121.0,4.6,15.4,147.0,148.77,118.62
2018,9,15,7,45,111.0,144.5,4.65,15.65,187.0,192.57,155.15
2018,9,15,8,0,142.0,168.0,4.7,15.9,227.0,237.47,192.23
2018,9,15,8,15,188.0,187.5,4.7,16.1,275.5,289.14,234.55
2018,9,15,8,30,234.0,207.0,4.7,16.3,324.0,349.49,283.32
2018,9,15,8,45,185.0,231.0,4.7,16.55,329.0,351.45,283.67
2018,9,15,9,0,136.0,255.0,4.7,16.8,334.0,352.8,283.11
2018,9,15,9,15,128.5,274.0,4.7,17.0,353.0,373.56,298.53
2018,9,15,9,30,121.0,293.0,4.7,17.2,372.0,393.4,312.97
2018,9,15,9,45,98.0,297.5,4.75,17.4,363.5,378.52,300.12
2018,9,15,10,0,75.0,302.0,4.8,17.6,355.0,367.79,290.49
2018,9,15,10,15,199.0,311.0,4.8,17.75,460.0,491.11,388.68
2018,9,15,10,30,323.0,320.0,4.8,17.9,565.0,621.44,488.99
2018,9,15,10,45,338.0,326.5,4.85,18.05,589.0,649.55,509.11
2018,9,15,11,0,353.0,333.0,4.9,18.2,613.0,676.97,529.07
2018,9,15,11,15,429.5,309.0,4.95,18.25,655.5,735.84,574.24
2018,9,15,11,30,506.0,285.0,5.0,18.3,698.0,787.38,613.67
2018,9,15,11,45,696.5,203.0,5.05,18.4,775.0,887.06,689.37
2018,9,15,12,0,887.0,121.0,5.1,18.5,852.0,972.43,749.19
2018,9,15,12,15,900.5,114.5,5.15,18.5,854.5,977.55,752.64
2018,9,15,12,30,914.0,108.0,5.2,18.5,857.0,978.99,754.16
2018,9,15,12,45,719.0,190.5,5.3,18.5,775.0,886.6,689.56
2018,9,15,13,0,524.0,273.0,5.4,18.5,693.0,782.2,611.55
2018,9,15,13,15,706.0,191.5,5.45,18.45,743.5,854.13,669.17
2018,9,15,13,30,888.0,110.0,5.5,18.4,794.0,905.05,706.71
2018,9,15,13,45,843.0,123.5,5.55,18.4,755.0,864.03,677.91
2018,9,15,14,0,798.0,137.0,5.6,18.4,716.0,817.38,645.26
2018,9,15,14,15,859.5,107.5,5.65,18.3,705.5,806.09,638.75
2018,9,15,14,30,921.0,78.0,5.7,18.2,695.0,791.84,629.94
2018,9,15,14,45,910.5,76.5,5.75,18.1,656.0,747.91,598.95
2018,9,15,15,0,900.0,75.0,5.8,18.0,617.0,702.02,566.22
2018,9,15,15,15,884.0,73.0,5.8,18.0,572.0,650.33,527.27
2018,9,15,15,30,868.0,71.0,5.8,18.0,527.0,597.7,485.27
2018,9,15,15,45,847.0,67.5,5.95,17.65,477.5,540.05,439.12
2018,9,15,16,0,826.0,64.0,6.1,17.3,428.0,482.54,391.48
2018,9,15,16,15,796.0,60.5,6.1,17.05,376.0,422.4,339.79
2018,9,15,16,30,766.0,57.0,6.1,16.8,324.0,362.83,287.06
2018,9,15,16,45,721.0,53.0,6.15,16.5,271.0,299.8,230.5
2018,9,15,17,0,676.0,49.0,6.2,16.2,218.0,240.9,176.56
2018,9,15,17,15,602.5,43.5,6.1,15.85,167.5,178.7,121.22
2018,9,15,17,30,529.0,38.0,6.0,15.5,117.0,124.56,74.77
2018,9,15,17,45,381.0,29.0,5.9,15.2,74.0,68.13,32.65
2018,9,15,18,0,233.0,20.0,5.8,14.9,31.0,27.81,0.0
2018,9,15,18,15,116.5,10.0,5.6,14.7,15.5,9.83,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,5,45,69.5,6.0,2.9,13.65,7.5,0.0,0.0
2018,9,16,6,0,139.0,12.0,2.9,13.9,15.0,12.61,0.0
2018,9,16,6,15,295.5,22.5,3.05,14.3,50.5,40.58,8.67
2018,9,16,6,30,452.0,33.0,3.2,14.7,86.0,90.28,48.52
2018,9,16,6,45,539.0,39.5,3.35,15.1,134.5,140.78,89.27
2018,9,16,7,0,626.0,46.0,3.5,15.5,183.0,201.17,141.13
2018,9,16,7,15,680.0,50.5,3.5,15.8,235.5,259.24,193.62
2018,9,16,7,30,734.0,55.0,3.5,16.1,288.0,322.69,250.26
2018,9,16,7,45,769.5,58.0,3.45,16.35,340.0,381.94,302.71
2018,9,16,8,0,805.0,61.0,3.4,16.6,392.0,443.75,355.62
2018,9,16,8,15,829.5,63.5,3.4,16.9,442.0,500.2,402.75
2018,9,16,8,30,854.0,66.0,3.4,17.2,492.0,558.39,449.62
2018,9,16,8,45,872.0,68.5,3.35,17.5,538.5,612.93,492.05
2018,9,16,9,0,890.0,71.0,3.3,17.8,585.0,666.88,532.66
2018,9,16,9,15,903.5,72.0,3.3,18.05,626.0,715.15,566.13
2018,9,16,9,30,917.0,73.0,3.3,18.3,667.0,761.85,597.97
2018,9,16,9,45,926.5,74.5,3.3,18.55,702.5,804.14,626.2
2018,9,16,10,0,936.0,76.0,3.3,18.8,738.0,844.05,652.45
2018,9,16,10,15,943.0,77.0,3.3,18.95,766.5,878.72,675.03
2018,9,16,10,30,950.0,78.0,3.3,19.1,795.0,910.44,695.46
2018,9,16,10,45,955.0,78.5,3.3,19.3,816.0,936.72,711.94
2018,9,16,11,0,960.0,79.0,3.3,19.5,837.0,959.62,726.14
2018,9,16,11,15,962.5,80.0,3.3,19.65,850.5,977.27,736.97
2018,9,16,11,30,965.0,81.0,3.3,19.8,864.0,991.25,745.43
2018,9,16,11,45,953.0,87.5,3.35,19.9,865.0,993.85,746.9
2018,9,16,12,0,941.0,94.0,3.4,20.0,866.0,992.52,745.96
2018,9,16,12,15,946.5,91.0,3.45,20.05,865.0,993.61,746.97
2018,9,16,12,30,952.0,88.0,3.5,20.1,864.0,990.91,745.53
2018,9,16,12,45,955.0,85.0,3.6,20.1,855.0,982.05,740.58
2018,9,16,13,0,958.0,82.0,3.7,20.1,846.0,969.38,733.17
2018,9,16,13,15,946.5,84.5,3.8,20.05,824.5,945.88,718.56
2018,9,16,13,30,935.0,87.0,3.9,20.0,803.0,919.22,701.79
2018,9,16,13,45,865.5,111.0,4.0,20.0,756.0,863.09,664.13
2018,9,16,14,0,796.0,135.0,4.1,20.0,709.0,811.35,629.2
2018,9,16,14,15,859.0,105.0,4.2,19.85,698.5,800.49,623.6
2018,9,16,14,30,922.0,75.0,4.3,19.7,688.0,786.49,615.52
2018,9,16,14,45,910.0,73.5,4.4,19.6,648.5,741.4,584.76
2018,9,16,15,0,898.0,72.0,4.5,19.5,609.0,694.47,552.41
2018,9,16,15,15,882.0,70.0,4.5,19.5,564.0,642.86,514.29
2018,9,16,15,30,866.0,68.0,4.5,19.5,519.0,590.31,473.19
2018,9,16,15,45,844.0,65.0,4.7,19.05,469.5,532.77,428.33
2018,9,16,16,0,822.0,62.0,4.9,18.6,420.0,475.48,381.87
2018,9,16,16,15,791.0,59.0,4.95,18.3,368.5,415.72,331.23
2018,9,16,16,30,760.0,56.0,5.0,18.0,317.0,356.65,279.55
2018,9,16,16,45,713.0,52.0,5.05,17.7,264.0,293.43,223.4
2018,9,16,17,0,666.0,48.0,5.1,17.4,211.0,234.59,170.06
2018,9,16,17,15,590.5,42.5,5.0,17.0,161.0,172.82,115.69
2018,9,16,17,30,515.0,37.0,4.9,16.6,111.0,119.38,70.46
2018,9,16,17,45,368.5,27.5,4.85,16.2,69.5,64.02,29.25
2018,9,16,18,0,222.0,18.0,4.8,15.8,28.0,25.79,0.0
2018,9,16,18,15,111.0,9.0,4.7,15.65,14.0,8.85,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,5,45,58.5,5.5,3.15,13.8,6.5,0.0,0.0
2018,9,17,6,0,117.0,11.0,3.2,14.0,13.0,11.41,0.0
2018,9,17,6,15,283.5,21.5,3.35,14.3,48.5,38.49,6.09
2018,9,17,6,30,450.0,32.0,3.5,14.6,84.0,88.66,47.15
2018,9,17,6,45,440.0,36.0,3.7,14.9,108.5,118.71,75.12
2018,9,17,7,0,430.0,40.0,3.9,15.2,133.0,147.24,103.4
2018,9,17,7,15,227.0,71.5,3.9,15.45,122.0,143.83,110.01
2018,9,17,7,30,24.0,103.0,3.9,15.7,111.0,110.56,87.39
2018,9,17,7,45,77.0,133.5,3.9,15.9,164.0,164.61,132.05
2018,9,17,8,0,130.0,164.0,3.9,16.1,217.0,227.79,183.95
2018,9,17,8,15,127.0,187.0,3.95,16.3,244.0,257.07,207.61
2018,9,17,8,30,124.0,210.0,4.0,16.5,271.0,285.89,230.45
2018,9,17,8,45,160.0,229.5,4.0,16.7,316.5,334.51,269.24
2018,9,17,9,0,196.0,249.0,4.0,16.9,362.0,386.13,309.85
2018,9,17,9,15,208.0,268.0,4.05,17.1,395.5,423.09,338.07
2018,9,17,9,30,220.0,287.0,4.1,17.3,429.0,460.49,366.31
2018,9,17,9,45,216.0,306.0,4.15,17.45,451.5,485.77,384.64
2018,9,17,10,0,212.0,325.0,4.2,17.6,474.0,510.14,402.13
2018,9,17,10,15,329.5,303.0,4.3,17.75,545.5,599.24,471.99
2018,9,17,10,30,447.0,281.0,4.4,17.9,617.0,694.19,544.59
2018,9,17,10,45,437.0,288.5,4.5,18.0,624.5,704.05,550.83
2018,9,17,11,0,427.0,296.0,4.6,18.1,632.0,711.76,555.98
2018,9,17,11,15,299.5,339.0,4.75,18.15,576.5,639.0,498.74
2018,9,17,11,30,172.0,382.0,4.9,18.2,521.0,561.28,437.0
2018,9,17,11,45,134.5,384.5,5.0,18.2,493.5,530.11,412.78
2018,9,17,12,0,97.0,387.0,5.1,18.2,466.0,489.14,380.89
2018,9,17,12,15,92.5,382.0,5.25,18.2,457.0,479.45,373.86
2018,9,17,12,30,88.0,377.0,5.4,18.2,448.0,469.42,366.48
2018,9,17,12,45,112.5,377.0,5.5,18.15,467.0,499.91,390.84
2018,9,17,13,0,137.0,377.0,5.6,18.1,486.0,520.63,407.76
2018,9,17,13,15,147.0,367.5,5.7,18.05,481.5,516.89,405.83
2018,9,17,13,30,157.0,358.0,5.8,18.0,477.0,512.2,403.28
2018,9,17,13,45,370.0,284.5,5.85,17.9,553.0,618.84,492.12
2018,9,17,14,0,583.0,211.0,5.9,17.8,629.0,716.04,571.58
2018,9,17,14,15,745.5,147.5,5.95,17.65,656.0,759.11,607.35
2018,9,17,14,30,908.0,84.0,6.0,17.5,683.0,782.76,626.71
2018,9,17,14,45,896.5,81.5,6.0,17.4,643.5,737.42,593.98
2018,9,17,15,0,885.0,79.0,6.0,17.3,604.0,690.25,559.81
2018,9,17,15,15,867.5,77.0,6.0,17.3,558.5,638.22,519.66
2018,9,17,15,30,850.0,75.0,6.0,17.3,513.0,585.43,477.17
2018,9,17,15,45,826.5,71.5,6.0,16.95,463.5,528.84,431.12
2018,9,17,16,0,803.0,68.0,6.0,16.6,414.0,470.88,382.6
2018,9,17,16,15,770.0,64.5,6.0,16.35,362.0,409.54,329.74
2018,9,17,16,30,737.0,61.0,6.0,16.1,310.0,350.32,277.14
2018,9,17,16,45,687.5,56.5,5.95,15.85,257.5,287.15,220.35
2018,9,17,17,0,638.0,52.0,5.9,15.6,205.0,228.66,166.9
2018,9,17,17,15,556.0,45.5,5.8,15.35,155.0,166.34,112.06
2018,9,17,17,30,474.0,39.0,5.7,15.1,105.0,113.26,67.34
2018,9,17,17,45,326.0,28.5,5.6,14.8,65.0,59.75,26.96
2018,9,17,18,0,178.0,18.0,5.5,14.5,25.0,23.53,0.0
2018,9,17,18,15,89.0,9.0,5.4,14.4,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.0,3.65,13.7,5.5,0.0,0.0
2018,9,18,6,0,68.0,10.0,3.7,13.8,11.0,10.12,0.0
2018,9,18,6,15,203.5,24.0,3.85,14.0,43.5,35.77,4.04
2018,9,18,6,30,339.0,38.0,4.0,14.2,76.0,80.88,45.38
2018,9,18,6,45,348.5,38.5,4.1,14.4,95.5,104.48,67.15
2018,9,18,7,0,358.0,39.0,4.2,14.6,115.0,128.65,90.55
2018,9,18,7,15,179.0,35.5,4.2,14.8,73.5,91.65,67.79
2018,9,18,7,30,0.0,32.0,4.2,15.0,32.0,30.89,20.72
2018,9,18,7,45,0.0,63.0,4.15,15.2,63.0,60.89,46.14
2018,9,18,8,0,0.0,94.0,4.1,15.4,94.0,91.23,71.44
2018,9,18,8,15,0.0,95.5,4.1,15.65,95.5,92.61,72.28
2018,9,18,8,30,0.0,97.0,4.1,15.9,97.0,94.02,73.14
2018,9,18,8,45,0.0,104.5,4.1,16.1,104.5,101.36,78.92
2018,9,18,9,0,0.0,112.0,4.1,16.3,112.0,108.72,84.66
2018,9,18,9,15,2.5,146.0,4.1,16.5,147.5,144.13,113.31
2018,9,18,9,30,5.0,180.0,4.1,16.7,183.0,179.97,141.9
2018,9,18,9,45,7.0,193.0,4.1,16.9,197.5,194.67,153.28
2018,9,18,10,0,9.0,206.0,4.1,17.1,212.0,209.53,164.74
2018,9,18,10,15,10.0,216.0,4.1,17.25,223.0,220.64,173.2
2018,9,18,10,30,11.0,226.0,4.1,17.4,234.0,231.81,181.68
2018,9,18,10,45,14.0,247.0,4.1,17.55,257.5,255.91,200.36
2018,9,18,11,0,17.0,268.0,4.1,17.7,281.0,280.16,219.02
2018,9,18,11,15,16.0,265.0,4.1,17.8,277.5,276.41,215.77
2018,9,18,11,30,15.0,262.0,4.1,17.9,274.0,272.59,212.58
2018,9,18,11,45,15.5,263.0,4.1,18.0,275.5,274.17,213.69
2018,9,18,12,0,16.0,264.0,4.1,18.1,277.0,275.7,214.78
2018,9,18,12,15,17.5,271.5,4.2,18.15,285.5,284.71,221.85
2018,9,18,12,30,19.0,279.0,4.3,18.2,294.0,293.66,228.9
2018,9,18,12,45,26.5,292.5,4.4,18.2,313.5,322.06,251.28
2018,9,18,13,0,34.0,306.0,4.5,18.2,333.0,342.75,267.66
2018,9,18,13,15,26.5,286.0,4.65,18.2,306.5,314.35,245.77
2018,9,18,13,30,19.0,266.0,4.8,18.2,280.0,279.45,218.78
