Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,13,45,149.5,246.0,4.95,18.15,352.5,382.57,304.63
2018,9,18,14,0,280.0,226.0,5.1,18.1,425.0,470.93,377.22
2018,9,18,14,15,578.5,160.0,5.25,18.0,547.0,638.34,512.98
2018,9,18,14,30,877.0,94.0,5.4,17.9,669.0,767.26,612.46
2018,9,18,14,45,862.5,92.0,5.55,17.75,629.0,721.42,579.7
2018,9,18,15,0,848.0,90.0,5.7,17.6,589.0,676.68,547.96
2018,9,18,15,15,829.0,87.5,5.7,17.6,544.0,624.42,506.99
2018,9,18,15,30,810.0,85.0,5.7,17.6,499.0,571.62,464.65
2018,9,18,15,45,782.0,82.0,5.85,17.2,449.5,513.22,417.68
2018,9,18,16,0,754.0,79.0,6.0,16.8,400.0,455.8,369.97
2018,9,18,16,15,713.5,76.0,6.05,16.45,348.5,394.61,317.56
2018,9,18,16,30,673.0,73.0,6.1,16.1,297.0,336.09,265.98
2018,9,18,16,45,614.0,67.5,6.1,15.8,244.5,272.38,209.39
2018,9,18,17,0,555.0,62.0,6.1,15.5,192.0,214.56,157.37
2018,9,18,17,15,463.0,53.5,6.0,15.15,143.5,153.15,104.4
2018,9,18,17,30,371.0,45.0,5.9,14.8,95.0,102.25,62.5
2018,9,18,17,45,237.0,31.5,5.85,14.5,58.0,52.91,23.96
2018,9,18,18,0,103.0,18.0,5.8,14.2,21.0,20.7,0.0
2018,9,18,18,15,51.5,9.0,5.65,14.05,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,19,5,45,22.0,5.0,3.85,12.95,5.0,0.0,0.0
2018,9,19,6,0,44.0,10.0,3.9,13.1,10.0,9.99,0.0
2018,9,19,6,15,162.0,25.5,3.9,13.4,41.0,33.94,1.17
2018,9,19,6,30,280.0,41.0,3.9,13.7,72.0,76.08,43.83
2018,9,19,6,45,342.0,51.5,3.85,13.95,109.5,115.38,76.4
2018,9,19,7,0,404.0,62.0,3.8,14.2,147.0,162.96,117.41
2018,9,19,7,15,222.5,89.0,3.55,14.45,138.0,157.85,121.99
2018,9,19,7,30,41.0,116.0,3.3,14.7,129.0,130.01,103.68
2018,9,19,7,45,59.5,139.5,3.05,14.95,161.5,163.74,131.73
2018,9,19,8,0,78.0,163.0,2.8,15.2,194.0,199.51,161.04
2018,9,19,8,15,98.0,185.5,2.6,15.5,230.0,236.94,191.23
2018,9,19,8,30,118.0,208.0,2.4,15.8,266.0,280.53,225.82
2018,9,19,8,45,236.0,213.0,2.2,16.15,342.5,368.51,296.17
2018,9,19,9,0,354.0,218.0,2.0,16.5,419.0,462.36,369.08
2018,9,19,9,15,566.5,173.5,1.9,16.85,522.5,585.6,464.11
2018,9,19,9,30,779.0,129.0,1.8,17.2,626.0,719.46,562.47
2018,9,19,9,45,806.5,127.0,1.75,17.6,666.0,767.32,592.64
2018,9,19,10,0,834.0,125.0,1.7,18.0,706.0,814.3,622.37
2018,9,19,10,15,826.5,133.0,1.75,18.4,728.5,841.49,639.09
2018,9,19,10,30,819.0,141.0,1.8,18.8,751.0,865.29,653.66
2018,9,19,10,45,833.0,140.5,1.85,19.2,775.5,895.65,672.66
2018,9,19,11,0,847.0,140.0,1.9,19.6,800.0,923.39,689.76
2018,9,19,11,15,880.0,128.0,2.0,19.95,823.5,947.8,705.35
2018,9,19,11,30,913.0,116.0,2.1,20.3,847.0,975.03,722.85
2018,9,19,11,45,914.0,116.5,2.2,20.6,852.0,982.68,727.63
2018,9,19,12,0,915.0,117.0,2.3,20.9,857.0,986.71,730.35
2018,9,19,12,15,914.5,116.5,2.45,21.05,853.5,984.63,730.12
2018,9,19,12,30,914.0,116.0,2.6,21.2,850.0,978.92,727.59
2018,9,19,12,45,911.0,115.5,2.75,21.35,838.5,967.29,721.19
2018,9,19,13,0,908.0,115.0,2.9,21.5,827.0,952.17,712.49
2018,9,19,13,15,903.0,113.0,3.1,21.55,807.0,930.24,699.83
2018,9,19,13,30,898.0,111.0,3.3,21.6,787.0,905.06,684.83
2018,9,19,13,45,890.5,109.5,3.5,21.6,760.0,875.21,666.54
2018,9,19,14,0,883.0,108.0,3.7,21.6,733.0,842.53,646.02
2018,9,19,14,15,871.5,106.5,3.9,21.5,699.0,807.8,624.0
2018,9,19,14,30,860.0,105.0,4.1,21.4,665.0,766.84,597.15
2018,9,19,14,45,844.5,102.0,4.25,21.3,624.0,719.47,564.99
2018,9,19,15,0,829.0,99.0,4.4,21.2,583.0,670.74,530.67
2018,9,19,15,15,808.5,96.0,4.4,21.2,537.5,617.77,490.46
2018,9,19,15,30,788.0,93.0,4.4,21.2,492.0,564.46,448.98
2018,9,19,15,45,759.0,89.5,4.7,20.8,442.5,506.04,403.77
2018,9,19,16,0,730.0,86.0,5.0,20.4,393.0,449.33,358.08
2018,9,19,16,15,688.5,81.5,5.05,20.0,341.0,387.07,306.07
2018,9,19,16,30,647.0,77.0,5.1,19.6,289.0,328.02,255.22
2018,9,19,16,45,587.0,70.5,5.1,19.2,237.0,264.57,200.08
2018,9,19,17,0,527.0,64.0,5.1,18.8,185.0,207.17,149.54
2018,9,19,17,15,434.0,54.0,5.05,18.25,136.5,146.0,97.96
2018,9,19,17,30,341.0,44.0,5.0,17.7,88.0,95.53,57.3
2018,9,19,17,45,211.5,29.5,4.95,17.1,52.5,47.51,19.23
2018,9,19,18,0,82.0,15.0,4.9,16.5,17.0,16.84,0.0
2018,9,19,18,15,41.0,7.5,4.75,16.3,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.0,4.5,2.1,15.2,5.0,0.0,0.0
2018,9,20,6,0,64.0,9.0,2.1,15.3,10.0,9.02,0.0
2018,9,20,6,15,200.5,22.5,2.1,15.8,41.0,33.62,0.0
2018,9,20,6,30,337.0,36.0,2.1,16.3,72.0,78.14,42.41
2018,9,20,6,45,437.0,45.5,2.1,16.85,119.0,126.76,80.71
2018,9,20,7,0,537.0,55.0,2.1,17.4,166.0,187.01,130.6
2018,9,20,7,15,594.0,62.0,2.05,17.85,217.0,243.29,180.04
2018,9,20,7,30,651.0,69.0,2.0,18.3,268.0,305.41,233.91
2018,9,20,7,45,698.0,73.0,1.95,18.75,321.5,365.76,285.42
2018,9,20,8,0,745.0,77.0,1.9,19.2,375.0,429.64,338.12
2018,9,20,8,15,774.5,81.0,1.85,19.7,425.5,488.37,385.05
2018,9,20,8,30,804.0,85.0,1.8,20.2,476.0,548.38,431.17
2018,9,20,8,45,825.0,88.0,1.7,20.7,522.5,603.07,471.37
2018,9,20,9,0,846.0,91.0,1.6,21.2,569.0,657.53,509.82
2018,9,20,9,15,864.0,92.0,1.55,21.65,611.0,707.17,543.18
2018,9,20,9,30,882.0,93.0,1.5,22.1,653.0,752.56,571.62
2018,9,20,9,45,896.0,94.0,1.45,22.55,689.5,796.24,598.3
2018,9,20,10,0,910.0,95.0,1.4,23.0,726.0,837.93,623.1
2018,9,20,10,15,917.5,96.5,1.45,23.35,754.5,872.48,644.26
2018,9,20,10,30,925.0,98.0,1.5,23.7,783.0,904.18,663.48
2018,9,20,10,45,930.5,98.5,1.5,24.0,804.0,930.01,678.32
2018,9,20,11,0,936.0,99.0,1.5,24.3,825.0,952.56,691.07
2018,9,20,11,15,939.5,100.0,1.6,24.45,838.5,970.41,702.69
2018,9,20,11,30,943.0,101.0,1.7,24.6,852.0,984.7,712.16
2018,9,20,11,45,944.0,100.5,1.8,24.75,856.5,991.38,716.93
2018,9,20,12,0,945.0,100.0,1.9,24.9,861.0,994.32,719.49
2018,9,20,12,15,944.5,99.5,2.0,24.95,857.5,992.11,719.18
2018,9,20,12,30,944.0,99.0,2.1,25.0,854.0,986.15,716.59
2018,9,20,12,45,942.0,98.5,2.2,25.05,842.5,975.09,710.81
2018,9,20,13,0,940.0,98.0,2.3,25.1,831.0,960.39,702.75
2018,9,20,13,15,935.0,97.5,2.35,25.05,811.5,939.46,690.43
2018,9,20,13,30,930.0,97.0,2.4,25.0,792.0,915.18,675.95
2018,9,20,13,45,922.5,95.0,2.5,24.95,764.0,883.95,657.2
2018,9,20,14,0,915.0,93.0,2.6,24.9,736.0,849.8,636.32
2018,9,20,14,15,905.0,91.5,2.65,24.8,702.0,811.48,612.11
2018,9,20,14,30,895.0,90.0,2.7,24.7,668.0,770.8,585.98
2018,9,20,14,45,881.0,88.0,2.7,24.55,627.5,724.6,555.45
2018,9,20,15,0,867.0,86.0,2.7,24.4,587.0,676.83,523.23
2018,9,20,15,15,848.5,82.5,2.7,24.4,541.0,625.54,485.48
2018,9,20,15,30,830.0,79.0,2.7,24.4,495.0,571.1,444.42
2018,9,20,15,45,804.5,76.0,2.75,24.05,445.5,513.18,400.18
2018,9,20,16,0,779.0,73.0,2.8,23.7,396.0,455.98,354.87
2018,9,20,16,15,742.5,68.5,2.8,23.2,344.0,393.54,304.07
2018,9,20,16,30,706.0,64.0,2.8,22.7,292.0,333.69,253.61
2018,9,20,16,45,651.0,58.5,2.8,22.15,239.5,270.07,199.22
2018,9,20,17,0,596.0,53.0,2.8,21.6,187.0,211.69,148.36
2018,9,20,17,15,507.0,45.0,2.75,20.9,138.0,149.77,96.55
2018,9,20,17,30,418.0,37.0,2.7,20.2,89.0,98.03,55.13
2018,9,20,17,45,270.0,25.5,2.7,19.5,53.0,47.53,15.23
2018,9,20,18,0,122.0,14.0,2.7,18.8,17.0,16.44,0.0
2018,9,20,18,15,61.0,7.0,2.65,18.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,1.15,14.85,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,1.1,14.9,9.0,8.99,0.0
2018,9,21,6,15,208.0,21.5,1.25,15.3,39.5,32.84,0.0
2018,9,21,6,30,347.0,34.0,1.4,15.7,70.0,77.08,40.99
2018,9,21,6,45,444.0,43.0,1.5,16.1,116.5,125.11,79.11
2018,9,21,7,0,541.0,52.0,1.6,16.5,163.0,184.41,128.48
2018,9,21,7,15,602.5,58.5,1.65,16.9,214.5,241.6,178.7
2018,9,21,7,30,664.0,65.0,1.7,17.3,266.0,305.13,233.9
2018,9,21,7,45,642.5,78.0,1.75,17.65,301.5,347.8,272.55
2018,9,21,8,0,621.0,91.0,1.8,18.0,337.0,387.08,306.77
2018,9,21,8,15,456.0,137.5,1.9,18.45,331.0,382.11,304.33
2018,9,21,8,30,291.0,184.0,2.0,18.9,325.0,356.91,284.05
2018,9,21,8,45,412.0,176.0,2.05,19.4,396.5,441.83,350.85
2018,9,21,9,0,533.0,168.0,2.1,19.9,468.0,531.9,419.6
2018,9,21,9,15,427.0,215.5,2.1,20.3,467.0,531.43,415.79
2018,9,21,9,30,321.0,263.0,2.1,20.7,466.0,515.1,400.34
2018,9,21,9,45,323.5,279.0,2.1,21.15,493.0,546.19,422.03
2018,9,21,10,0,326.0,295.0,2.1,21.6,520.0,576.41,442.42
2018,9,21,10,15,364.5,292.5,2.1,21.85,553.5,615.87,470.67
2018,9,21,10,30,403.0,290.0,2.1,22.1,587.0,663.53,504.12
2018,9,21,10,45,365.5,315.0,2.1,22.4,590.0,659.24,498.59
2018,9,21,11,0,328.0,340.0,2.1,22.7,593.0,659.52,496.52
2018,9,21,11,15,315.0,345.5,2.1,22.85,591.5,658.68,495.0
2018,9,21,11,30,302.0,351.0,2.1,23.0,590.0,656.22,492.39
2018,9,21,11,45,225.5,360.5,2.15,23.1,539.5,588.72,442.83
2018,9,21,12,0,149.0,370.0,2.2,23.2,489.0,528.34,397.77
2018,9,21,12,15,119.0,367.5,2.2,23.15,462.5,497.53,375.14
2018,9,21,12,30,89.0,365.0,2.2,23.1,436.0,457.6,345.63
2018,9,21,12,45,76.0,352.5,2.25,23.1,412.5,431.47,326.7
2018,9,21,13,0,63.0,340.0,2.3,23.1,389.0,405.37,307.58
2018,9,21,13,15,58.0,330.0,2.35,22.9,374.0,389.2,296.21
2018,9,21,13,30,53.0,320.0,2.4,22.7,359.0,373.04,284.74
2018,9,21,13,45,184.5,285.0,2.45,22.55,415.0,452.43,348.99
2018,9,21,14,0,316.0,250.0,2.5,22.4,471.0,523.62,405.47
2018,9,21,14,15,596.0,170.5,2.55,22.2,562.0,657.88,510.05
2018,9,21,14,30,876.0,91.0,2.6,22.0,653.0,754.81,581.67
2018,9,21,14,45,862.0,89.0,2.6,21.75,613.0,709.3,550.3
2018,9,21,15,0,848.0,87.0,2.6,21.5,573.0,664.86,519.86
2018,9,21,15,15,828.5,84.0,2.6,21.5,527.5,611.77,480.32
2018,9,21,15,30,809.0,81.0,2.6,21.5,482.0,558.22,439.38
2018,9,21,15,45,782.5,77.5,2.55,21.0,433.0,500.3,394.5
2018,9,21,16,0,756.0,74.0,2.5,20.5,384.0,443.25,348.75
2018,9,21,16,15,718.0,69.5,2.5,20.05,332.5,381.49,297.84
2018,9,21,16,30,680.0,65.0,2.5,19.6,281.0,322.77,247.73
2018,9,21,16,45,623.0,59.0,2.5,19.2,229.0,259.45,193.02
2018,9,21,17,0,566.0,53.0,2.5,18.8,177.0,201.84,142.42
2018,9,21,17,15,475.0,45.0,2.45,18.25,129.5,141.63,91.8
2018,9,21,17,30,384.0,37.0,2.4,17.7,82.0,91.84,51.82
2018,9,21,17,45,243.0,25.0,2.4,17.15,48.5,43.67,11.03
2018,9,21,18,0,102.0,13.0,2.4,16.6,15.0,14.67,0.0
2018,9,21,18,15,51.0,6.5,2.4,16.35,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,5,45,29.5,4.5,2.0,13.1,4.5,0.0,0.0
2018,9,22,6,0,59.0,9.0,2.0,13.2,9.0,8.93,0.0
2018,9,22,6,15,194.5,22.0,2.0,13.5,38.5,32.36,0.0
2018,9,22,6,30,330.0,35.0,2.0,13.8,68.0,75.8,40.65
2018,9,22,6,45,388.0,39.5,2.0,14.1,101.0,111.36,70.69
2018,9,22,7,0,446.0,44.0,2.0,14.4,134.0,153.39,107.35
2018,9,22,7,15,223.0,46.5,1.9,14.7,91.5,115.81,86.57
2018,9,22,7,30,0.0,49.0,1.8,15.0,49.0,47.33,34.69
2018,9,22,7,45,0.0,71.5,1.7,15.3,71.5,69.18,53.13
2018,9,22,8,0,0.0,94.0,1.6,15.6,94.0,91.31,71.42
2018,9,22,8,15,0.0,110.5,1.55,16.0,110.5,107.56,84.52
2018,9,22,8,30,0.0,127.0,1.5,16.4,127.0,123.86,97.46
2018,9,22,8,45,2.5,151.0,1.45,16.75,152.5,149.26,117.65
2018,9,22,9,0,5.0,175.0,1.4,17.1,178.0,174.98,137.78
2018,9,22,9,15,11.5,199.0,1.45,17.5,206.0,203.78,160.2
2018,9,22,9,30,18.0,223.0,1.5,17.9,234.0,233.18,182.79
2018,9,22,9,45,25.0,247.0,1.55,18.25,263.5,263.49,205.86
2018,9,22,10,0,32.0,271.0,1.6,18.6,293.0,301.14,234.26
2018,9,22,10,15,46.5,296.0,1.7,18.9,329.5,340.52,263.98
2018,9,22,10,30,61.0,321.0,1.8,19.2,366.0,380.67,293.92
2018,9,22,10,45,59.5,328.5,1.95,19.45,373.5,388.66,299.33
2018,9,22,11,0,58.0,336.0,2.1,19.7,381.0,396.39,304.72
2018,9,22,11,15,58.5,343.0,2.35,19.85,389.0,405.16,311.3
2018,9,22,11,30,59.0,350.0,2.6,20.0,397.0,413.73,317.73
2018,9,22,11,45,60.5,353.0,2.8,20.1,401.0,418.72,321.58
2018,9,22,12,0,62.0,356.0,3.0,20.2,405.0,423.49,325.3
2018,9,22,12,15,72.0,361.0,3.2,20.2,418.0,438.04,336.81
2018,9,22,12,30,82.0,366.0,3.4,20.2,431.0,452.25,348.04
2018,9,22,12,45,90.0,364.0,3.65,20.25,434.5,456.64,352.02
2018,9,22,13,0,98.0,362.0,3.9,20.3,438.0,460.52,355.68
2018,9,22,13,15,99.0,353.0,4.05,20.25,428.0,450.08,348.49
2018,9,22,13,30,100.0,344.0,4.2,20.2,418.0,439.27,341.06
2018,9,22,13,45,209.5,296.0,4.3,20.15,443.5,484.69,379.91
2018,9,22,14,0,319.0,248.0,4.4,20.1,469.0,523.08,412.85
2018,9,22,14,15,605.5,167.5,4.4,20.05,562.0,660.26,522.56
2018,9,22,14,30,892.0,87.0,4.4,20.0,655.0,759.46,597.68
2018,9,22,14,45,878.5,84.5,4.4,19.9,614.5,713.15,564.6
2018,9,22,15,0,865.0,82.0,4.4,19.8,574.0,665.25,530.42
2018,9,22,15,15,845.5,80.0,4.4,19.8,528.5,615.05,491.7
2018,9,22,15,30,826.0,78.0,4.4,19.8,483.0,561.84,449.71
2018,9,22,15,45,800.0,74.5,4.3,19.55,433.5,503.41,402.66
2018,9,22,16,0,774.0,71.0,4.2,19.3,384.0,445.78,354.88
2018,9,22,16,15,736.5,66.5,4.2,19.0,332.0,383.4,302.16
2018,9,22,16,30,699.0,62.0,4.2,18.7,280.0,323.74,250.12
2018,9,22,16,45,640.5,56.5,4.2,18.4,228.0,259.86,193.96
2018,9,22,17,0,582.0,51.0,4.2,18.1,176.0,201.62,142.13
2018,9,22,17,15,485.5,43.5,4.25,17.65,128.0,140.3,90.35
2018,9,22,17,30,389.0,36.0,4.3,17.2,80.0,90.04,49.95
2018,9,22,17,45,236.5,23.5,4.35,16.7,46.0,40.54,5.73
2018,9,22,18,0,84.0,11.0,4.4,16.2,12.0,12.08,0.0
2018,9,22,18,15,42.0,5.5,4.35,16.0,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,3.2,13.6,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,3.2,13.7,6.0,5.92,0.0
2018,9,23,6,15,170.0,21.0,3.35,14.05,35.5,29.27,0.0
2018,9,23,6,30,301.0,36.0,3.5,14.4,65.0,73.15,39.25
2018,9,23,6,45,362.5,44.0,3.65,14.7,100.5,111.13,71.31
2018,9,23,7,0,424.0,52.0,3.8,15.0,136.0,156.13,110.2
2018,9,23,7,15,227.0,77.0,3.8,15.3,123.5,146.24,111.63
2018,9,23,7,30,30.0,102.0,3.8,15.6,111.0,112.02,88.51
2018,9,23,7,45,100.0,130.0,3.75,15.85,167.5,173.35,139.13
2018,9,23,8,0,170.0,158.0,3.7,16.1,224.0,239.93,193.87
2018,9,23,8,15,213.0,175.0,3.65,16.4,269.0,288.43,233.46
2018,9,23,8,30,256.0,192.0,3.6,16.7,314.0,345.42,279.28
2018,9,23,8,45,330.0,198.5,3.55,16.95,372.0,409.66,330.63
2018,9,23,9,0,404.0,205.0,3.5,17.2,430.0,485.55,389.97
2018,9,23,9,15,444.0,210.5,3.5,17.5,474.5,537.05,429.19
2018,9,23,9,30,484.0,216.0,3.5,17.8,519.0,590.4,469.19
2018,9,23,9,45,608.0,185.0,3.5,18.05,586.5,673.86,533.03
2018,9,23,10,0,732.0,154.0,3.5,18.3,654.0,760.84,596.99
2018,9,23,10,15,816.5,128.0,3.5,18.5,707.0,822.29,639.09
2018,9,23,10,30,901.0,102.0,3.5,18.7,760.0,882.88,680.05
2018,9,23,10,45,908.5,102.5,3.5,18.9,781.5,909.67,696.94
2018,9,23,11,0,916.0,103.0,3.5,19.1,803.0,933.32,711.91
2018,9,23,11,15,920.0,103.0,3.6,19.25,816.0,949.99,722.9
2018,9,23,11,30,924.0,103.0,3.7,19.4,829.0,963.17,731.66
2018,9,23,11,45,915.0,108.5,3.8,19.55,830.5,966.71,733.97
2018,9,23,12,0,906.0,114.0,3.9,19.7,832.0,966.52,733.92
2018,9,23,12,15,915.5,108.0,4.15,19.65,831.0,967.43,736.23
2018,9,23,12,30,925.0,102.0,4.4,19.6,830.0,964.6,736.02
2018,9,23,12,45,933.0,96.5,4.6,19.6,821.5,957.14,732.91
2018,9,23,13,0,941.0,91.0,4.8,19.6,813.0,945.82,727.14
2018,9,23,13,15,936.0,90.0,5.0,19.5,793.0,924.12,714.32
2018,9,23,13,30,931.0,89.0,5.2,19.4,773.0,899.07,699.01
2018,9,23,13,45,923.5,88.0,5.4,19.3,745.5,868.73,679.71
2018,9,23,14,0,916.0,87.0,5.6,19.2,718.0,835.47,658.04
2018,9,23,14,15,905.5,85.5,5.6,19.05,683.5,796.62,631.17
2018,9,23,14,30,895.0,84.0,5.6,18.9,649.0,755.45,602.38
2018,9,23,14,45,880.0,83.0,5.65,18.75,609.0,709.59,569.93
2018,9,23,15,0,865.0,82.0,5.7,18.6,569.0,662.24,535.38
2018,9,23,15,15,845.5,79.5,5.7,18.6,523.5,611.53,495.31
2018,9,23,15,30,826.0,77.0,5.7,18.6,478.0,557.79,451.96
2018,9,23,15,45,799.5,73.5,5.45,18.25,428.5,499.17,403.7
2018,9,23,16,0,773.0,70.0,5.2,17.9,379.0,441.39,354.82
2018,9,23,16,15,733.0,66.0,5.05,17.65,327.0,378.67,300.74
2018,9,23,16,30,693.0,62.0,4.9,17.4,275.0,318.93,247.79
2018,9,23,16,45,632.0,57.0,4.8,17.1,223.0,255.4,191.36
2018,9,23,17,0,571.0,52.0,4.7,16.8,171.0,197.75,139.7
2018,9,23,17,15,469.5,44.0,4.55,16.45,123.5,135.97,87.53
2018,9,23,17,30,368.0,36.0,4.4,16.1,76.0,85.87,47.26
2018,9,23,17,45,219.5,23.0,4.3,15.7,43.5,37.77,0.0
2018,9,23,18,0,71.0,10.0,4.2,15.3,11.0,10.67,0.0
2018,9,23,18,15,35.5,5.0,4.1,15.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,24,5,45,22.0,3.0,0.4,13.15,3.0,0.0,0.0
2018,9,24,6,0,44.0,6.0,0.3,13.2,6.0,5.9,0.0
2018,9,24,6,15,191.0,20.0,0.35,13.45,36.0,29.74,0.0
2018,9,24,6,30,338.0,34.0,0.4,13.7,66.0,75.18,39.0
2018,9,24,6,45,404.0,40.0,0.5,13.95,102.0,113.97,71.72
2018,9,24,7,0,470.0,46.0,0.6,14.2,138.0,160.23,111.39
2018,9,24,7,15,235.0,63.0,0.65,14.55,109.0,136.45,102.85
2018,9,24,7,30,0.0,80.0,0.7,14.9,80.0,77.82,60.33
2018,9,24,7,45,7.5,108.5,0.75,15.25,111.5,109.13,86.4
2018,9,24,8,0,15.0,137.0,0.8,15.6,143.0,141.4,112.65
2018,9,24,8,15,18.0,154.0,0.8,16.05,162.0,160.57,127.73
2018,9,24,8,30,21.0,171.0,0.8,16.5,181.0,180.05,142.84
2018,9,24,8,45,36.0,197.5,0.8,17.0,216.5,221.08,174.97
2018,9,24,9,0,51.0,224.0,0.8,17.5,252.0,260.01,204.74
2018,9,24,9,15,67.5,249.0,0.85,17.95,289.0,299.69,234.77
2018,9,24,9,30,84.0,274.0,0.9,18.4,326.0,340.65,265.27
2018,9,24,9,45,91.0,291.0,0.9,18.9,350.5,366.89,283.86
2018,9,24,10,0,98.0,308.0,0.9,19.4,375.0,393.4,302.48
2018,9,24,10,15,139.5,325.0,0.95,19.8,424.0,456.06,348.56
2018,9,24,10,30,181.0,342.0,1.0,20.2,473.0,513.41,389.72
2018,9,24,10,45,208.5,349.5,1.05,20.55,504.5,549.63,415.12
2018,9,24,11,0,236.0,357.0,1.1,20.9,536.0,586.14,440.66
2018,9,24,11,15,229.0,364.0,1.2,21.1,540.0,590.87,443.49
2018,9,24,11,30,222.0,371.0,1.3,21.3,544.0,594.5,445.87
2018,9,24,11,45,183.0,376.0,1.45,21.45,519.5,565.47,424.79
2018,9,24,12,0,144.0,381.0,1.6,21.6,495.0,535.33,402.85
2018,9,24,12,15,113.5,370.0,1.7,21.65,459.5,495.07,373.76
2018,9,24,12,30,83.0,359.0,1.8,21.7,424.0,445.71,337.79
2018,9,24,12,45,84.5,355.5,1.95,21.7,421.0,442.53,336.41
2018,9,24,13,0,86.0,352.0,2.1,21.7,418.0,439.0,334.5
2018,9,24,13,15,96.5,344.5,2.2,21.6,416.5,438.69,335.35
2018,9,24,13,30,107.0,337.0,2.3,21.5,415.0,437.65,335.66
2018,9,24,13,45,243.0,293.5,2.4,21.45,462.0,516.58,398.87
2018,9,24,14,0,379.0,250.0,2.5,21.4,509.0,579.07,448.62
2018,9,24,14,15,639.5,168.5,2.55,21.2,580.0,683.67,531.01
2018,9,24,14,30,900.0,87.0,2.6,21.0,651.0,759.37,587.55
2018,9,24,14,45,885.0,85.0,2.65,20.8,610.0,712.21,555.23
2018,9,24,15,0,870.0,83.0,2.7,20.6,569.0,663.57,521.49
2018,9,24,15,15,850.0,80.5,2.7,20.6,523.0,612.36,482.87
2018,9,24,15,30,830.0,78.0,2.7,20.6,477.0,558.15,440.98
2018,9,24,15,45,801.5,74.5,2.7,20.1,426.5,498.34,394.31
2018,9,24,16,0,773.0,71.0,2.7,19.6,376.0,439.58,346.78
2018,9,24,16,15,731.5,67.0,2.75,19.2,323.5,376.34,294.09
2018,9,24,16,30,690.0,63.0,2.8,18.8,271.0,316.26,242.27
2018,9,24,16,45,627.0,57.0,2.8,18.4,218.5,251.52,185.96
2018,9,24,17,0,564.0,51.0,2.8,18.0,166.0,192.86,134.37
2018,9,24,17,15,462.0,42.5,2.7,17.5,118.5,131.29,83.13
2018,9,24,17,30,360.0,34.0,2.6,17.0,71.0,81.5,43.38
2018,9,24,17,45,214.5,21.5,2.55,16.45,40.0,34.95,0.0
2018,9,24,18,0,69.0,9.0,2.5,15.9,9.0,9.44,0.0
2018,9,24,18,15,34.5,4.5,2.35,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,5,45,23.5,3.0,1.4,13.4,3.0,0.0,0.0
2018,9,25,6,0,47.0,6.0,1.4,13.5,6.0,5.9,0.0
2018,9,25,6,15,193.5,18.5,1.35,13.8,34.0,28.64,0.0
2018,9,25,6,30,340.0,31.0,1.3,14.1,62.0,72.18,36.02
2018,9,25,6,45,445.0,39.5,1.25,14.45,108.0,120.14,74.88
2018,9,25,7,0,550.0,48.0,1.2,14.8,154.0,180.29,124.79
2018,9,25,7,15,319.5,50.5,1.15,15.1,116.5,149.17,111.05
2018,9,25,7,30,89.0,53.0,1.1,15.4,79.0,86.25,65.92
2018,9,25,7,45,44.5,75.0,1.1,15.75,88.0,91.74,71.62
2018,9,25,8,0,0.0,97.0,1.1,16.1,97.0,94.36,73.79
2018,9,25,8,15,0.0,107.5,1.2,16.5,107.5,104.65,81.97
2018,9,25,8,30,0.0,118.0,1.3,16.9,118.0,114.97,90.04
2018,9,25,8,45,0.5,135.5,1.4,17.3,136.0,132.62,103.98
2018,9,25,9,0,1.0,153.0,1.5,17.7,154.0,150.37,117.82
2018,9,25,9,15,3.5,169.5,1.6,18.05,172.0,168.58,131.97
2018,9,25,9,30,6.0,186.0,1.7,18.4,190.0,187.04,146.18
2018,9,25,9,45,6.0,191.0,1.85,18.75,195.0,192.17,149.74
2018,9,25,10,0,6.0,196.0,2.0,19.1,200.0,197.31,153.36
2018,9,25,10,15,9.0,214.0,2.1,19.35,220.5,218.08,169.33
2018,9,25,10,30,12.0,232.0,2.2,19.6,241.0,239.04,185.31
2018,9,25,10,45,17.0,252.5,2.25,19.85,265.5,264.46,204.67
2018,9,25,11,0,22.0,273.0,2.3,20.1,290.0,290.1,224.03
2018,9,25,11,15,31.5,299.5,2.35,20.3,324.0,334.6,257.72
2018,9,25,11,30,41.0,326.0,2.4,20.5,358.0,371.87,285.53
2018,9,25,11,45,45.0,332.5,2.45,20.65,367.5,382.76,293.46
2018,9,25,12,0,49.0,339.0,2.5,20.8,377.0,393.51,301.43
2018,9,25,12,15,52.5,340.5,2.55,20.85,381.5,398.26,305.1
2018,9,25,12,30,56.0,342.0,2.6,20.9,386.0,402.78,308.67
2018,9,25,12,45,59.0,340.0,2.6,20.95,385.5,402.82,308.88
2018,9,25,13,0,62.0,338.0,2.6,21.0,385.0,402.57,308.95
2018,9,25,13,15,58.0,325.5,2.6,20.95,368.5,384.64,295.78
2018,9,25,13,30,54.0,313.0,2.6,20.9,352.0,366.68,282.65
2018,9,25,13,45,174.5,272.0,2.6,20.9,391.5,428.75,334.05
2018,9,25,14,0,295.0,231.0,2.6,20.9,431.0,483.15,378.42
2018,9,25,14,15,588.5,159.5,2.55,20.75,533.5,633.01,495.67
2018,9,25,14,30,882.0,88.0,2.5,20.6,636.0,744.24,577.69
2018,9,25,14,45,867.5,85.5,2.45,20.5,595.5,697.57,544.51
2018,9,25,15,0,853.0,83.0,2.4,20.4,555.0,651.98,511.92
2018,9,25,15,15,833.0,80.0,2.4,20.4,509.5,598.45,471.7
2018,9,25,15,30,813.0,77.0,2.4,20.4,464.0,544.52,430.05
2018,9,25,15,45,785.5,73.5,2.3,20.05,414.5,486.13,383.92
2018,9,25,16,0,758.0,70.0,2.2,19.7,365.0,428.73,337.08
2018,9,25,16,15,718.5,66.0,2.15,19.25,314.0,367.24,285.8
2018,9,25,16,30,679.0,62.0,2.1,18.8,263.0,309.06,235.59
2018,9,25,16,45,618.0,56.0,2.05,18.4,211.5,245.44,180.37
2018,9,25,17,0,557.0,50.0,2.0,18.0,160.0,188.02,129.96
2018,9,25,17,15,456.0,41.0,2.05,17.5,113.5,126.95,79.4
2018,9,25,17,30,355.0,32.0,2.1,17.0,67.0,77.57,39.82
2018,9,25,17,45,204.5,19.5,2.1,16.5,37.0,31.4,0.0
2018,9,25,18,0,54.0,7.0,2.1,16.0,7.0,7.17,0.0
2018,9,25,18,15,27.0,3.5,2.1,15.8,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.3,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.4,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.5,1.5,13.7,12.5,12.74,0.0
2018,9,26,6,30,0.0,22.0,1.5,14.0,22.0,21.24,10.31
2018,9,26,6,45,0.0,35.5,1.5,14.3,35.5,34.36,22.89
2018,9,26,7,0,0.0,49.0,1.5,14.6,49.0,47.51,34.49
2018,9,26,7,15,1.0,69.5,1.45,14.9,70.0,67.98,52.03
2018,9,26,7,30,2.0,90.0,1.4,15.2,91.0,88.64,69.46
2018,9,26,7,45,6.5,109.0,1.3,15.5,111.5,109.34,86.57
2018,9,26,8,0,11.0,128.0,1.2,15.8,132.0,130.57,103.84
2018,9,26,8,15,6.5,128.0,1.15,16.25,130.5,128.53,101.67
2018,9,26,8,30,2.0,128.0,1.1,16.7,129.0,126.12,99.18
2018,9,26,8,45,6.5,155.5,1.0,17.1,159.0,156.39,123.27
2018,9,26,9,0,11.0,183.0,0.9,17.5,189.0,187.2,147.24
2018,9,26,9,15,19.0,208.5,0.9,17.95,220.0,218.87,171.59
2018,9,26,9,30,27.0,234.0,0.9,18.4,251.0,251.23,196.1
2018,9,26,9,45,35.0,255.5,0.85,18.85,278.5,286.61,222.38
2018,9,26,10,0,43.0,277.0,0.8,19.3,306.0,316.77,244.26
2018,9,26,10,15,59.5,300.5,0.75,19.75,342.5,356.51,273.17
2018,9,26,10,30,76.0,324.0,0.7,20.2,379.0,397.07,302.03
2018,9,26,10,45,82.5,336.0,0.7,20.7,397.0,417.16,315.53
2018,9,26,11,0,89.0,348.0,0.7,21.2,415.0,437.25,329.08
2018,9,26,11,15,151.5,357.0,0.7,21.65,473.0,513.07,383.79
2018,9,26,11,30,214.0,366.0,0.7,22.1,531.0,581.31,431.38
2018,9,26,11,45,291.0,352.0,0.7,22.6,578.0,647.02,476.73
2018,9,26,12,0,368.0,338.0,0.7,23.1,625.0,703.27,514.87
2018,9,26,12,15,325.0,343.5,0.75,23.5,596.0,669.1,490.11
2018,9,26,12,30,282.0,349.0,0.8,23.9,567.0,633.86,465.46
2018,9,26,12,45,254.0,351.0,0.85,24.25,545.0,607.8,447.38
2018,9,26,13,0,226.0,353.0,0.9,24.6,523.0,572.78,423.06
2018,9,26,13,15,266.0,336.5,1.1,24.55,531.5,593.92,441.07
2018,9,26,13,30,306.0,320.0,1.3,24.5,540.0,603.96,450.95
2018,9,26,13,45,254.0,315.5,1.55,24.5,493.5,548.14,412.39
2018,9,26,14,0,202.0,311.0,1.8,24.5,447.0,486.88,369.28
2018,9,26,14,15,180.5,295.5,2.05,24.2,412.5,447.2,341.99
2018,9,26,14,30,159.0,280.0,2.3,23.9,378.0,408.44,314.5
2018,9,26,14,45,197.0,256.0,2.6,23.55,369.5,402.75,312.84
2018,9,26,15,0,235.0,232.0,2.9,23.2,361.0,399.15,312.14
2018,9,26,15,15,279.5,206.0,2.9,23.2,346.5,387.49,304.22
2018,9,26,15,30,324.0,180.0,2.9,23.2,332.0,371.16,292.12
2018,9,26,15,45,363.0,153.5,3.25,22.3,306.5,346.58,274.1
2018,9,26,16,0,402.0,127.0,3.6,21.4,281.0,321.62,254.36
2018,9,26,16,15,345.5,114.0,3.65,20.8,233.0,262.87,206.36
2018,9,26,16,30,289.0,101.0,3.7,20.2,185.0,206.6,159.76
2018,9,26,16,45,243.0,84.5,3.75,19.55,145.5,159.35,119.95
2018,9,26,17,0,197.0,68.0,3.8,18.9,106.0,117.16,84.33
2018,9,26,17,15,138.0,51.0,3.75,18.4,73.5,77.47,51.89
2018,9,26,17,30,79.0,34.0,3.7,17.9,41.0,44.76,24.86
2018,9,26,17,45,45.5,19.0,3.65,17.4,22.5,21.27,0.0
2018,9,26,18,0,12.0,4.0,3.6,16.9,4.0,3.93,0.0
2018,9,26,18,15,6.0,2.0,3.4,16.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.0,1.4,13.55,1.0,0.0,0.0
2018,9,27,6,0,10.0,2.0,1.4,13.6,2.0,0.0,0.0
2018,9,27,6,15,77.5,12.0,1.4,13.8,18.5,15.82,0.0
2018,9,27,6,30,145.0,22.0,1.4,14.0,35.0,40.22,18.52
2018,9,27,6,45,72.5,21.0,1.4,14.25,27.5,34.25,19.75
2018,9,27,7,0,0.0,20.0,1.4,14.5,20.0,19.29,10.7
2018,9,27,7,15,1.0,28.5,1.3,14.75,29.0,27.79,18.06
2018,9,27,7,30,2.0,37.0,1.2,15.0,38.0,36.4,25.45
2018,9,27,7,45,1.0,39.5,1.15,15.3,40.0,38.54,27.25
2018,9,27,8,0,0.0,42.0,1.1,15.6,42.0,40.56,28.88
2018,9,27,8,15,0.0,67.0,1.1,15.95,67.0,64.76,49.09
2018,9,27,8,30,0.0,92.0,1.1,16.3,92.0,89.17,69.09
2018,9,27,8,45,1.0,122.0,1.1,16.6,122.5,119.48,93.62
2018,9,27,9,0,2.0,152.0,1.1,16.9,153.0,150.09,117.95
2018,9,27,9,15,1.5,159.5,1.15,17.25,160.5,157.23,123.1
2018,9,27,9,30,1.0,167.0,1.2,17.6,168.0,164.34,128.29
2018,9,27,9,45,5.0,187.0,1.2,17.9,190.5,187.46,146.26
2018,9,27,10,0,9.0,207.0,1.2,18.2,213.0,210.92,164.25
2018,9,27,10,15,19.5,243.0,1.3,18.4,256.5,256.33,199.42
2018,9,27,10,30,30.0,279.0,1.4,18.6,300.0,310.15,240.37
2018,9,27,10,45,37.5,296.0,1.45,18.85,323.5,335.35,258.98
2018,9,27,11,0,45.0,313.0,1.5,19.1,347.0,360.77,277.76
2018,9,27,11,15,76.5,338.0,1.55,19.2,396.5,416.48,319.9
2018,9,27,11,30,108.0,363.0,1.6,19.3,446.0,472.8,361.69
2018,9,27,11,45,109.0,365.5,1.7,19.4,449.5,477.05,364.55
2018,9,27,12,0,110.0,368.0,1.8,19.5,453.0,480.9,367.52
2018,9,27,12,15,135.5,367.0,1.9,19.5,471.5,511.85,391.2
2018,9,27,12,30,161.0,366.0,2.0,19.5,490.0,533.04,407.69
2018,9,27,12,45,195.0,358.0,2.1,19.5,505.5,553.2,423.87
2018,9,27,13,0,229.0,350.0,2.2,19.5,521.0,571.78,438.91
2018,9,27,13,15,179.0,341.5,2.4,19.45,473.0,515.09,397.18
2018,9,27,13,30,129.0,333.0,2.6,19.4,425.0,459.67,355.97
2018,9,27,13,45,187.5,316.0,2.8,19.3,444.5,485.9,378.72
2018,9,27,14,0,246.0,299.0,3.0,19.2,464.0,515.7,403.45
2018,9,27,14,15,269.0,279.5,3.2,19.05,451.5,503.82,396.27
2018,9,27,14,30,292.0,260.0,3.4,18.9,439.0,489.54,387.27
2018,9,27,14,45,298.0,241.0,3.55,18.7,413.0,461.59,367.18
2018,9,27,15,0,304.0,222.0,3.7,18.5,387.0,432.33,345.68
2018,9,27,15,15,303.5,201.0,3.7,18.5,354.0,395.75,317.46
2018,9,27,15,30,303.0,180.0,3.7,18.5,321.0,358.52,288.15
2018,9,27,15,45,300.5,159.5,3.9,17.95,286.5,320.23,257.94
2018,9,27,16,0,298.0,139.0,4.1,17.4,252.0,281.63,226.49
2018,9,27,16,15,184.0,117.5,4.1,17.05,184.0,197.25,157.29
2018,9,27,16,30,70.0,96.0,4.1,16.7,116.0,119.91,93.99
2018,9,27,16,45,65.0,82.0,4.1,16.35,97.5,100.5,77.2
2018,9,27,17,0,60.0,68.0,4.1,16.0,79.0,83.31,61.91
2018,9,27,17,15,40.5,48.5,4.05,15.7,55.0,55.22,38.08
2018,9,27,17,30,21.0,29.0,4.0,15.4,31.0,31.08,16.35
2018,9,27,17,45,16.5,16.0,3.95,15.15,17.0,16.61,0.0
2018,9,27,18,0,12.0,3.0,3.9,14.9,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.8,14.8,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,14.05,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,14.1,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.25,14.25,2.5,2.46,0.0
2018,9,28,6,30,0.0,4.0,2.3,14.4,4.0,3.85,0.0
2018,9,28,6,45,0.0,7.0,2.35,14.55,7.0,6.74,0.0
2018,9,28,7,0,0.0,10.0,2.4,14.7,10.0,9.64,2.5
2018,9,28,7,15,0.0,14.0,2.4,14.85,14.0,13.5,5.87
2018,9,28,7,30,0.0,18.0,2.4,15.0,18.0,17.36,9.21
2018,9,28,7,45,0.0,31.5,2.35,15.15,31.5,30.4,20.34
2018,9,28,8,0,0.0,45.0,2.3,15.3,45.0,43.46,31.36
2018,9,28,8,15,0.0,58.0,2.35,15.5,58.0,56.05,41.85
2018,9,28,8,30,0.0,71.0,2.4,15.7,71.0,68.64,52.22
2018,9,28,8,45,0.0,74.5,2.45,15.95,74.5,72.04,54.82
2018,9,28,9,0,0.0,78.0,2.5,16.2,78.0,75.44,57.41
2018,9,28,9,15,3.5,123.5,2.55,16.4,125.5,122.59,96.02
2018,9,28,9,30,7.0,169.0,2.6,16.6,173.0,170.73,134.7
2018,9,28,9,45,11.5,199.5,2.7,16.8,207.0,205.09,161.84
2018,9,28,10,0,16.0,230.0,2.8,17.0,241.0,239.92,189.07
2018,9,28,10,15,18.0,243.0,2.9,17.15,255.5,255.15,200.64
2018,9,28,10,30,20.0,256.0,3.0,17.3,270.0,270.47,212.3
2018,9,28,10,45,32.5,280.5,3.05,17.45,304.5,314.62,246.62
2018,9,28,11,0,45.0,305.0,3.1,17.6,339.0,352.31,275.55
2018,9,28,11,15,60.5,327.5,3.2,17.65,373.5,390.91,305.22
2018,9,28,11,30,76.0,350.0,3.3,17.7,408.0,429.78,334.87
2018,9,28,11,45,71.0,348.5,3.35,17.8,403.0,424.03,330.06
2018,9,28,12,0,66.0,347.0,3.4,17.9,398.0,417.99,325.24
2018,9,28,12,15,101.5,356.0,3.4,17.9,434.0,459.92,358.18
2018,9,28,12,30,137.0,365.0,3.4,17.9,470.0,510.08,396.66
2018,9,28,12,45,217.5,343.0,3.45,17.9,506.5,556.78,434.34
2018,9,28,13,0,298.0,321.0,3.5,17.9,543.0,609.33,475.8
2018,9,28,13,15,530.0,232.0,3.5,17.9,614.0,716.75,561.55
2018,9,28,13,30,762.0,143.0,3.5,17.9,685.0,805.26,628.57
