Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,14,30,883.0,69.0,3.7,23.2,561.0,683.52,535.48
2018,10,8,14,45,865.0,67.5,3.8,23.0,520.0,635.81,501.76
2018,10,8,15,0,847.0,66.0,3.9,22.8,479.0,587.02,464.95
2018,10,8,15,15,824.0,64.0,3.9,22.8,434.0,534.1,423.32
2018,10,8,15,30,801.0,62.0,3.9,22.8,389.0,483.06,381.88
2018,10,8,15,45,766.5,58.5,3.95,22.3,340.0,423.18,333.13
2018,10,8,16,0,732.0,55.0,4.0,21.8,291.0,365.14,284.18
2018,10,8,16,15,680.5,51.0,4.0,21.25,241.0,302.69,230.45
2018,10,8,16,30,629.0,47.0,4.0,20.7,191.0,244.65,179.2
2018,10,8,16,45,546.5,41.0,4.0,20.1,143.5,181.73,124.78
2018,10,8,17,0,464.0,35.0,4.0,19.5,96.0,128.26,79.18
2018,10,8,17,15,309.0,25.0,4.0,18.95,58.0,69.35,30.89
2018,10,8,17,30,154.0,15.0,4.0,18.4,20.0,25.8,0.0
2018,10,8,17,45,77.0,7.5,4.0,17.85,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,9,6,15,111.5,11.0,0.35,14.75,16.5,15.24,0.0
2018,10,9,6,30,223.0,22.0,0.4,15.0,33.0,44.29,0.0
2018,10,9,6,45,358.5,30.5,0.45,15.25,73.0,90.92,50.81
2018,10,9,7,0,494.0,39.0,0.5,15.5,113.0,149.94,98.62
2018,10,9,7,15,376.5,38.0,0.6,15.8,107.0,146.2,104.62
2018,10,9,7,30,259.0,37.0,0.7,16.1,101.0,128.38,96.69
2018,10,9,7,45,130.0,55.0,0.85,16.35,87.0,108.02,83.86
2018,10,9,8,0,1.0,73.0,1.0,16.6,73.0,71.17,54.44
2018,10,9,8,15,68.5,117.0,1.0,16.95,146.0,150.54,120.2
2018,10,9,8,30,136.0,161.0,1.0,17.3,219.0,240.33,192.59
2018,10,9,8,45,421.5,133.0,1.05,17.7,338.5,391.93,313.86
2018,10,9,9,0,707.0,105.0,1.1,18.1,458.0,560.76,442.89
2018,10,9,9,15,794.5,89.0,1.05,18.5,515.5,628.89,491.62
2018,10,9,9,30,882.0,73.0,1.0,18.9,573.0,699.11,539.6
2018,10,9,9,45,891.0,75.5,0.95,19.3,605.5,738.84,563.86
2018,10,9,10,0,900.0,78.0,0.9,19.7,638.0,776.21,586.36
2018,10,9,10,15,851.0,98.0,0.9,20.0,645.5,788.71,592.7
2018,10,9,10,30,802.0,118.0,0.9,20.3,653.0,791.62,592.99
2018,10,9,10,45,822.5,114.5,0.85,20.65,676.5,821.55,610.7
2018,10,9,11,0,843.0,111.0,0.8,21.0,700.0,849.04,626.21
2018,10,9,11,15,748.5,141.0,1.0,21.05,670.0,811.05,603.27
2018,10,9,11,30,654.0,171.0,1.2,21.1,640.0,771.54,579.34
2018,10,9,11,45,393.0,238.0,1.35,21.15,520.0,614.44,467.02
2018,10,9,12,0,132.0,305.0,1.5,21.2,400.0,440.01,335.84
2018,10,9,12,15,133.0,319.5,1.75,21.1,415.0,456.35,349.78
2018,10,9,12,30,134.0,334.0,2.0,21.0,430.0,472.18,362.1
2018,10,9,12,45,375.5,255.0,2.25,20.85,516.5,609.46,470.97
2018,10,9,13,0,617.0,176.0,2.5,20.7,603.0,725.94,561.63
2018,10,9,13,15,675.5,161.0,2.75,20.5,616.0,746.2,577.79
2018,10,9,13,30,734.0,146.0,3.0,20.3,629.0,761.4,591.02
2018,10,9,13,45,593.0,178.5,3.25,20.1,558.0,666.95,522.84
2018,10,9,14,0,452.0,211.0,3.5,19.9,487.0,574.96,453.77
2018,10,9,14,15,527.0,179.0,3.6,19.65,483.0,578.79,459.84
2018,10,9,14,30,602.0,147.0,3.7,19.4,479.0,578.98,462.18
2018,10,9,14,45,623.5,129.5,3.85,19.15,451.0,549.77,440.98
2018,10,9,15,0,645.0,112.0,4.0,18.9,423.0,516.9,416.31
2018,10,9,15,15,568.0,115.5,4.0,18.9,370.0,448.14,361.18
2018,10,9,15,30,491.0,119.0,4.0,18.9,317.0,382.47,307.74
2018,10,9,15,45,566.0,93.5,3.9,18.35,294.0,366.97,293.93
2018,10,9,16,0,641.0,68.0,3.8,17.8,271.0,340.17,268.95
2018,10,9,16,15,618.5,60.0,3.7,17.45,228.0,288.57,222.83
2018,10,9,16,30,596.0,52.0,3.6,17.1,185.0,238.44,176.81
2018,10,9,16,45,485.0,46.0,3.55,16.75,136.0,170.79,118.97
2018,10,9,17,0,374.0,40.0,3.5,16.4,87.0,115.14,72.66
2018,10,9,17,15,212.5,26.0,3.55,16.05,50.0,56.61,23.88
2018,10,9,17,30,51.0,12.0,3.6,15.7,13.0,15.29,0.0
2018,10,9,17,45,25.5,6.0,3.65,15.4,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,10,6,15,68.5,10.5,0.65,14.0,14.0,12.97,0.0
2018,10,10,6,30,137.0,21.0,0.8,14.1,28.0,34.57,0.0
2018,10,10,6,45,270.0,34.0,0.95,14.2,67.0,80.5,45.96
2018,10,10,7,0,403.0,47.0,1.1,14.3,106.0,138.32,93.07
2018,10,10,7,15,487.5,54.5,1.15,14.45,153.5,192.78,139.91
2018,10,10,7,30,572.0,62.0,1.2,14.6,201.0,256.08,194.78
2018,10,10,7,45,627.0,67.0,1.25,14.75,250.5,314.07,245.66
2018,10,10,8,0,682.0,72.0,1.3,14.9,300.0,376.77,299.24
2018,10,10,8,15,711.0,77.0,1.25,15.1,346.0,431.29,344.7
2018,10,10,8,30,740.0,82.0,1.2,15.3,392.0,486.07,388.75
2018,10,10,8,45,766.5,84.5,1.15,15.55,436.0,538.6,429.46
2018,10,10,9,0,793.0,87.0,1.1,15.8,480.0,591.4,468.93
2018,10,10,9,15,822.0,85.5,1.0,16.1,521.5,641.38,504.59
2018,10,10,9,30,851.0,84.0,0.9,16.4,563.0,691.03,537.8
2018,10,10,9,45,869.0,83.5,0.8,16.7,597.5,729.56,561.21
2018,10,10,10,0,887.0,83.0,0.7,17.0,632.0,769.66,585.19
2018,10,10,10,15,894.5,84.5,0.65,17.3,658.0,801.69,603.9
2018,10,10,10,30,902.0,86.0,0.6,17.6,684.0,830.91,620.56
2018,10,10,10,45,906.5,87.5,0.55,17.85,702.5,854.66,633.56
2018,10,10,11,0,911.0,89.0,0.5,18.1,721.0,875.17,644.41
2018,10,10,11,15,896.5,96.0,0.75,18.25,726.5,882.05,652.55
2018,10,10,11,30,882.0,103.0,1.0,18.4,732.0,885.09,658.12
2018,10,10,11,45,868.0,109.0,1.2,18.55,730.0,883.79,659.79
2018,10,10,12,0,854.0,115.0,1.4,18.7,728.0,884.32,662.57
2018,10,10,12,15,882.5,102.5,1.6,18.75,732.0,887.61,667.31
2018,10,10,12,30,911.0,90.0,1.8,18.8,736.0,892.39,672.97
2018,10,10,12,45,905.5,89.5,2.05,18.9,722.0,877.29,665.45
2018,10,10,13,0,900.0,89.0,2.3,19.0,708.0,858.84,655.53
2018,10,10,13,15,892.5,88.5,2.45,18.95,687.0,835.51,641.54
2018,10,10,13,30,885.0,88.0,2.6,18.9,666.0,809.17,625.29
2018,10,10,13,45,874.0,87.5,2.8,18.8,637.5,777.26,605.3
2018,10,10,14,0,863.0,87.0,3.0,18.7,609.0,742.88,583.16
2018,10,10,14,15,847.5,85.5,3.2,18.55,574.0,705.39,558.42
2018,10,10,14,30,832.0,84.0,3.4,18.4,539.0,662.47,529.12
2018,10,10,14,45,811.0,82.0,3.55,18.25,498.0,614.04,492.96
2018,10,10,15,0,790.0,80.0,3.7,18.1,457.0,564.91,455.19
2018,10,10,15,15,764.5,76.5,3.7,18.1,412.5,511.27,412.23
2018,10,10,15,30,739.0,73.0,3.7,18.1,368.0,457.99,368.36
2018,10,10,15,45,697.0,70.5,3.85,17.55,320.0,399.78,320.17
2018,10,10,16,0,655.0,68.0,4.0,17.0,272.0,343.51,272.0
2018,10,10,16,15,594.5,62.5,3.9,16.65,223.0,280.66,217.16
2018,10,10,16,30,534.0,57.0,3.8,16.3,174.0,223.36,166.22
2018,10,10,16,45,442.5,48.5,3.7,15.95,128.5,161.54,112.82
2018,10,10,17,0,351.0,40.0,3.6,15.6,83.0,109.65,68.91
2018,10,10,17,15,219.5,27.0,3.4,15.35,49.5,57.18,21.18
2018,10,10,17,30,88.0,14.0,3.2,15.1,16.0,19.52,0.0
2018,10,10,17,45,44.0,7.0,3.05,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,6,15,48.5,9.5,0.75,14.0,11.5,9.34,0.0
2018,10,11,6,30,97.0,19.0,0.8,14.1,23.0,28.59,0.0
2018,10,11,6,45,199.5,34.0,0.85,14.2,57.5,69.45,39.68
2018,10,11,7,0,302.0,49.0,0.9,14.3,92.0,118.35,80.41
2018,10,11,7,15,320.0,63.0,0.9,14.4,125.0,155.57,114.33
2018,10,11,7,30,338.0,77.0,0.9,14.5,158.0,194.58,149.61
2018,10,11,7,45,304.0,100.0,0.85,14.6,185.0,225.22,177.99
2018,10,11,8,0,270.0,123.0,0.8,14.7,212.0,247.6,198.2
2018,10,11,8,15,406.0,121.0,0.8,15.0,278.0,329.04,264.14
2018,10,11,8,30,542.0,119.0,0.8,15.3,344.0,418.67,334.94
2018,10,11,8,45,636.5,110.5,0.8,15.55,403.0,492.13,391.7
2018,10,11,9,0,731.0,102.0,0.8,15.8,462.0,569.3,449.85
2018,10,11,9,15,754.5,103.5,0.75,16.1,501.0,616.49,483.29
2018,10,11,9,30,778.0,105.0,0.7,16.4,540.0,661.53,514.49
2018,10,11,9,45,797.0,105.5,0.65,16.75,573.5,703.0,541.08
2018,10,11,10,0,816.0,106.0,0.6,17.1,607.0,743.0,565.72
2018,10,11,10,15,826.0,107.5,0.55,17.4,633.5,775.26,584.74
2018,10,11,10,30,836.0,109.0,0.5,17.7,660.0,805.05,601.91
2018,10,11,10,45,843.0,110.5,0.45,18.05,679.0,829.69,615.37
2018,10,11,11,0,850.0,112.0,0.4,18.4,698.0,851.37,626.84
2018,10,11,11,15,854.5,112.0,0.45,18.65,709.0,866.15,636.03
2018,10,11,11,30,859.0,112.0,0.5,18.9,720.0,877.66,643.32
2018,10,11,11,45,861.0,112.0,0.55,19.2,723.5,883.64,647.09
2018,10,11,12,0,863.0,112.0,0.6,19.5,727.0,886.19,648.86
2018,10,11,12,15,864.5,110.0,0.8,19.6,722.5,877.38,646.72
2018,10,11,12,30,866.0,108.0,1.0,19.7,718.0,870.47,645.69
2018,10,11,12,45,866.5,105.5,1.2,19.85,706.5,858.74,641.04
2018,10,11,13,0,867.0,103.0,1.4,20.0,695.0,843.65,633.89
2018,10,11,13,15,861.0,101.5,1.55,20.0,674.5,821.03,621.15
2018,10,11,13,30,855.0,100.0,1.7,20.0,654.0,799.82,609.2
2018,10,11,13,45,845.5,98.0,1.9,20.05,626.0,767.93,589.85
2018,10,11,14,0,836.0,96.0,2.1,20.1,598.0,733.56,568.33
2018,10,11,14,15,822.5,93.5,2.25,20.0,563.5,693.53,542.22
2018,10,11,14,30,809.0,91.0,2.4,19.9,529.0,651.74,513.7
2018,10,11,14,45,790.0,88.0,2.6,19.8,489.0,604.39,479.34
2018,10,11,15,0,771.0,85.0,2.8,19.7,449.0,556.25,443.17
2018,10,11,15,15,744.0,81.5,2.8,19.7,404.5,502.68,400.88
2018,10,11,15,30,717.0,78.0,2.8,19.7,360.0,450.64,358.56
2018,10,11,15,45,677.5,73.5,3.1,19.25,312.5,391.78,310.7
2018,10,11,16,0,638.0,69.0,3.4,18.8,265.0,335.47,263.09
2018,10,11,16,15,578.5,62.5,3.55,18.35,216.0,273.02,209.32
2018,10,11,16,30,519.0,56.0,3.7,17.9,167.0,216.06,159.22
2018,10,11,16,45,428.0,47.5,3.85,17.45,122.5,155.57,107.41
2018,10,11,17,0,337.0,39.0,4.0,17.0,78.0,104.94,64.82
2018,10,11,17,15,209.5,25.5,4.1,16.6,46.0,53.31,15.32
2018,10,11,17,30,82.0,12.0,4.2,16.2,14.0,16.9,0.0
2018,10,11,17,45,41.0,6.0,4.3,15.75,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,6,15,76.5,9.5,1.55,14.45,12.5,9.34,0.0
2018,10,12,6,30,153.0,19.0,1.6,14.7,25.0,32.54,0.0
2018,10,12,6,45,285.0,30.0,1.65,14.95,62.0,78.14,41.99
2018,10,12,7,0,417.0,41.0,1.7,15.2,99.0,134.03,88.36
2018,10,12,7,15,496.5,48.5,1.7,15.55,145.5,187.43,134.54
2018,10,12,7,30,576.0,56.0,1.7,15.9,192.0,249.16,188.27
2018,10,12,7,45,626.5,61.5,1.7,16.25,240.5,305.83,238.18
2018,10,12,8,0,677.0,67.0,1.7,16.6,289.0,366.76,290.31
2018,10,12,8,15,706.0,72.0,1.65,17.15,334.5,419.9,334.59
2018,10,12,8,30,735.0,77.0,1.6,17.7,380.0,475.14,378.8
2018,10,12,8,45,765.5,79.0,1.6,18.2,425.0,528.87,420.61
2018,10,12,9,0,796.0,81.0,1.6,18.7,470.0,583.24,461.5
2018,10,12,9,15,819.5,81.0,1.55,19.25,509.5,631.06,495.94
2018,10,12,9,30,843.0,81.0,1.5,19.8,549.0,674.9,525.69
2018,10,12,9,45,862.5,80.5,1.45,20.3,583.5,717.28,552.78
2018,10,12,10,0,882.0,80.0,1.4,20.8,618.0,758.05,578.19
2018,10,12,10,15,860.5,92.0,1.35,21.25,635.5,778.74,589.5
2018,10,12,10,30,839.0,104.0,1.3,21.7,653.0,799.7,601.11
2018,10,12,10,45,835.0,109.5,1.25,22.15,669.0,819.64,611.94
2018,10,12,11,0,831.0,115.0,1.2,22.6,685.0,836.26,620.5
2018,10,12,11,15,856.5,107.0,1.25,22.85,702.5,854.73,632.16
2018,10,12,11,30,882.0,99.0,1.3,23.1,720.0,875.42,645.3
2018,10,12,11,45,894.5,94.5,1.35,23.3,726.5,885.53,651.69
2018,10,12,12,0,907.0,90.0,1.4,23.5,733.0,892.16,656.04
2018,10,12,12,15,912.0,87.5,1.6,23.55,730.0,890.91,657.66
2018,10,12,12,30,917.0,85.0,1.8,23.6,727.0,886.02,656.86
2018,10,12,12,45,901.5,89.0,1.95,23.6,710.5,867.33,646.4
2018,10,12,13,0,886.0,93.0,2.1,23.6,694.0,845.54,633.84
2018,10,12,13,15,851.0,101.5,2.3,23.5,664.5,814.54,615.45
2018,10,12,13,30,816.0,110.0,2.5,23.4,635.0,777.0,592.15
2018,10,12,13,45,824.5,102.0,2.7,23.3,612.5,753.3,578.16
2018,10,12,14,0,833.0,94.0,2.9,23.2,590.0,726.18,561.36
2018,10,12,14,15,843.5,85.0,3.0,23.0,562.0,695.98,541.84
2018,10,12,14,30,854.0,76.0,3.1,22.8,534.0,659.21,517.27
2018,10,12,14,45,835.5,74.0,3.25,22.6,494.0,614.76,484.8
2018,10,12,15,0,817.0,72.0,3.4,22.4,454.0,566.26,448.23
2018,10,12,15,15,791.5,69.0,3.4,22.4,409.0,512.19,405.57
2018,10,12,15,30,766.0,66.0,3.4,22.4,364.0,458.44,361.92
2018,10,12,15,45,731.0,62.0,3.65,21.85,316.0,399.99,314.31
2018,10,12,16,0,696.0,58.0,3.9,21.3,268.0,343.51,266.47
2018,10,12,16,15,642.5,53.0,3.9,20.7,219.5,281.96,213.24
2018,10,12,16,30,589.0,48.0,3.9,20.1,171.0,225.85,163.52
2018,10,12,16,45,500.5,40.5,3.9,19.55,125.0,163.53,110.03
2018,10,12,17,0,412.0,33.0,3.9,19.0,79.0,110.81,65.33
2018,10,12,17,15,255.0,22.0,3.9,18.55,45.5,54.03,9.22
2018,10,12,17,30,98.0,11.0,3.9,18.1,12.0,16.62,0.0
2018,10,12,17,45,49.0,5.5,3.95,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,99.5,9.0,1.15,14.95,13.0,0.0,0.0
2018,10,13,6,30,199.0,18.0,1.1,15.2,26.0,35.44,0.0
2018,10,13,6,45,346.0,26.5,1.05,15.45,64.5,83.22,42.33
2018,10,13,7,0,493.0,35.0,1.0,15.7,103.0,142.71,91.88
2018,10,13,7,15,446.0,47.5,1.05,16.05,128.0,172.44,123.1
2018,10,13,7,30,399.0,60.0,1.1,16.4,153.0,196.47,148.59
2018,10,13,7,45,253.5,92.5,1.1,16.75,156.5,193.72,151.92
2018,10,13,8,0,108.0,125.0,1.1,17.1,160.0,176.71,140.55
2018,10,13,8,15,157.5,145.0,1.2,17.5,205.0,226.71,181.42
2018,10,13,8,30,207.0,165.0,1.3,17.9,250.0,281.33,225.22
2018,10,13,8,45,392.5,149.5,1.35,18.25,332.0,390.12,311.85
2018,10,13,9,0,578.0,134.0,1.4,18.6,414.0,507.11,402.29
2018,10,13,9,15,654.0,124.5,1.5,18.9,465.5,570.71,450.21
2018,10,13,9,30,730.0,115.0,1.6,19.2,517.0,637.66,500.07
2018,10,13,9,45,726.5,124.5,1.7,19.45,544.5,671.07,523.65
2018,10,13,10,0,723.0,134.0,1.8,19.7,572.0,701.81,545.05
2018,10,13,10,15,618.0,178.0,1.85,19.85,563.5,687.68,532.15
2018,10,13,10,30,513.0,222.0,1.9,20.0,555.0,662.88,511.67
2018,10,13,10,45,460.5,247.0,2.0,20.2,552.5,657.41,506.38
2018,10,13,11,0,408.0,272.0,2.1,20.4,550.0,648.09,498.07
2018,10,13,11,15,319.5,297.5,2.15,20.45,517.5,597.8,459.69
2018,10,13,11,30,231.0,323.0,2.2,20.5,485.0,543.55,418.14
2018,10,13,11,45,240.0,323.5,2.3,20.6,492.0,552.99,425.74
2018,10,13,12,0,249.0,324.0,2.4,20.7,499.0,570.61,438.73
2018,10,13,12,15,322.5,302.5,2.5,20.7,527.5,609.59,469.6
2018,10,13,12,30,396.0,281.0,2.6,20.7,556.0,646.5,498.64
2018,10,13,12,45,389.0,277.0,2.65,20.65,543.0,631.7,488.11
2018,10,13,13,0,382.0,273.0,2.7,20.6,530.0,615.53,476.92
2018,10,13,13,15,365.0,270.0,2.8,20.5,509.5,591.09,459.66
2018,10,13,13,30,348.0,267.0,2.9,20.4,489.0,565.97,441.77
2018,10,13,13,45,482.5,214.5,2.95,20.35,507.5,610.12,478.52
2018,10,13,14,0,617.0,162.0,3.0,20.3,526.0,640.68,504.41
2018,10,13,14,15,755.0,115.5,3.0,20.15,535.0,666.29,526.1
2018,10,13,14,30,893.0,69.0,3.0,20.0,544.0,674.28,534.0
2018,10,13,14,45,875.0,67.5,3.05,19.85,503.0,626.44,498.32
2018,10,13,15,0,857.0,66.0,3.1,19.7,462.0,577.51,460.76
2018,10,13,15,15,832.5,63.0,3.1,19.7,416.0,522.62,417.11
2018,10,13,15,30,808.0,60.0,3.1,19.7,370.0,469.77,373.66
2018,10,13,15,45,772.0,57.0,3.05,19.2,321.0,410.09,324.1
2018,10,13,16,0,736.0,54.0,3.0,18.7,272.0,352.39,274.47
2018,10,13,16,15,680.5,49.5,2.95,18.25,222.0,288.82,218.99
2018,10,13,16,30,625.0,45.0,2.9,17.8,172.0,230.1,166.56
2018,10,13,16,45,533.0,38.0,2.85,17.35,125.0,165.78,111.0
2018,10,13,17,0,441.0,31.0,2.8,16.9,78.0,112.32,65.1
2018,10,13,17,15,274.0,20.5,2.75,16.5,44.5,53.47,1.72
2018,10,13,17,30,107.0,10.0,2.7,16.1,11.0,15.87,0.0
2018,10,13,17,45,53.5,5.0,2.65,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,6,15,97.5,8.5,1.55,13.75,12.0,0.0,0.0
2018,10,14,6,30,195.0,17.0,1.5,14.0,24.0,33.83,0.0
2018,10,14,6,45,342.0,26.5,1.45,14.3,62.5,81.82,40.48
2018,10,14,7,0,489.0,36.0,1.4,14.6,101.0,142.21,91.8
2018,10,14,7,15,473.0,45.0,1.25,14.85,130.0,176.09,125.67
2018,10,14,7,30,457.0,54.0,1.1,15.1,159.0,207.69,156.98
2018,10,14,7,45,245.5,86.0,1.0,15.35,144.0,183.38,144.21
2018,10,14,8,0,34.0,118.0,0.9,15.6,129.0,134.31,106.79
2018,10,14,8,15,114.5,139.5,0.9,15.85,184.5,200.36,161.07
2018,10,14,8,30,195.0,161.0,0.9,16.1,240.0,270.51,217.57
2018,10,14,8,45,344.0,157.0,0.95,16.4,315.0,364.14,292.28
2018,10,14,9,0,493.0,153.0,1.0,16.7,390.0,471.84,375.7
2018,10,14,9,15,666.5,120.5,1.0,17.0,468.5,573.0,452.35
2018,10,14,9,30,840.0,88.0,1.0,17.3,547.0,679.85,530.59
2018,10,14,9,45,847.5,91.5,1.05,17.6,578.5,718.01,555.16
2018,10,14,10,0,855.0,95.0,1.1,17.9,610.0,753.83,578.63
2018,10,14,10,15,894.0,88.0,1.1,18.25,646.5,795.72,605.32
2018,10,14,10,30,933.0,81.0,1.1,18.6,683.0,840.29,633.36
2018,10,14,10,45,940.0,81.5,1.1,18.95,703.0,865.25,647.91
2018,10,14,11,0,947.0,82.0,1.1,19.3,723.0,886.95,660.5
2018,10,14,11,15,951.5,82.0,1.1,19.65,734.5,902.55,669.13
2018,10,14,11,30,956.0,82.0,1.1,20.0,746.0,914.55,675.57
2018,10,14,11,45,958.5,82.0,1.05,20.3,750.0,921.16,677.93
2018,10,14,12,0,961.0,82.0,1.0,20.6,754.0,924.02,678.03
2018,10,14,12,15,961.0,82.0,1.0,20.85,749.5,920.94,675.48
2018,10,14,12,30,961.0,82.0,1.0,21.1,745.0,914.1,670.72
2018,10,14,12,45,958.5,81.0,1.0,21.35,732.0,900.3,661.65
2018,10,14,13,0,956.0,80.0,1.0,21.6,719.0,882.89,650.42
2018,10,14,13,15,951.5,78.5,1.1,21.75,698.0,859.77,637.35
2018,10,14,13,30,947.0,77.0,1.2,21.9,677.0,833.31,621.94
2018,10,14,13,45,939.5,75.5,1.3,22.05,648.5,801.39,602.64
2018,10,14,14,0,932.0,74.0,1.4,22.2,620.0,766.59,581.1
2018,10,14,14,15,919.5,72.5,1.45,22.15,584.5,725.64,554.86
2018,10,14,14,30,907.0,71.0,1.5,22.1,549.0,682.59,526.72
2018,10,14,14,45,890.5,68.5,1.55,22.1,507.5,634.07,492.04
2018,10,14,15,0,874.0,66.0,1.6,22.1,466.0,584.31,455.19
2018,10,14,15,15,849.5,63.5,1.6,22.1,419.5,529.31,412.9
2018,10,14,15,30,825.0,61.0,1.6,22.1,373.0,476.29,370.65
2018,10,14,15,45,790.5,57.5,1.65,21.75,324.0,416.02,322.05
2018,10,14,16,0,756.0,54.0,1.7,21.4,275.0,357.53,272.98
2018,10,14,16,15,701.5,49.0,1.75,20.7,224.0,292.91,218.07
2018,10,14,16,30,647.0,44.0,1.8,20.0,173.0,233.01,165.68
2018,10,14,16,45,551.5,38.0,1.85,19.3,125.5,168.03,110.51
2018,10,14,17,0,456.0,32.0,1.9,18.6,78.0,114.34,64.61
2018,10,14,17,15,282.0,21.0,2.05,18.05,44.5,53.57,0.0
2018,10,14,17,30,108.0,10.0,2.2,17.5,11.0,15.62,0.0
2018,10,14,17,45,54.0,5.0,2.3,17.0,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,6,15,103.5,8.5,2.85,14.0,12.0,0.0,0.0
2018,10,15,6,30,207.0,17.0,3.0,14.4,24.0,34.58,0.0
2018,10,15,6,45,359.5,25.5,3.15,14.8,62.5,82.42,38.71
2018,10,15,7,0,512.0,34.0,3.3,15.2,101.0,143.06,91.28
2018,10,15,7,15,586.0,40.5,3.3,15.6,148.5,198.82,140.62
2018,10,15,7,30,660.0,47.0,3.3,16.0,196.0,262.09,196.92
2018,10,15,7,45,684.5,54.0,3.35,16.4,241.0,314.84,245.35
2018,10,15,8,0,709.0,61.0,3.4,16.8,286.0,368.99,293.52
2018,10,15,8,15,739.5,66.5,3.2,17.3,333.5,425.43,341.44
2018,10,15,8,30,770.0,72.0,3.0,17.8,381.0,483.19,388.57
2018,10,15,8,45,805.0,73.5,2.75,18.35,428.0,540.05,433.08
2018,10,15,9,0,840.0,75.0,2.5,18.9,475.0,597.81,476.44
2018,10,15,9,15,863.5,75.5,2.35,19.4,516.0,644.53,510.5
2018,10,15,9,30,887.0,76.0,2.2,19.9,557.0,693.15,543.77
2018,10,15,9,45,896.0,78.0,2.0,20.4,589.0,731.91,567.66
2018,10,15,10,0,905.0,80.0,1.8,20.9,621.0,768.29,589.18
2018,10,15,10,15,892.0,88.0,1.7,21.2,640.5,791.73,602.52
2018,10,15,10,30,879.0,96.0,1.6,21.5,660.0,811.31,613.16
2018,10,15,10,45,904.5,91.0,1.45,21.8,685.5,844.14,632.06
2018,10,15,11,0,930.0,86.0,1.3,22.1,711.0,874.45,648.64
2018,10,15,11,15,925.5,89.0,1.35,22.25,719.5,885.5,655.4
2018,10,15,11,30,921.0,92.0,1.4,22.4,728.0,892.88,660.1
2018,10,15,11,45,938.0,87.0,1.4,22.5,736.5,906.13,668.28
2018,10,15,12,0,955.0,82.0,1.4,22.6,745.0,915.76,674.13
2018,10,15,12,15,959.5,79.0,1.6,22.6,741.0,913.13,675.08
2018,10,15,12,30,964.0,76.0,1.8,22.6,737.0,906.69,673.53
2018,10,15,12,45,954.5,77.5,1.95,22.6,721.5,889.77,664.38
2018,10,15,13,0,945.0,79.0,2.1,22.6,706.0,869.44,652.91
2018,10,15,13,15,945.0,76.0,2.2,22.5,686.5,848.43,640.69
2018,10,15,13,30,945.0,73.0,2.3,22.4,667.0,823.94,625.98
2018,10,15,13,45,935.5,72.0,2.4,22.3,638.0,791.12,605.36
2018,10,15,14,0,926.0,71.0,2.5,22.2,609.0,755.56,582.58
2018,10,15,14,15,913.0,69.5,2.5,22.1,573.5,714.49,554.98
2018,10,15,14,30,900.0,68.0,2.5,22.0,538.0,671.38,525.57
2018,10,15,14,45,882.0,66.0,2.55,21.85,496.5,622.83,489.89
2018,10,15,15,0,864.0,64.0,2.6,21.7,455.0,573.18,452.27
2018,10,15,15,15,839.0,61.5,2.6,21.7,409.0,518.46,409.16
2018,10,15,15,30,814.0,59.0,2.6,21.7,363.0,465.81,366.23
2018,10,15,15,45,777.0,56.0,2.65,21.2,314.0,405.7,316.9
2018,10,15,16,0,740.0,53.0,2.7,20.7,265.0,347.64,267.44
2018,10,15,16,15,682.5,48.5,2.7,20.1,215.0,283.64,212.14
2018,10,15,16,30,625.0,44.0,2.7,19.5,165.0,224.68,160.0
2018,10,15,16,45,527.5,37.0,2.7,18.95,118.5,159.84,104.72
2018,10,15,17,0,430.0,30.0,2.7,18.4,72.0,106.62,58.77
2018,10,15,17,15,255.5,19.0,2.65,18.0,40.0,47.61,0.0
2018,10,15,17,30,81.0,8.0,2.6,17.6,8.0,11.99,0.0
2018,10,15,17,45,40.5,4.0,2.55,17.2,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.7,14.6,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.7,14.7,21.0,31.01,0.0
2018,10,16,6,45,346.0,25.5,0.7,14.85,60.5,79.59,35.46
2018,10,16,7,0,512.0,35.0,0.7,15.0,100.0,143.13,90.61
2018,10,16,7,15,594.0,41.0,0.7,15.3,148.5,200.32,140.23
2018,10,16,7,30,676.0,47.0,0.7,15.6,197.0,265.83,197.1
2018,10,16,7,45,723.5,51.0,0.65,15.9,247.0,324.51,248.55
2018,10,16,8,0,771.0,55.0,0.6,16.2,297.0,386.89,301.26
2018,10,16,8,15,783.5,61.0,0.65,16.75,340.0,438.41,344.2
2018,10,16,8,30,796.0,67.0,0.7,17.3,383.0,489.41,385.03
2018,10,16,8,45,819.5,70.0,0.75,17.85,427.5,542.48,425.87
2018,10,16,9,0,843.0,73.0,0.8,18.4,472.0,595.42,465.19
2018,10,16,9,15,832.5,82.5,0.9,18.95,503.5,633.31,492.65
2018,10,16,9,30,822.0,92.0,1.0,19.5,535.0,667.85,517.06
2018,10,16,9,45,867.5,85.0,1.15,20.05,577.5,717.05,550.94
2018,10,16,10,0,913.0,78.0,1.3,20.6,620.0,769.56,586.23
2018,10,16,10,15,920.5,79.0,1.35,20.85,645.5,801.19,606.33
2018,10,16,10,30,928.0,80.0,1.4,21.1,671.0,829.91,624.61
2018,10,16,10,45,905.5,90.0,1.45,21.35,680.5,841.21,631.16
2018,10,16,11,0,883.0,100.0,1.5,21.6,690.0,848.23,635.14
2018,10,16,11,15,884.0,102.0,1.55,21.8,700.5,862.16,644.04
2018,10,16,11,30,885.0,104.0,1.6,22.0,711.0,872.69,650.7
2018,10,16,11,45,884.5,105.0,1.65,22.15,713.5,877.38,653.75
2018,10,16,12,0,884.0,106.0,1.7,22.3,716.0,878.6,654.68
2018,10,16,12,15,864.5,112.0,1.75,22.35,704.5,870.88,650.06
2018,10,16,12,30,845.0,118.0,1.8,22.4,693.0,854.7,639.95
2018,10,16,12,45,646.0,177.0,1.9,22.5,611.5,746.6,567.05
2018,10,16,13,0,447.0,236.0,2.0,22.6,530.0,633.66,484.52
2018,10,16,13,15,298.5,260.0,2.05,22.55,454.0,523.69,403.29
2018,10,16,13,30,150.0,284.0,2.1,22.5,378.0,419.53,323.7
2018,10,16,13,45,308.5,230.0,2.2,22.45,411.5,483.38,376.86
2018,10,16,14,0,467.0,176.0,2.3,22.4,445.0,537.69,421.02
2018,10,16,14,15,682.5,121.5,2.35,22.25,488.0,614.93,481.71
2018,10,16,14,30,898.0,67.0,2.4,22.1,531.0,665.75,521.58
2018,10,16,14,45,879.5,65.5,2.45,22.0,490.0,617.59,485.31
2018,10,16,15,0,861.0,64.0,2.5,21.9,449.0,568.39,447.9
2018,10,16,15,15,835.5,61.0,2.5,21.9,403.0,513.08,404.35
2018,10,16,15,30,810.0,58.0,2.5,21.9,357.0,459.91,361.02
2018,10,16,15,45,772.0,55.0,2.7,21.35,308.0,399.72,311.91
2018,10,16,16,0,734.0,52.0,2.9,20.8,259.0,341.7,262.59
2018,10,16,16,15,675.0,47.0,3.0,20.15,209.0,277.23,206.91
2018,10,16,16,30,616.0,42.0,3.1,19.5,159.0,218.01,154.58
2018,10,16,16,45,516.5,35.0,3.2,18.9,113.0,153.65,99.79
2018,10,16,17,0,417.0,28.0,3.3,18.3,67.0,101.15,53.93
2018,10,16,17,15,243.5,17.5,3.4,17.8,37.0,43.83,0.0
2018,10,16,17,30,70.0,7.0,3.5,17.3,7.0,6.88,0.0
2018,10,16,17,45,35.0,3.5,3.65,16.8,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.15,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.3,18.0,25.7,0.0
2018,10,17,6,45,296.5,25.0,0.9,13.4,55.0,71.27,29.86
2018,10,17,7,0,450.0,36.0,0.9,13.5,92.0,132.21,84.48
2018,10,17,7,15,453.0,45.0,0.9,13.75,123.0,168.68,119.83
2018,10,17,7,30,456.0,54.0,0.9,14.0,154.0,205.03,154.64
2018,10,17,7,45,372.0,79.0,0.9,14.25,173.5,224.75,176.26
2018,10,17,8,0,288.0,104.0,0.9,14.5,193.0,232.17,185.67
2018,10,17,8,15,417.5,105.5,0.9,14.85,257.5,313.46,252.13
2018,10,17,8,30,547.0,107.0,0.9,15.2,322.0,404.5,324.57
2018,10,17,8,45,650.0,99.0,0.9,15.55,383.0,479.16,382.8
2018,10,17,9,0,753.0,91.0,0.9,15.9,444.0,559.13,443.55
2018,10,17,9,15,798.0,87.5,0.95,16.3,489.5,614.7,484.63
2018,10,17,9,30,843.0,84.0,1.0,16.7,535.0,671.12,525.51
2018,10,17,9,45,876.0,80.0,1.0,17.05,573.5,715.24,554.37
2018,10,17,10,0,909.0,76.0,1.0,17.4,612.0,761.87,584.61
2018,10,17,10,15,917.5,77.0,1.0,17.75,638.0,794.06,604.42
2018,10,17,10,30,926.0,78.0,1.0,18.1,664.0,823.41,622.29
2018,10,17,10,45,932.0,79.0,1.0,18.45,683.0,847.72,636.69
2018,10,17,11,0,938.0,80.0,1.0,18.8,702.0,868.76,648.94
2018,10,17,11,15,935.5,82.5,1.05,18.95,711.0,880.95,656.7
2018,10,17,11,30,933.0,85.0,1.1,19.1,720.0,889.47,662.27
2018,10,17,11,45,940.0,83.0,1.2,19.3,725.0,897.36,668.24
2018,10,17,12,0,947.0,81.0,1.3,19.5,730.0,901.61,671.9
2018,10,17,12,15,945.0,81.0,1.4,19.6,724.5,896.73,669.9
2018,10,17,12,30,943.0,81.0,1.5,19.7,719.0,888.18,665.61
2018,10,17,12,45,938.5,80.5,1.65,19.75,705.0,873.38,657.91
2018,10,17,13,0,934.0,80.0,1.8,19.8,691.0,855.11,647.78
2018,10,17,13,15,927.0,79.5,1.95,19.75,669.5,831.48,634.09
2018,10,17,13,30,920.0,79.0,2.1,19.7,648.0,804.72,618.04
2018,10,17,13,45,910.0,77.5,2.25,19.65,619.0,771.64,597.27
2018,10,17,14,0,900.0,76.0,2.4,19.6,590.0,735.94,574.29
2018,10,17,14,15,886.0,74.5,2.5,19.45,555.0,695.11,547.08
2018,10,17,14,30,872.0,73.0,2.6,19.3,520.0,652.4,517.36
2018,10,17,14,45,852.0,71.0,2.75,19.15,478.5,603.84,481.32
2018,10,17,15,0,832.0,69.0,2.9,19.0,437.0,556.94,445.24
2018,10,17,15,15,804.5,66.0,2.9,19.0,391.5,501.65,400.89
2018,10,17,15,30,777.0,63.0,2.9,19.0,346.0,446.84,355.58
2018,10,17,15,45,736.5,59.5,3.05,18.4,297.5,386.75,305.68
2018,10,17,16,0,696.0,56.0,3.2,17.8,249.0,329.14,255.99
2018,10,17,16,15,633.0,50.5,3.2,17.3,199.5,265.02,199.86
2018,10,17,16,30,570.0,45.0,3.2,16.8,150.0,207.6,148.63
2018,10,17,16,45,465.0,37.0,3.2,16.25,105.5,144.01,94.44
2018,10,17,17,0,360.0,29.0,3.2,15.7,61.0,91.95,48.28
2018,10,17,17,15,206.5,18.0,3.2,15.35,33.5,38.17,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.65,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,6,15,72.5,7.0,1.4,13.1,9.0,0.0,0.0
2018,10,18,6,30,145.0,14.0,1.4,13.3,18.0,25.65,0.0
2018,10,18,6,45,299.5,24.0,1.35,13.45,53.5,69.87,26.4
2018,10,18,7,0,454.0,34.0,1.3,13.6,89.0,130.19,82.35
2018,10,18,7,15,443.5,39.5,1.3,13.85,113.5,159.66,112.69
2018,10,18,7,30,433.0,45.0,1.3,14.1,138.0,187.42,140.93
2018,10,18,7,45,229.5,75.0,1.3,14.3,125.5,164.21,129.15
2018,10,18,8,0,26.0,105.0,1.3,14.5,113.0,117.33,93.38
2018,10,18,8,15,262.5,109.0,1.3,14.85,210.0,239.63,194.32
2018,10,18,8,30,499.0,113.0,1.3,15.2,307.0,382.79,309.41
2018,10,18,8,45,660.5,93.5,1.25,15.6,381.5,477.52,383.67
2018,10,18,9,0,822.0,74.0,1.2,16.0,456.0,579.95,461.84
2018,10,18,9,15,834.5,78.0,1.2,16.4,493.5,625.46,494.77
2018,10,18,9,30,847.0,82.0,1.2,16.8,531.0,669.41,526.08
2018,10,18,9,45,842.0,89.0,1.15,17.2,558.5,702.52,546.9
2018,10,18,10,0,837.0,96.0,1.1,17.6,586.0,732.49,565.25
2018,10,18,10,15,875.0,88.5,1.05,18.0,620.5,771.83,589.81
2018,10,18,10,30,913.0,81.0,1.0,18.4,655.0,813.85,615.6
2018,10,18,10,45,924.0,80.5,0.95,18.85,675.5,840.17,630.24
2018,10,18,11,0,935.0,80.0,0.9,19.3,696.0,863.43,642.87
2018,10,18,11,15,920.0,87.0,0.95,19.65,701.0,870.14,646.49
2018,10,18,11,30,905.0,94.0,1.0,20.0,706.0,872.95,647.89
