Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,45,879.5,103.5,1.05,20.3,700.0,865.85,643.06
2018,10,18,12,0,854.0,113.0,1.1,20.6,694.0,860.38,639.54
2018,10,18,12,15,858.5,110.5,1.2,20.8,690.5,858.45,639.41
2018,10,18,12,30,863.0,108.0,1.3,21.0,687.0,853.08,637.0
2018,10,18,12,45,890.0,96.5,1.45,21.2,683.5,847.96,635.46
2018,10,18,13,0,917.0,85.0,1.6,21.4,680.0,843.71,634.46
2018,10,18,13,15,910.0,84.0,1.75,21.45,658.5,819.83,620.43
2018,10,18,13,30,903.0,83.0,1.9,21.5,637.0,792.9,604.25
2018,10,18,13,45,899.5,79.5,2.05,21.5,610.0,762.87,585.75
2018,10,18,14,0,896.0,76.0,2.2,21.5,583.0,729.92,564.85
2018,10,18,14,15,881.5,74.5,2.3,21.35,548.0,688.92,537.79
2018,10,18,14,30,867.0,73.0,2.4,21.2,513.0,646.1,508.08
2018,10,18,14,45,847.5,71.0,2.55,21.1,472.0,600.91,474.69
2018,10,18,15,0,828.0,69.0,2.7,21.0,431.0,551.77,437.24
2018,10,18,15,15,800.5,65.5,2.7,21.0,385.5,496.21,393.05
2018,10,18,15,30,773.0,62.0,2.7,21.0,340.0,441.16,347.91
2018,10,18,15,45,731.5,58.5,2.9,20.45,291.5,381.0,298.35
2018,10,18,16,0,690.0,55.0,3.1,19.9,243.0,323.45,249.05
2018,10,18,16,15,626.0,50.0,3.2,19.3,194.5,260.1,194.1
2018,10,18,16,30,562.0,45.0,3.3,18.7,146.0,203.62,144.12
2018,10,18,16,45,455.0,37.0,3.4,18.1,102.0,140.43,90.79
2018,10,18,17,0,348.0,29.0,3.5,17.5,58.0,88.43,43.91
2018,10,18,17,15,198.5,17.5,3.55,17.1,31.5,36.28,0.0
2018,10,18,17,30,49.0,6.0,3.6,16.7,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.65,16.3,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,62.0,6.5,1.15,14.2,8.0,0.0,0.0
2018,10,19,6,30,124.0,13.0,1.2,14.4,16.0,22.76,0.0
2018,10,19,6,45,270.5,24.0,1.3,14.6,50.0,65.08,21.41
2018,10,19,7,0,417.0,35.0,1.4,14.8,84.0,123.31,77.5
2018,10,19,7,15,457.5,38.5,1.45,15.15,116.0,161.31,112.8
2018,10,19,7,30,498.0,42.0,1.5,15.5,148.0,203.08,151.25
2018,10,19,7,45,249.0,44.0,1.6,15.85,97.0,140.61,108.8
2018,10,19,8,0,0.0,46.0,1.7,16.2,46.0,44.43,32.05
2018,10,19,8,15,0.0,75.0,1.65,16.65,75.0,72.75,55.84
2018,10,19,8,30,0.0,104.0,1.6,17.1,104.0,101.82,79.74
2018,10,19,8,45,11.5,136.5,1.6,17.55,142.0,141.13,111.75
2018,10,19,9,0,23.0,169.0,1.6,18.0,180.0,181.72,144.22
2018,10,19,9,15,21.0,180.5,1.6,18.55,191.0,192.8,152.3
2018,10,19,9,30,19.0,192.0,1.6,19.1,202.0,203.72,160.24
2018,10,19,9,45,22.5,207.0,1.55,19.65,219.5,222.04,174.01
2018,10,19,10,0,26.0,222.0,1.5,20.2,237.0,240.58,187.77
2018,10,19,10,15,31.5,237.0,1.5,20.65,256.0,268.24,208.57
2018,10,19,10,30,37.0,252.0,1.5,21.1,275.0,289.35,224.11
2018,10,19,10,45,35.5,257.5,1.5,21.55,280.0,294.62,227.33
2018,10,19,11,0,34.0,263.0,1.5,22.0,285.0,299.77,230.55
2018,10,19,11,15,33.0,264.5,1.55,22.45,286.5,300.86,230.83
2018,10,19,11,30,32.0,266.0,1.6,22.9,288.0,301.84,231.09
2018,10,19,11,45,26.5,257.5,1.6,23.3,275.5,279.63,213.8
2018,10,19,12,0,21.0,249.0,1.6,23.7,263.0,266.09,203.13
2018,10,19,12,15,21.5,249.0,1.65,23.9,263.5,266.48,203.44
2018,10,19,12,30,22.0,249.0,1.7,24.1,264.0,266.83,203.69
2018,10,19,12,45,23.0,246.5,1.75,24.25,261.5,264.92,202.34
2018,10,19,13,0,24.0,244.0,1.8,24.4,259.0,262.96,201.0
2018,10,19,13,15,26.5,239.0,1.9,24.35,255.5,259.48,198.81
2018,10,19,13,30,29.0,234.0,2.0,24.3,252.0,263.19,202.09
2018,10,19,13,45,227.5,201.0,2.15,24.25,329.5,388.77,303.56
2018,10,19,14,0,426.0,168.0,2.3,24.2,407.0,495.17,387.07
2018,10,19,14,15,632.0,123.5,2.4,24.05,453.5,575.75,449.82
2018,10,19,14,30,838.0,79.0,2.5,23.9,500.0,634.23,495.0
2018,10,19,14,45,817.0,76.5,2.6,23.7,459.5,585.67,458.66
2018,10,19,15,0,796.0,74.0,2.7,23.5,419.0,536.44,421.37
2018,10,19,15,15,766.5,71.0,2.7,23.5,374.0,481.89,378.24
2018,10,19,15,30,737.0,68.0,2.7,23.5,329.0,428.08,334.4
2018,10,19,15,45,694.5,63.0,2.95,22.8,281.0,367.75,285.39
2018,10,19,16,0,652.0,58.0,3.2,22.1,233.0,311.2,237.53
2018,10,19,16,15,586.0,52.0,3.35,21.35,185.0,248.43,183.78
2018,10,19,16,30,520.0,46.0,3.5,20.6,137.0,191.85,134.51
2018,10,19,16,45,412.5,37.0,3.65,19.85,94.5,130.23,83.17
2018,10,19,17,0,305.0,28.0,3.8,19.1,52.0,79.32,36.58
2018,10,19,17,15,164.0,16.0,3.85,18.65,27.5,31.01,0.0
2018,10,19,17,30,23.0,4.0,3.9,18.2,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,4.0,17.75,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.3,13.8,7.5,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.4,14.0,15.0,22.11,0.0
2018,10,20,6,45,264.5,23.5,1.45,14.2,48.0,63.0,16.91
2018,10,20,7,0,411.0,34.0,1.5,14.4,81.0,120.44,75.11
2018,10,20,7,15,454.0,37.5,1.5,14.75,113.0,158.56,110.58
2018,10,20,7,30,497.0,41.0,1.5,15.1,145.0,200.74,149.34
2018,10,20,7,45,248.5,41.5,1.55,15.4,93.5,137.16,106.02
2018,10,20,8,0,0.0,42.0,1.6,15.7,42.0,40.56,28.84
2018,10,20,8,15,0.0,70.0,1.45,16.1,70.0,67.75,51.78
2018,10,20,8,30,0.0,98.0,1.3,16.5,98.0,95.76,74.9
2018,10,20,8,45,8.0,131.0,1.2,16.9,134.5,133.58,105.75
2018,10,20,9,0,16.0,164.0,1.1,17.3,171.0,172.41,136.77
2018,10,20,9,15,24.0,182.5,0.95,17.85,194.5,196.86,155.63
2018,10,20,9,30,32.0,201.0,0.8,18.4,218.0,227.94,179.33
2018,10,20,9,45,70.5,228.0,0.7,18.9,268.0,284.98,223.4
2018,10,20,10,0,109.0,255.0,0.6,19.4,318.0,344.46,267.9
2018,10,20,10,15,150.5,269.5,0.65,19.8,360.5,402.11,310.74
2018,10,20,10,30,192.0,284.0,0.7,20.2,403.0,453.99,348.66
2018,10,20,10,45,355.0,250.0,0.75,20.6,478.0,559.3,427.7
2018,10,20,11,0,518.0,216.0,0.8,21.0,553.0,670.16,507.4
2018,10,20,11,15,697.0,158.5,1.05,21.05,619.5,766.49,578.05
2018,10,20,11,30,876.0,101.0,1.3,21.1,686.0,850.7,636.45
2018,10,20,11,45,897.5,94.0,1.55,21.2,695.0,864.8,647.58
2018,10,20,12,0,919.0,87.0,1.8,21.3,704.0,875.44,657.14
2018,10,20,12,15,923.5,85.0,1.95,21.25,700.5,873.76,657.71
2018,10,20,12,30,928.0,83.0,2.1,21.2,697.0,868.44,655.97
2018,10,20,12,45,874.0,99.0,2.25,21.2,668.0,831.59,632.52
2018,10,20,13,0,820.0,115.0,2.4,21.2,639.0,797.38,610.8
2018,10,20,13,15,796.0,118.0,2.45,21.1,613.0,766.08,590.34
2018,10,20,13,30,772.0,121.0,2.5,21.0,587.0,732.72,568.22
2018,10,20,13,45,773.0,114.0,2.55,20.95,562.5,705.37,550.13
2018,10,20,14,0,774.0,107.0,2.6,20.9,538.0,675.25,529.83
2018,10,20,14,15,816.5,90.0,2.65,20.7,519.0,659.56,519.89
2018,10,20,14,30,859.0,73.0,2.7,20.5,500.0,634.95,502.7
2018,10,20,14,45,839.5,70.5,2.7,20.35,459.5,589.67,468.15
2018,10,20,15,0,820.0,68.0,2.7,20.2,419.0,540.47,429.86
2018,10,20,15,15,792.0,65.0,2.7,20.2,374.0,485.8,385.98
2018,10,20,15,30,764.0,62.0,2.7,20.2,329.0,431.69,341.19
2018,10,20,15,45,723.5,57.5,2.75,19.7,281.0,371.63,291.07
2018,10,20,16,0,683.0,53.0,2.8,19.2,233.0,314.13,241.35
2018,10,20,16,15,619.5,47.5,2.85,18.65,185.0,251.29,186.56
2018,10,20,16,30,556.0,42.0,2.9,18.1,137.0,195.29,136.86
2018,10,20,16,45,446.5,34.5,2.9,17.55,94.5,133.3,84.49
2018,10,20,17,0,337.0,27.0,2.9,17.0,52.0,81.54,34.22
2018,10,20,17,15,181.5,15.0,2.9,16.65,27.0,31.15,0.0
2018,10,20,17,30,26.0,3.0,2.9,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.9,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,52.0,5.0,2.15,12.8,6.0,0.0,0.0
2018,10,21,6,30,104.0,10.0,2.2,13.0,12.0,17.9,0.0
2018,10,21,6,45,264.5,21.5,2.25,13.15,46.0,60.28,11.4
2018,10,21,7,0,425.0,33.0,2.3,13.3,80.0,121.36,75.17
2018,10,21,7,15,467.5,36.0,2.35,13.55,112.0,159.42,111.25
2018,10,21,7,30,510.0,39.0,2.4,13.8,144.0,200.91,150.03
2018,10,21,7,45,255.0,42.5,2.45,14.05,95.0,140.17,109.05
2018,10,21,8,0,0.0,46.0,2.5,14.3,46.0,44.43,32.31
2018,10,21,8,15,0.5,76.0,2.5,14.6,76.0,74.04,57.41
2018,10,21,8,30,1.0,106.0,2.5,14.9,106.0,104.49,82.75
2018,10,21,8,45,10.0,134.0,2.5,15.2,138.5,137.85,110.24
2018,10,21,9,0,19.0,162.0,2.5,15.5,171.0,172.17,138.13
2018,10,21,9,15,22.0,179.0,2.45,15.75,190.0,192.0,153.81
2018,10,21,9,30,25.0,196.0,2.4,16.0,209.0,212.07,169.53
2018,10,21,9,45,50.5,219.0,2.35,16.3,247.5,261.17,208.78
2018,10,21,10,0,76.0,242.0,2.3,16.6,286.0,306.0,243.99
2018,10,21,10,15,122.5,259.5,2.3,16.85,333.5,369.7,294.0
2018,10,21,10,30,169.0,277.0,2.3,17.1,381.0,428.01,338.98
2018,10,21,10,45,265.0,268.0,2.25,17.35,436.5,506.42,399.77
2018,10,21,11,0,361.0,259.0,2.2,17.6,492.0,579.0,454.86
2018,10,21,11,15,536.5,208.5,2.25,17.8,561.0,682.29,533.96
2018,10,21,11,30,712.0,158.0,2.3,18.0,630.0,782.21,607.18
2018,10,21,11,45,787.5,133.0,2.35,18.15,656.5,817.79,631.23
2018,10,21,12,0,863.0,108.0,2.4,18.3,683.0,853.99,656.21
2018,10,21,12,15,871.0,104.0,2.5,18.45,680.5,853.1,655.81
2018,10,21,12,30,879.0,100.0,2.6,18.6,678.0,843.75,649.96
2018,10,21,12,45,890.5,94.0,2.75,18.75,669.5,836.56,646.12
2018,10,21,13,0,902.0,88.0,2.9,18.9,661.0,825.64,639.68
2018,10,21,13,15,895.0,87.0,3.1,18.9,639.5,802.06,624.91
2018,10,21,13,30,888.0,86.0,3.3,18.9,618.0,775.49,607.9
2018,10,21,13,45,872.5,85.5,3.5,18.85,588.0,740.41,584.56
2018,10,21,14,0,857.0,85.0,3.7,18.8,558.0,706.85,562.03
2018,10,21,14,15,847.0,82.0,3.85,18.7,524.5,668.35,535.24
2018,10,21,14,30,837.0,79.0,4.0,18.6,491.0,627.82,504.83
2018,10,21,14,45,815.5,76.5,4.15,18.45,450.5,579.16,467.34
2018,10,21,15,0,794.0,74.0,4.3,18.3,410.0,529.89,428.33
2018,10,21,15,15,764.0,70.5,4.3,18.3,365.0,474.86,383.07
2018,10,21,15,30,734.0,67.0,4.3,18.3,320.0,420.64,337.18
2018,10,21,15,45,689.5,62.5,4.4,17.8,272.5,360.49,286.05
2018,10,21,16,0,645.0,58.0,4.5,17.3,225.0,304.44,236.73
2018,10,21,16,15,576.0,52.0,4.4,16.9,177.5,241.6,181.18
2018,10,21,16,30,507.0,46.0,4.3,16.5,130.0,185.26,130.95
2018,10,21,16,45,391.0,37.0,4.25,16.1,88.5,123.39,78.7
2018,10,21,17,0,275.0,28.0,4.2,15.7,47.0,71.99,26.8
2018,10,21,17,15,146.0,15.5,4.05,15.45,24.5,28.04,0.0
2018,10,21,17,30,17.0,3.0,3.9,15.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.8,15.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,6,15,41.5,4.5,2.75,12.75,5.0,0.0,0.0
2018,10,22,6,30,83.0,9.0,2.8,13.0,10.0,15.17,0.0
2018,10,22,6,45,232.0,20.0,2.85,13.25,41.0,53.8,4.59
2018,10,22,7,0,381.0,31.0,2.9,13.5,72.0,110.34,67.54
2018,10,22,7,15,493.0,38.5,2.9,13.65,120.0,167.49,116.72
2018,10,22,7,30,605.0,46.0,2.9,13.8,168.0,235.57,175.8
2018,10,22,7,45,350.5,37.5,2.85,14.0,112.5,170.06,132.33
2018,10,22,8,0,96.0,29.0,2.8,14.2,57.0,73.12,56.14
2018,10,22,8,15,48.0,51.0,2.75,14.4,65.0,74.32,57.83
2018,10,22,8,30,0.0,73.0,2.7,14.6,73.0,70.61,54.4
2018,10,22,8,45,6.0,114.0,2.6,14.8,116.5,115.11,91.57
2018,10,22,9,0,12.0,155.0,2.5,15.0,160.0,160.81,129.03
2018,10,22,9,15,13.5,169.0,2.5,15.2,175.5,176.28,141.23
2018,10,22,9,30,15.0,183.0,2.5,15.4,191.0,191.88,153.48
2018,10,22,9,45,44.0,211.0,2.5,15.6,236.0,247.96,198.87
2018,10,22,10,0,73.0,239.0,2.5,15.8,281.0,300.55,240.67
2018,10,22,10,15,122.5,258.0,2.55,16.0,331.5,367.93,294.05
2018,10,22,10,30,172.0,277.0,2.6,16.2,382.0,430.1,342.49
2018,10,22,10,45,308.5,253.5,2.65,16.35,448.5,524.4,417.39
2018,10,22,11,0,445.0,230.0,2.7,16.5,515.0,623.13,493.62
2018,10,22,11,15,647.5,170.0,2.8,16.6,592.5,733.92,579.37
2018,10,22,11,30,850.0,110.0,2.9,16.7,670.0,838.59,654.05
2018,10,22,11,45,893.0,96.0,3.0,16.85,686.0,857.45,666.65
2018,10,22,12,0,936.0,82.0,3.1,17.0,702.0,877.96,681.24
2018,10,22,12,15,934.5,81.5,3.25,17.05,696.0,872.81,678.41
2018,10,22,12,30,933.0,81.0,3.4,17.1,690.0,864.05,673.33
2018,10,22,12,45,928.0,80.5,3.5,17.15,676.0,848.89,663.48
2018,10,22,13,0,923.0,80.0,3.6,17.2,662.0,830.33,651.29
2018,10,22,13,15,915.5,79.0,3.7,17.15,640.0,805.98,635.17
2018,10,22,13,30,908.0,78.0,3.8,17.1,618.0,778.59,616.81
2018,10,22,13,45,897.0,76.5,3.95,17.05,589.0,745.22,594.11
2018,10,22,14,0,886.0,75.0,4.1,17.0,560.0,709.36,569.31
2018,10,22,14,15,871.0,73.5,4.15,16.85,525.0,668.58,540.37
2018,10,22,14,30,856.0,72.0,4.2,16.7,490.0,626.05,508.01
2018,10,22,14,45,835.0,69.5,4.25,16.6,449.0,580.16,471.88
2018,10,22,15,0,814.0,67.0,4.3,16.5,408.0,530.49,431.85
2018,10,22,15,15,784.5,64.0,4.3,16.5,363.0,475.57,386.2
2018,10,22,15,30,755.0,61.0,4.3,16.5,318.0,421.36,339.83
2018,10,22,15,45,711.5,57.0,4.25,16.05,270.5,361.39,288.01
2018,10,22,16,0,668.0,53.0,4.2,15.6,223.0,304.28,237.14
2018,10,22,16,15,600.0,47.5,4.1,15.35,175.5,242.31,181.67
2018,10,22,16,30,532.0,42.0,4.0,15.1,128.0,185.83,130.78
2018,10,22,16,45,416.0,33.5,3.9,14.8,86.5,123.6,77.67
2018,10,22,17,0,300.0,25.0,3.8,14.5,45.0,71.39,21.06
2018,10,22,17,15,159.5,14.0,3.7,14.35,23.5,27.33,0.0
2018,10,22,17,30,19.0,3.0,3.6,14.2,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.5,14.0,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,6,15,45.5,5.0,2.35,12.85,5.5,0.0,0.0
2018,10,23,6,30,91.0,10.0,2.3,13.1,11.0,16.63,0.0
2018,10,23,6,45,96.0,22.0,2.25,13.3,27.5,36.19,0.0
2018,10,23,7,0,101.0,34.0,2.2,13.5,44.0,57.55,36.15
2018,10,23,7,15,208.0,48.0,2.2,13.7,84.0,106.94,76.29
2018,10,23,7,30,315.0,62.0,2.2,13.9,124.0,165.34,125.0
2018,10,23,7,45,219.0,86.0,2.2,14.1,134.5,170.99,134.72
2018,10,23,8,0,123.0,110.0,2.2,14.3,145.0,165.96,133.31
2018,10,23,8,15,175.5,128.0,2.25,14.5,187.5,214.71,174.28
2018,10,23,8,30,228.0,146.0,2.3,14.7,230.0,273.2,222.66
2018,10,23,8,45,317.5,150.5,2.35,14.85,283.0,336.76,274.95
2018,10,23,9,0,407.0,155.0,2.4,15.0,336.0,413.83,337.11
2018,10,23,9,15,312.0,184.0,2.5,15.2,330.0,396.16,321.76
2018,10,23,9,30,217.0,213.0,2.6,15.4,324.0,370.1,299.47
2018,10,23,9,45,149.5,224.0,2.7,15.55,302.5,342.39,276.06
2018,10,23,10,0,82.0,235.0,2.8,15.7,281.0,302.68,242.73
2018,10,23,10,15,88.5,250.5,2.9,15.75,302.5,326.33,261.37
2018,10,23,10,30,95.0,266.0,3.0,15.8,324.0,350.11,279.79
2018,10,23,10,45,201.5,270.5,3.1,15.9,397.5,449.22,359.35
2018,10,23,11,0,308.0,275.0,3.2,16.0,471.0,552.03,439.56
2018,10,23,11,15,420.5,245.5,3.35,16.0,517.5,624.14,496.42
2018,10,23,11,30,533.0,216.0,3.5,16.0,564.0,688.92,547.48
2018,10,23,11,45,473.0,232.0,3.6,16.0,542.0,658.77,523.46
2018,10,23,12,0,413.0,248.0,3.7,16.0,520.0,626.29,498.08
2018,10,23,12,15,329.0,268.5,3.7,16.05,484.0,568.9,452.91
2018,10,23,12,30,245.0,289.0,3.7,16.1,448.0,520.09,413.68
2018,10,23,12,45,445.5,226.5,3.7,16.15,508.0,619.45,494.95
2018,10,23,13,0,646.0,164.0,3.7,16.2,568.0,707.34,565.1
2018,10,23,13,15,721.0,133.0,3.6,16.25,570.0,719.02,573.99
2018,10,23,13,30,796.0,102.0,3.5,16.3,572.0,722.17,576.54
2018,10,23,13,45,766.5,106.0,3.35,16.4,541.0,684.02,548.2
2018,10,23,14,0,737.0,110.0,3.2,16.5,510.0,646.93,520.07
2018,10,23,14,15,643.5,124.5,3.15,16.55,457.5,575.95,464.69
2018,10,23,14,30,550.0,139.0,3.1,16.6,405.0,505.57,409.17
2018,10,23,14,45,684.5,101.5,3.05,16.65,404.0,525.39,425.55
2018,10,23,15,0,819.0,64.0,3.0,16.7,403.0,527.15,426.26
2018,10,23,15,15,790.0,61.0,3.0,16.7,358.5,472.41,380.94
2018,10,23,15,30,761.0,58.0,3.0,16.7,314.0,418.34,335.09
2018,10,23,15,45,720.5,53.5,3.05,16.55,266.5,358.96,283.92
2018,10,23,16,0,680.0,49.0,3.1,16.4,219.0,302.16,233.38
2018,10,23,16,15,614.0,44.0,3.1,16.05,172.0,240.02,178.15
2018,10,23,16,30,548.0,39.0,3.1,15.7,125.0,183.91,127.75
2018,10,23,16,45,421.0,31.0,3.1,15.3,83.0,120.79,74.35
2018,10,23,17,0,294.0,23.0,3.1,14.9,41.0,67.33,13.18
2018,10,23,17,15,147.0,11.5,3.15,14.7,20.5,23.44,0.0
2018,10,23,17,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.0,13.75,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.0,13.9,7.0,9.44,0.0
2018,10,24,6,45,118.5,21.5,1.0,14.0,31.5,39.28,0.0
2018,10,24,7,0,202.0,36.0,1.0,14.1,56.0,81.06,50.07
2018,10,24,7,15,397.0,39.5,1.15,14.4,107.0,143.76,99.38
2018,10,24,7,30,592.0,43.0,1.3,14.7,158.0,226.09,166.34
2018,10,24,7,45,647.0,47.5,1.4,15.0,204.5,282.16,216.58
2018,10,24,8,0,702.0,52.0,1.5,15.3,251.0,342.77,269.74
2018,10,24,8,15,737.5,55.5,1.6,15.65,296.5,397.66,317.2
2018,10,24,8,30,773.0,59.0,1.7,16.0,342.0,454.31,364.59
2018,10,24,8,45,797.5,61.0,1.8,16.3,384.0,504.7,405.85
2018,10,24,9,0,822.0,63.0,1.9,16.6,426.0,552.38,443.94
2018,10,24,9,15,839.0,65.0,2.0,16.95,463.0,597.53,478.93
2018,10,24,9,30,856.0,67.0,2.1,17.3,500.0,641.45,512.14
2018,10,24,9,45,868.0,68.5,2.2,17.6,531.5,679.85,539.14
2018,10,24,10,0,880.0,70.0,2.3,17.9,563.0,716.15,564.27
2018,10,24,10,15,888.0,71.0,2.45,18.1,587.5,746.57,585.52
2018,10,24,10,30,896.0,72.0,2.6,18.3,612.0,774.24,604.79
2018,10,24,10,45,901.0,72.5,2.75,18.5,629.0,796.07,619.91
2018,10,24,11,0,906.0,73.0,2.9,18.7,646.0,814.73,632.87
2018,10,24,11,15,908.5,73.5,3.1,18.85,656.0,828.06,642.57
2018,10,24,11,30,911.0,74.0,3.3,19.0,666.0,837.96,649.98
2018,10,24,11,45,911.0,74.0,3.5,19.15,667.5,841.73,653.15
2018,10,24,12,0,911.0,74.0,3.7,19.3,669.0,841.96,653.95
2018,10,24,12,15,909.0,73.5,3.8,19.35,663.0,836.44,650.53
2018,10,24,12,30,907.0,73.0,3.9,19.4,657.0,827.43,644.76
2018,10,24,12,45,903.0,72.5,4.05,19.5,643.5,813.36,635.58
2018,10,24,13,0,899.0,72.0,4.2,19.6,630.0,795.98,624.07
2018,10,24,13,15,891.5,71.5,4.25,19.65,609.0,772.69,608.02
2018,10,24,13,30,884.0,71.0,4.3,19.7,588.0,746.46,589.84
2018,10,24,13,45,866.5,71.5,4.3,19.75,558.5,711.36,564.89
2018,10,24,14,0,849.0,72.0,4.3,19.8,529.0,674.25,538.3
2018,10,24,14,15,815.5,75.5,4.25,19.7,491.0,631.56,506.96
2018,10,24,14,30,782.0,79.0,4.2,19.6,453.0,584.91,470.67
2018,10,24,14,45,627.5,102.5,4.2,19.55,386.5,490.79,395.8
2018,10,24,15,0,473.0,126.0,4.2,19.5,320.0,402.13,324.25
2018,10,24,15,15,409.0,120.0,4.2,19.5,274.0,341.97,275.21
2018,10,24,15,30,345.0,114.0,4.2,19.5,228.0,286.65,229.29
2018,10,24,15,45,473.5,83.0,4.15,19.15,214.0,287.53,227.13
2018,10,24,16,0,602.0,52.0,4.1,18.8,200.0,276.62,212.44
2018,10,24,16,15,556.5,45.0,4.15,18.45,158.0,222.88,164.09
2018,10,24,16,30,511.0,38.0,4.2,18.1,116.0,173.24,118.96
2018,10,24,16,45,384.5,30.0,4.25,17.7,76.5,111.61,67.18
2018,10,24,17,0,258.0,22.0,4.3,17.3,37.0,60.25,3.81
2018,10,24,17,15,129.0,11.0,4.3,17.05,18.5,21.14,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,6,15,47.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,10,25,6,30,94.0,9.0,2.0,13.9,9.0,15.59,0.0
2018,10,25,6,45,226.0,18.5,1.9,14.1,36.0,49.52,0.0
2018,10,25,7,0,358.0,28.0,1.8,14.3,63.0,101.06,58.76
2018,10,25,7,15,442.5,36.5,1.8,14.6,104.5,150.58,103.06
2018,10,25,7,30,527.0,45.0,1.8,14.9,146.0,209.07,154.07
2018,10,25,7,45,314.5,65.5,1.8,15.15,130.5,184.77,143.43
2018,10,25,8,0,102.0,86.0,1.8,15.4,115.0,130.94,103.78
2018,10,25,8,15,80.0,115.0,1.75,15.75,140.0,157.39,126.35
2018,10,25,8,30,58.0,144.0,1.7,16.1,165.0,177.01,142.32
2018,10,25,8,45,65.5,162.0,1.7,16.4,188.5,202.4,162.81
2018,10,25,9,0,73.0,180.0,1.7,16.7,212.0,228.37,183.42
2018,10,25,9,15,79.0,197.5,1.65,17.05,235.0,253.37,202.85
2018,10,25,9,30,85.0,215.0,1.6,17.4,258.0,278.71,222.24
2018,10,25,9,45,112.5,232.5,1.55,17.7,293.0,326.03,258.94
2018,10,25,10,0,140.0,250.0,1.5,18.0,328.0,368.27,291.05
2018,10,25,10,15,188.5,256.5,1.45,18.4,366.5,415.02,326.61
2018,10,25,10,30,237.0,263.0,1.4,18.8,405.0,463.56,362.82
2018,10,25,10,45,238.5,273.5,1.35,19.15,420.0,480.87,374.23
2018,10,25,11,0,240.0,284.0,1.3,19.5,435.0,497.39,385.17
2018,10,25,11,15,279.0,278.5,1.3,19.8,456.5,534.59,412.45
2018,10,25,11,30,318.0,273.0,1.3,20.1,478.0,562.82,432.95
2018,10,25,11,45,301.5,274.5,1.25,20.35,469.5,552.22,423.92
2018,10,25,12,0,285.0,276.0,1.2,20.6,461.0,540.34,414.34
2018,10,25,12,15,485.5,213.5,1.3,20.75,525.0,644.28,494.47
2018,10,25,12,30,686.0,151.0,1.4,20.9,589.0,739.3,564.6
2018,10,25,12,45,795.0,114.0,1.5,21.05,611.5,774.95,589.32
2018,10,25,13,0,904.0,77.0,1.6,21.2,634.0,802.57,609.14
2018,10,25,13,15,897.0,76.0,1.75,21.25,613.0,779.02,594.62
2018,10,25,13,30,890.0,75.0,1.9,21.3,592.0,752.49,578.32
2018,10,25,13,45,879.5,74.0,2.0,21.4,564.0,720.64,557.51
2018,10,25,14,0,869.0,73.0,2.1,21.5,536.0,686.35,534.71
2018,10,25,14,15,854.0,71.0,2.25,21.4,501.5,645.75,507.4
2018,10,25,14,30,839.0,69.0,2.4,21.3,467.0,603.49,476.61
2018,10,25,14,45,818.0,66.5,2.55,21.25,427.0,558.52,442.57
2018,10,25,15,0,797.0,64.0,2.7,21.2,387.0,509.87,404.63
2018,10,25,15,15,766.5,61.0,2.7,21.2,343.0,455.61,360.66
2018,10,25,15,30,736.0,58.0,2.7,21.2,299.0,402.21,316.05
2018,10,25,15,45,691.0,53.5,3.0,20.65,252.0,342.58,266.25
2018,10,25,16,0,646.0,49.0,3.3,20.1,205.0,286.02,217.2
2018,10,25,16,15,575.0,43.5,3.4,19.45,159.0,224.12,163.32
2018,10,25,16,30,504.0,38.0,3.5,18.8,113.0,170.09,115.75
2018,10,25,16,45,375.5,30.0,3.6,18.2,74.0,108.88,64.39
2018,10,25,17,0,247.0,22.0,3.7,17.6,35.0,57.69,0.0
2018,10,25,17,15,123.5,11.0,3.8,17.2,17.5,20.41,0.0
2018,10,25,17,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.55,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,11.8,0.0
2018,10,26,6,45,239.0,17.5,1.5,14.95,36.5,49.48,0.0
2018,10,26,7,0,408.0,28.0,1.5,15.1,66.0,109.37,61.92
2018,10,26,7,15,502.0,34.0,1.45,15.4,109.0,159.89,107.76
2018,10,26,7,30,596.0,40.0,1.4,15.7,152.0,221.52,161.23
2018,10,26,7,45,345.5,43.5,1.4,16.0,112.5,172.55,132.16
2018,10,26,8,0,95.0,47.0,1.4,16.3,73.0,88.87,68.55
2018,10,26,8,15,48.0,70.5,1.4,16.7,83.5,91.39,71.42
2018,10,26,8,30,1.0,94.0,1.4,17.1,94.0,92.47,72.05
2018,10,26,8,45,12.0,124.0,1.35,17.45,129.0,128.86,101.91
2018,10,26,9,0,23.0,154.0,1.3,17.8,164.0,166.45,132.17
2018,10,26,9,15,38.5,176.0,1.35,18.2,194.5,204.76,162.63
2018,10,26,9,30,54.0,198.0,1.4,18.6,225.0,239.71,189.99
2018,10,26,9,45,72.0,218.0,1.4,19.0,256.5,275.21,217.43
2018,10,26,10,0,90.0,238.0,1.4,19.4,288.0,311.73,245.26
2018,10,26,10,15,209.0,241.5,1.5,19.7,364.0,413.19,324.94
2018,10,26,10,30,328.0,245.0,1.6,20.0,440.0,520.74,406.5
2018,10,26,10,45,427.0,225.5,1.65,20.35,487.0,591.63,459.07
2018,10,26,11,0,526.0,206.0,1.7,20.7,534.0,656.5,506.77
2018,10,26,11,15,556.5,199.0,1.8,20.9,551.0,679.99,523.74
2018,10,26,11,30,587.0,192.0,1.9,21.1,568.0,701.81,539.84
2018,10,26,11,45,420.5,238.5,2.05,21.3,508.5,618.32,476.49
2018,10,26,12,0,254.0,285.0,2.2,21.5,449.0,524.14,404.52
2018,10,26,12,15,274.0,275.0,2.3,21.55,450.0,528.42,409.26
2018,10,26,12,30,294.0,265.0,2.4,21.6,451.0,531.38,412.43
2018,10,26,12,45,363.0,237.0,2.5,21.7,462.0,552.01,430.01
2018,10,26,13,0,432.0,209.0,2.6,21.8,473.0,578.5,451.46
2018,10,26,13,15,511.0,186.0,2.7,21.8,488.0,605.23,473.29
2018,10,26,13,30,590.0,163.0,2.8,21.8,503.0,630.17,493.5
2018,10,26,13,45,597.0,152.0,2.85,21.75,481.5,607.37,477.29
2018,10,26,14,0,604.0,141.0,2.9,21.7,460.0,582.04,459.22
2018,10,26,14,15,576.0,138.0,2.9,21.65,426.0,539.81,427.4
2018,10,26,14,30,548.0,135.0,2.9,21.6,392.0,494.71,393.0
2018,10,26,14,45,489.5,133.0,2.85,21.5,348.0,436.75,347.74
2018,10,26,15,0,431.0,131.0,2.8,21.4,304.0,382.08,304.32
2018,10,26,15,15,427.0,115.5,2.8,21.4,270.0,343.56,273.13
2018,10,26,15,30,423.0,100.0,2.8,21.4,236.0,304.41,240.42
2018,10,26,15,45,407.5,85.5,2.75,21.0,200.0,261.25,203.87
2018,10,26,16,0,392.0,71.0,2.7,20.6,164.0,218.9,166.92
2018,10,26,16,15,346.5,58.5,2.7,20.1,127.0,170.92,125.39
2018,10,26,16,30,301.0,46.0,2.7,19.6,90.0,127.44,87.52
2018,10,26,16,45,217.5,33.0,2.65,19.1,58.5,81.3,48.16
2018,10,26,17,0,134.0,20.0,2.6,18.6,27.0,39.96,0.0
2018,10,26,17,15,67.0,10.0,2.65,18.35,13.5,14.89,0.0
2018,10,26,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.85,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.3,6.0,5.9,0.0
2018,10,27,6,45,194.0,18.0,2.0,15.45,33.5,41.24,0.0
2018,10,27,7,0,340.0,30.0,2.1,15.6,61.0,98.54,55.07
2018,10,27,7,15,442.5,37.5,2.15,15.85,103.0,149.89,101.34
2018,10,27,7,30,545.0,45.0,2.2,16.1,145.0,212.02,154.75
2018,10,27,7,45,375.5,63.5,2.3,16.35,141.5,202.05,155.59
2018,10,27,8,0,206.0,82.0,2.4,16.6,138.0,170.83,135.25
2018,10,27,8,15,133.0,111.0,2.45,16.95,149.5,176.23,141.25
2018,10,27,8,30,60.0,140.0,2.5,17.3,161.0,173.7,139.22
2018,10,27,8,45,88.5,160.5,2.55,17.65,196.0,213.07,171.38
2018,10,27,9,0,117.0,181.0,2.6,18.0,231.0,260.42,209.41
2018,10,27,9,15,154.0,196.5,2.6,18.25,268.5,304.31,244.41
2018,10,27,9,30,191.0,212.0,2.6,18.5,306.0,350.63,280.87
2018,10,27,9,45,220.5,224.0,2.65,18.8,339.5,389.99,311.35
2018,10,27,10,0,250.0,236.0,2.7,19.1,373.0,438.1,348.04
2018,10,27,10,15,299.5,239.0,2.75,19.3,410.5,484.63,383.84
2018,10,27,10,30,349.0,242.0,2.8,19.5,448.0,532.55,420.25
2018,10,27,10,45,416.5,229.5,2.85,19.75,482.5,586.52,461.14
2018,10,27,11,0,484.0,217.0,2.9,20.0,517.0,633.54,496.55
2018,10,27,11,15,685.5,151.5,2.9,20.15,583.5,734.3,573.38
2018,10,27,11,30,887.0,86.0,2.9,20.3,650.0,823.16,635.33
2018,10,27,11,45,806.0,114.0,2.95,20.45,628.0,796.81,615.78
2018,10,27,12,0,725.0,142.0,3.0,20.6,606.0,764.73,593.09
2018,10,27,12,15,706.5,148.0,3.1,20.65,596.5,753.55,585.85
2018,10,27,12,30,688.0,154.0,3.2,20.7,587.0,739.69,576.59
2018,10,27,12,45,788.0,117.5,3.25,20.75,603.5,767.91,597.52
2018,10,27,13,0,888.0,81.0,3.3,20.8,620.0,788.55,612.78
2018,10,27,13,15,875.5,81.0,3.4,20.75,597.0,762.29,595.07
2018,10,27,13,30,863.0,81.0,3.5,20.7,574.0,733.37,575.66
2018,10,27,13,45,827.0,84.5,3.65,20.65,538.0,693.07,547.89
2018,10,27,14,0,791.0,88.0,3.8,20.6,502.0,647.75,515.95
2018,10,27,14,15,735.0,95.0,3.85,20.45,460.0,594.48,475.4
2018,10,27,14,30,679.0,102.0,3.9,20.3,418.0,540.99,433.97
2018,10,27,14,45,705.0,89.0,3.95,20.15,392.0,514.58,413.53
2018,10,27,15,0,731.0,76.0,4.0,20.0,366.0,482.74,387.82
2018,10,27,15,15,652.5,77.0,4.0,20.0,313.5,413.74,331.3
2018,10,27,15,30,574.0,78.0,4.0,20.0,261.0,348.77,277.13
2018,10,27,15,45,515.0,72.0,4.0,19.5,216.5,290.02,227.49
2018,10,27,16,0,456.0,66.0,4.0,19.0,172.0,236.04,180.83
2018,10,27,16,15,417.5,53.5,3.85,18.6,133.0,186.61,136.93
2018,10,27,16,30,379.0,41.0,3.7,18.2,94.0,140.79,95.86
2018,10,27,16,45,273.5,30.0,3.6,17.8,60.5,88.33,50.69
2018,10,27,17,0,168.0,19.0,3.5,17.4,27.0,42.84,0.0
2018,10,27,17,15,84.0,9.5,3.45,17.15,13.5,15.5,0.0
2018,10,27,17,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,2.2,14.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,10.5,11.5,2.2,15.35,11.5,12.56,0.0
2018,10,28,7,0,2.0,19.0,2.2,15.6,19.0,18.69,7.94
2018,10,28,7,15,1.0,33.0,2.25,15.95,33.0,32.19,20.78
2018,10,28,7,30,0.0,47.0,2.3,16.3,47.0,45.83,32.72
2018,10,28,7,45,19.5,71.5,2.3,16.6,76.5,79.3,60.72
2018,10,28,8,0,39.0,96.0,2.3,16.9,106.0,113.63,89.46
2018,10,28,8,15,80.0,119.0,2.35,17.15,145.0,157.65,125.99
2018,10,28,8,30,121.0,142.0,2.4,17.4,184.0,210.19,169.21
2018,10,28,8,45,116.0,159.5,2.5,17.65,204.0,231.64,186.53
2018,10,28,9,0,111.0,177.0,2.6,17.9,224.0,252.45,203.02
