Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,9,15,100.5,193.5,2.65,18.15,239.0,262.12,210.22
2018,10,28,9,30,90.0,210.0,2.7,18.4,254.0,276.42,220.89
2018,10,28,9,45,77.5,220.5,2.8,18.6,260.0,281.79,224.39
2018,10,28,10,0,65.0,231.0,2.9,18.8,266.0,286.23,227.11
2018,10,28,10,15,97.5,243.5,3.0,19.0,299.0,325.12,258.01
2018,10,28,10,30,130.0,256.0,3.1,19.2,332.0,373.32,295.64
2018,10,28,10,45,327.5,227.0,3.2,19.35,426.5,505.13,401.27
2018,10,28,11,0,525.0,198.0,3.3,19.5,521.0,643.79,508.28
2018,10,28,11,15,711.0,139.0,3.45,19.55,583.5,738.81,580.55
2018,10,28,11,30,897.0,80.0,3.6,19.6,646.0,821.59,639.91
2018,10,28,11,45,710.5,142.5,3.75,19.7,592.0,751.0,588.72
2018,10,28,12,0,524.0,205.0,3.9,19.8,538.0,663.69,522.36
2018,10,28,12,15,376.0,244.5,4.0,19.75,482.5,575.83,454.36
2018,10,28,12,30,228.0,284.0,4.1,19.7,427.0,489.15,385.65
2018,10,28,12,45,174.5,279.0,4.25,19.7,387.0,438.65,346.53
2018,10,28,13,0,121.0,274.0,4.4,19.7,347.0,388.96,307.45
2018,10,28,13,15,113.5,264.0,4.45,19.65,330.5,361.98,287.0
2018,10,28,13,30,106.0,254.0,4.5,19.6,314.0,343.27,272.7
2018,10,28,13,45,253.5,205.5,4.6,19.55,339.5,406.8,326.86
2018,10,28,14,0,401.0,157.0,4.7,19.5,365.0,454.05,367.22
2018,10,28,14,15,575.0,120.5,4.75,19.35,397.0,516.73,418.77
2018,10,28,14,30,749.0,84.0,4.8,19.2,429.0,560.06,454.05
2018,10,28,14,45,711.0,83.0,4.85,19.1,387.5,509.08,412.94
2018,10,28,15,0,673.0,82.0,4.9,19.0,346.0,457.67,370.96
2018,10,28,15,15,443.5,94.0,4.9,19.0,259.5,325.54,263.15
2018,10,28,15,30,214.0,106.0,4.9,19.0,173.0,211.24,168.98
2018,10,28,15,45,107.0,75.0,4.85,18.5,108.5,120.88,94.48
2018,10,28,16,0,0.0,44.0,4.8,18.0,44.0,42.5,30.03
2018,10,28,16,15,33.5,33.5,4.75,17.75,38.0,44.5,30.59
2018,10,28,16,30,67.0,23.0,4.7,17.5,32.0,41.6,26.14
2018,10,28,16,45,110.5,20.0,4.65,17.2,28.0,46.02,24.42
2018,10,28,17,0,154.0,17.0,4.6,16.9,24.0,35.78,0.0
2018,10,28,17,15,77.0,8.5,4.6,16.7,12.0,8.36,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.65,13.8,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.6,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,4.55,14.2,13.0,14.13,0.0
2018,10,29,7,0,0.0,23.0,4.5,14.4,23.0,22.34,10.25
2018,10,29,7,15,0.0,38.0,4.5,14.65,38.0,37.35,25.07
2018,10,29,7,30,0.0,53.0,4.5,14.9,53.0,52.24,38.21
2018,10,29,7,45,10.0,74.0,4.5,15.2,76.5,76.85,59.13
2018,10,29,8,0,20.0,95.0,4.5,15.5,100.0,102.49,80.87
2018,10,29,8,15,67.0,117.5,4.55,15.75,140.0,150.35,120.92
2018,10,29,8,30,114.0,140.0,4.6,16.0,180.0,204.5,166.08
2018,10,29,8,45,123.0,159.0,4.65,16.25,207.0,234.69,190.97
2018,10,29,9,0,132.0,178.0,4.7,16.5,234.0,265.42,215.96
2018,10,29,9,15,147.5,195.0,4.7,16.65,262.5,298.32,242.53
2018,10,29,9,30,163.0,212.0,4.7,16.8,291.0,332.04,269.45
2018,10,29,9,45,208.0,222.0,4.75,16.95,329.5,378.5,306.94
2018,10,29,10,0,253.0,232.0,4.8,17.1,368.0,434.7,351.57
2018,10,29,10,15,309.0,232.5,4.8,17.15,406.5,482.93,390.03
2018,10,29,10,30,365.0,233.0,4.8,17.2,445.0,532.82,429.4
2018,10,29,10,45,319.0,249.0,4.75,17.25,438.5,522.17,419.35
2018,10,29,11,0,273.0,265.0,4.7,17.3,432.0,508.77,407.34
2018,10,29,11,15,287.0,268.0,4.7,17.3,446.0,526.58,421.22
2018,10,29,11,30,301.0,271.0,4.7,17.3,460.0,543.55,434.32
2018,10,29,11,45,324.5,268.0,4.7,17.35,472.0,560.52,447.69
2018,10,29,12,0,348.0,265.0,4.7,17.4,484.0,576.3,460.14
2018,10,29,12,15,503.5,211.5,4.75,17.5,525.5,650.57,520.63
2018,10,29,12,30,659.0,158.0,4.8,17.6,567.0,716.34,573.69
2018,10,29,12,45,704.5,139.0,4.85,17.75,567.5,723.6,579.21
2018,10,29,13,0,750.0,120.0,4.9,17.9,568.0,726.58,581.83
2018,10,29,13,15,767.0,111.5,4.9,18.05,556.0,712.97,571.93
2018,10,29,13,30,784.0,103.0,4.9,18.2,544.0,698.57,561.6
2018,10,29,13,45,820.5,89.0,4.9,18.35,530.0,688.15,554.38
2018,10,29,14,0,857.0,75.0,4.9,18.5,516.0,669.1,540.65
2018,10,29,14,15,847.5,71.0,4.9,18.5,483.0,630.47,511.23
2018,10,29,14,30,838.0,67.0,4.9,18.5,450.0,589.82,479.1
2018,10,29,14,45,816.5,65.0,4.9,18.55,410.5,545.58,443.1
2018,10,29,15,0,795.0,63.0,4.9,18.6,371.0,497.7,403.41
2018,10,29,15,15,763.0,60.0,4.9,18.6,327.0,443.33,357.59
2018,10,29,15,30,731.0,57.0,4.9,18.6,283.0,389.97,311.33
2018,10,29,15,45,682.5,52.5,5.15,18.3,236.5,329.93,259.15
2018,10,29,16,0,634.0,48.0,5.4,18.0,190.0,273.3,208.45
2018,10,29,16,15,555.0,42.5,5.45,17.55,145.0,211.94,154.04
2018,10,29,16,30,476.0,37.0,5.5,17.1,100.0,157.11,105.4
2018,10,29,16,45,331.0,27.5,5.5,16.65,62.5,94.4,50.48
2018,10,29,17,0,186.0,18.0,5.5,16.2,25.0,40.27,0.0
2018,10,29,17,15,93.0,9.0,5.65,15.95,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.65,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.0,16.0,4.8,13.7,31.5,42.09,0.0
2018,10,30,7,0,396.0,26.0,4.9,13.9,58.0,100.94,49.69
2018,10,30,7,15,501.5,33.0,5.05,14.25,101.5,154.32,102.51
2018,10,30,7,30,607.0,40.0,5.2,14.6,145.0,219.17,159.47
2018,10,30,7,45,667.5,45.0,5.4,14.95,192.5,277.3,212.84
2018,10,30,8,0,728.0,50.0,5.6,15.3,240.0,340.46,269.95
2018,10,30,8,15,753.5,54.5,5.65,15.65,283.5,392.53,317.25
2018,10,30,8,30,779.0,59.0,5.7,16.0,327.0,445.36,363.73
2018,10,30,8,45,812.0,61.0,5.75,16.35,371.0,499.73,410.09
2018,10,30,9,0,845.0,63.0,5.8,16.7,415.0,552.03,453.62
2018,10,30,9,15,870.0,63.0,5.7,17.0,454.5,599.96,492.33
2018,10,30,9,30,895.0,63.0,5.6,17.3,494.0,647.17,529.43
2018,10,30,9,45,900.5,66.5,5.5,17.6,524.0,684.22,556.7
2018,10,30,10,0,906.0,70.0,5.4,17.9,554.0,718.67,580.8
2018,10,30,10,15,908.5,72.5,5.3,18.2,577.0,747.03,600.03
2018,10,30,10,30,911.0,75.0,5.2,18.5,600.0,772.32,616.83
2018,10,30,10,45,928.5,72.5,5.15,18.8,621.5,800.27,635.73
2018,10,30,11,0,946.0,70.0,5.1,19.1,643.0,825.39,652.44
2018,10,30,11,15,949.5,70.5,5.05,19.3,653.5,839.73,661.52
2018,10,30,11,30,953.0,71.0,5.0,19.5,664.0,850.52,668.17
2018,10,30,11,45,953.5,71.0,4.9,19.7,666.0,854.71,669.85
2018,10,30,12,0,954.0,71.0,4.8,19.9,668.0,855.23,669.06
2018,10,30,12,15,951.5,71.0,4.8,20.0,662.0,849.67,664.93
2018,10,30,12,30,949.0,71.0,4.8,20.1,656.0,840.48,658.38
2018,10,30,12,45,943.5,71.0,4.8,20.2,642.0,825.38,647.69
2018,10,30,13,0,938.0,71.0,4.8,20.3,628.0,806.88,634.68
2018,10,30,13,15,930.5,70.5,4.8,20.35,606.5,783.04,617.96
2018,10,30,13,30,923.0,70.0,4.8,20.4,585.0,756.15,599.03
2018,10,30,13,45,894.0,73.0,4.8,20.4,551.5,715.26,569.77
2018,10,30,14,0,865.0,76.0,4.8,20.4,518.0,672.9,539.21
2018,10,30,14,15,867.5,70.5,4.8,20.3,488.0,640.06,514.69
2018,10,30,14,30,870.0,65.0,4.8,20.2,458.0,604.32,486.84
2018,10,30,14,45,847.0,63.0,4.8,20.15,417.5,555.34,447.69
2018,10,30,15,0,824.0,61.0,4.8,20.1,377.0,508.29,408.97
2018,10,30,15,15,753.0,62.5,4.8,20.1,324.5,439.03,351.69
2018,10,30,15,30,682.0,64.0,4.8,20.1,272.0,375.39,297.75
2018,10,30,15,45,515.5,67.0,4.95,19.5,209.5,280.49,219.59
2018,10,30,16,0,349.0,70.0,5.1,18.9,147.0,199.35,152.59
2018,10,30,16,15,326.5,55.0,5.0,18.3,113.0,158.04,115.57
2018,10,30,16,30,304.0,40.0,4.9,17.7,79.0,119.59,80.53
2018,10,30,16,45,251.0,29.0,4.85,17.05,52.0,80.49,41.56
2018,10,30,17,0,198.0,18.0,4.8,16.4,25.0,41.26,0.0
2018,10,30,17,15,99.0,9.0,4.8,16.05,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,31,6,45,118.0,14.5,2.45,14.1,22.0,27.67,0.0
2018,10,31,7,0,206.0,26.0,2.4,14.3,42.0,67.21,31.23
2018,10,31,7,15,282.5,38.5,2.45,14.8,77.0,110.67,74.27
2018,10,31,7,30,359.0,51.0,2.5,15.3,112.0,161.89,118.37
2018,10,31,7,45,469.0,55.5,2.55,15.8,160.5,222.81,170.25
2018,10,31,8,0,579.0,60.0,2.6,16.3,209.0,294.08,230.89
2018,10,31,8,15,617.5,65.5,2.65,16.65,251.5,345.53,275.88
2018,10,31,8,30,656.0,71.0,2.7,17.0,294.0,399.29,321.57
2018,10,31,8,45,637.5,85.5,2.8,17.35,325.0,435.36,351.97
2018,10,31,9,0,619.0,100.0,2.9,17.7,356.0,468.1,378.62
2018,10,31,9,15,701.0,92.0,3.0,18.0,406.5,533.16,430.49
2018,10,31,9,30,783.0,84.0,3.1,18.3,457.0,600.35,482.87
2018,10,31,9,45,803.0,86.0,3.25,18.65,490.5,641.97,514.36
2018,10,31,10,0,823.0,88.0,3.4,19.0,524.0,682.18,543.68
2018,10,31,10,15,820.5,92.5,3.45,19.3,544.5,707.18,560.6
2018,10,31,10,30,818.0,97.0,3.5,19.6,565.0,729.15,575.34
2018,10,31,10,45,820.5,99.5,3.6,19.9,581.0,749.64,589.22
2018,10,31,11,0,823.0,102.0,3.7,20.2,597.0,767.15,600.98
2018,10,31,11,15,793.5,114.0,3.7,20.5,597.5,766.75,599.46
2018,10,31,11,30,764.0,126.0,3.7,20.8,598.0,765.61,597.67
2018,10,31,11,45,826.5,106.0,3.75,21.1,618.5,793.94,617.44
2018,10,31,12,0,889.0,86.0,3.8,21.4,639.0,816.9,633.16
2018,10,31,12,15,875.5,89.0,3.75,21.55,629.0,806.15,624.89
2018,10,31,12,30,862.0,92.0,3.7,21.7,619.0,792.2,614.69
2018,10,31,12,45,795.0,108.0,3.6,21.9,586.0,752.58,585.85
2018,10,31,13,0,728.0,124.0,3.5,22.1,553.0,709.39,554.51
2018,10,31,13,15,755.0,110.5,3.5,22.2,541.5,697.92,546.86
2018,10,31,13,30,782.0,97.0,3.5,22.3,530.0,685.43,538.34
2018,10,31,13,45,722.0,107.5,3.5,22.35,491.5,636.65,502.5
2018,10,31,14,0,662.0,118.0,3.5,22.4,453.0,586.45,464.2
2018,10,31,14,15,529.0,139.5,3.6,22.35,395.5,499.35,396.91
2018,10,31,14,30,396.0,161.0,3.7,22.3,338.0,423.22,336.81
2018,10,31,14,45,386.0,146.5,3.8,22.2,306.5,385.89,307.87
2018,10,31,15,0,376.0,132.0,3.9,22.1,275.0,348.29,277.87
2018,10,31,15,15,408.5,111.0,3.9,22.1,249.0,323.86,257.44
2018,10,31,15,30,441.0,90.0,3.9,22.1,223.0,295.45,232.66
2018,10,31,15,45,410.0,78.0,3.8,21.5,185.5,248.58,192.82
2018,10,31,16,0,379.0,66.0,3.7,20.9,148.0,204.07,154.07
2018,10,31,16,15,321.5,53.5,3.55,20.25,111.0,154.24,111.27
2018,10,31,16,30,264.0,41.0,3.4,19.6,74.0,110.25,73.4
2018,10,31,16,45,173.0,27.0,3.25,18.95,45.0,63.67,30.6
2018,10,31,17,0,82.0,13.0,3.1,18.3,16.0,22.35,0.0
2018,10,31,17,15,41.0,6.5,3.05,18.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,1,6,15,10.0,1.0,1.95,15.75,0.5,0.0,0.0
2018,11,1,6,30,20.0,2.0,2.0,15.9,1.0,0.0,0.0
2018,11,1,6,45,140.0,13.5,2.05,16.05,22.5,28.91,0.0
2018,11,1,7,0,260.0,25.0,2.1,16.2,44.0,74.7,31.3
2018,11,1,7,15,267.0,35.5,2.2,16.55,67.5,103.33,68.05
2018,11,1,7,30,274.0,46.0,2.3,16.9,91.0,131.09,94.74
2018,11,1,7,45,166.0,71.0,2.45,17.3,101.0,133.82,102.46
2018,11,1,8,0,58.0,96.0,2.6,17.7,111.0,121.26,95.06
2018,11,1,8,15,174.5,108.5,2.55,18.0,165.0,194.86,155.59
2018,11,1,8,30,291.0,121.0,2.5,18.3,219.0,271.62,218.49
2018,11,1,8,45,446.5,112.0,2.45,18.6,284.0,360.96,291.0
2018,11,1,9,0,602.0,103.0,2.4,18.9,349.0,460.13,369.82
2018,11,1,9,15,631.5,105.5,2.45,19.35,385.0,504.61,404.25
2018,11,1,9,30,661.0,108.0,2.5,19.8,421.0,549.32,438.34
2018,11,1,9,45,635.0,123.5,2.5,20.25,440.0,571.28,453.63
2018,11,1,10,0,609.0,139.0,2.5,20.7,459.0,589.39,465.72
2018,11,1,10,15,619.5,143.5,2.55,21.1,482.5,618.39,486.56
2018,11,1,10,30,630.0,148.0,2.6,21.5,506.0,645.67,505.75
2018,11,1,10,45,683.0,136.0,2.6,21.95,535.0,685.42,534.43
2018,11,1,11,0,736.0,124.0,2.6,22.4,564.0,724.01,560.45
2018,11,1,11,15,761.5,119.0,2.65,22.7,580.5,744.4,573.89
2018,11,1,11,30,787.0,114.0,2.7,23.0,597.0,765.31,587.87
2018,11,1,11,45,778.0,117.0,2.75,23.3,596.0,764.56,586.64
2018,11,1,12,0,769.0,120.0,2.8,23.6,595.0,760.71,583.52
2018,11,1,12,15,761.5,121.5,2.8,23.8,588.0,753.43,578.09
2018,11,1,12,30,754.0,123.0,2.8,24.0,581.0,746.22,572.86
2018,11,1,12,45,782.5,111.0,2.85,24.2,577.0,743.59,571.27
2018,11,1,13,0,811.0,99.0,2.9,24.4,573.0,740.02,569.11
2018,11,1,13,15,818.5,93.5,2.85,24.55,557.5,724.0,557.81
2018,11,1,13,30,826.0,88.0,2.8,24.7,542.0,704.68,544.34
2018,11,1,13,45,820.5,85.0,2.8,24.8,516.5,675.84,524.39
2018,11,1,14,0,815.0,82.0,2.8,24.9,491.0,644.49,502.1
2018,11,1,14,15,776.5,84.5,2.75,24.9,452.5,595.98,465.7
2018,11,1,14,30,738.0,87.0,2.7,24.9,414.0,549.19,429.95
2018,11,1,14,45,759.0,74.5,2.7,24.9,384.5,516.58,404.85
2018,11,1,15,0,780.0,62.0,2.7,24.9,355.0,481.73,376.9
2018,11,1,15,15,753.0,58.5,2.7,24.9,313.0,430.27,334.98
2018,11,1,15,30,726.0,55.0,2.7,24.9,271.0,379.39,292.27
2018,11,1,15,45,642.0,53.5,2.7,24.05,220.5,309.89,235.27
2018,11,1,16,0,558.0,52.0,2.7,23.2,170.0,248.68,183.78
2018,11,1,16,15,488.0,43.5,2.75,22.45,128.0,190.19,133.78
2018,11,1,16,30,418.0,35.0,2.8,21.7,86.0,138.52,89.12
2018,11,1,16,45,273.0,24.5,2.8,20.9,52.0,77.56,33.56
2018,11,1,17,0,128.0,14.0,2.8,20.1,18.0,28.43,0.0
2018,11,1,17,15,64.0,7.0,2.9,19.7,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.35,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.3,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.3,15.45,24.5,32.09,0.0
2018,11,2,7,0,312.0,25.0,1.3,15.5,47.0,82.18,30.56
2018,11,2,7,15,426.0,32.5,1.35,15.7,87.5,135.42,87.56
2018,11,2,7,30,540.0,40.0,1.4,15.9,128.0,197.94,141.01
2018,11,2,7,45,454.0,56.5,1.45,16.15,146.5,216.75,164.06
2018,11,2,8,0,368.0,73.0,1.5,16.4,165.0,224.18,175.64
2018,11,2,8,15,286.5,99.0,1.55,16.7,179.0,231.35,184.67
2018,11,2,8,30,205.0,125.0,1.6,17.0,193.0,235.06,189.02
2018,11,2,8,45,334.5,125.5,1.7,17.3,253.5,317.01,255.96
2018,11,2,9,0,464.0,126.0,1.8,17.6,314.0,403.94,325.6
2018,11,2,9,15,535.5,125.0,1.9,18.0,361.5,463.74,372.6
2018,11,2,9,30,607.0,124.0,2.0,18.4,409.0,530.76,424.22
2018,11,2,9,45,699.0,109.5,2.1,18.8,458.5,596.42,474.39
2018,11,2,10,0,791.0,95.0,2.2,19.2,508.0,662.81,524.24
2018,11,2,10,15,783.0,101.0,2.3,19.55,526.0,684.62,538.66
2018,11,2,10,30,775.0,107.0,2.4,19.9,544.0,703.26,551.09
2018,11,2,10,45,813.0,100.5,2.5,20.25,571.5,739.89,576.51
2018,11,2,11,0,851.0,94.0,2.6,20.6,599.0,774.62,600.26
2018,11,2,11,15,882.0,87.0,2.8,20.7,617.5,796.29,615.91
2018,11,2,11,30,913.0,80.0,3.0,20.8,636.0,819.8,633.02
2018,11,2,11,45,758.5,128.0,3.15,20.95,591.0,761.7,591.84
2018,11,2,12,0,604.0,176.0,3.3,21.1,546.0,691.01,540.0
2018,11,2,12,15,710.0,139.5,3.5,21.1,570.5,733.23,573.58
2018,11,2,12,30,816.0,103.0,3.7,21.1,595.0,767.6,599.28
2018,11,2,12,45,825.0,99.5,3.9,21.1,587.5,761.27,595.7
2018,11,2,13,0,834.0,96.0,4.1,21.1,580.0,751.57,590.0
2018,11,2,13,15,811.5,96.5,4.15,21.0,553.5,719.59,567.7
2018,11,2,13,30,789.0,97.0,4.2,20.9,527.0,685.55,543.85
2018,11,2,13,45,821.0,86.5,4.3,20.8,514.0,675.34,537.8
2018,11,2,14,0,853.0,76.0,4.4,20.7,501.0,660.46,528.0
2018,11,2,14,15,821.5,77.0,4.35,20.55,463.0,613.71,491.97
2018,11,2,14,30,790.0,78.0,4.3,20.4,425.0,566.44,454.99
2018,11,2,14,45,791.0,70.5,4.3,20.25,391.0,527.79,424.28
2018,11,2,15,0,792.0,63.0,4.3,20.1,357.0,486.84,390.66
2018,11,2,15,15,758.5,60.0,4.3,20.1,313.5,432.45,345.05
2018,11,2,15,30,725.0,57.0,4.3,20.1,270.0,379.19,299.09
2018,11,2,15,45,672.5,52.5,4.1,19.7,223.5,318.64,246.54
2018,11,2,16,0,620.0,48.0,3.9,19.3,177.0,261.86,196.08
2018,11,2,16,15,509.5,42.0,3.85,18.75,130.0,193.32,137.5
2018,11,2,16,30,399.0,36.0,3.8,18.2,83.0,134.37,87.32
2018,11,2,16,45,257.0,24.5,3.7,17.7,49.5,73.8,29.22
2018,11,2,17,0,115.0,13.0,3.6,17.2,16.0,25.72,0.0
2018,11,2,17,15,57.5,6.5,3.85,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.4,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.6,2.0,0.0,0.0
2018,11,3,6,45,203.5,13.0,2.25,14.75,25.0,34.72,0.0
2018,11,3,7,0,377.0,23.0,2.2,14.9,48.0,88.33,27.21
2018,11,3,7,15,490.0,29.5,2.3,15.45,90.0,143.68,91.39
2018,11,3,7,30,603.0,36.0,2.4,16.0,132.0,208.12,147.28
2018,11,3,7,45,479.0,51.0,2.55,16.5,143.0,217.84,164.5
2018,11,3,8,0,355.0,66.0,2.7,17.0,154.0,210.66,164.98
2018,11,3,8,15,246.5,99.0,2.8,17.3,165.5,213.92,170.97
2018,11,3,8,30,138.0,132.0,2.9,17.6,177.0,206.35,165.93
2018,11,3,8,45,215.0,143.5,3.0,17.9,224.5,269.19,217.67
2018,11,3,9,0,292.0,155.0,3.1,18.2,272.0,333.25,269.73
2018,11,3,9,15,350.5,160.5,3.15,18.55,314.0,385.11,311.31
2018,11,3,9,30,409.0,166.0,3.2,18.9,356.0,447.55,360.36
2018,11,3,9,45,550.0,143.0,3.25,19.3,417.0,529.22,424.93
2018,11,3,10,0,691.0,120.0,3.3,19.7,478.0,621.54,495.97
2018,11,3,10,15,794.0,97.5,3.35,20.1,527.5,686.2,543.95
2018,11,3,10,30,897.0,75.0,3.4,20.5,577.0,750.61,589.26
2018,11,3,10,45,892.5,79.5,3.4,20.9,592.0,769.3,600.71
2018,11,3,11,0,888.0,84.0,3.4,21.3,607.0,784.55,610.04
2018,11,3,11,15,872.0,90.0,3.4,21.65,610.5,789.05,611.89
2018,11,3,11,30,856.0,96.0,3.4,22.0,614.0,794.74,614.8
2018,11,3,11,45,830.5,104.0,3.45,22.35,608.0,786.89,608.44
2018,11,3,12,0,805.0,112.0,3.5,22.7,602.0,775.6,599.86
2018,11,3,12,15,772.5,119.0,3.45,22.9,585.5,754.51,584.31
2018,11,3,12,30,740.0,126.0,3.4,23.1,569.0,733.87,569.24
2018,11,3,12,45,789.5,108.0,3.4,23.3,571.0,740.69,574.24
2018,11,3,13,0,839.0,90.0,3.4,23.5,573.0,745.95,578.06
2018,11,3,13,15,691.0,127.5,3.4,23.55,516.0,665.12,519.65
2018,11,3,13,30,543.0,165.0,3.4,23.6,459.0,580.61,455.17
2018,11,3,13,45,465.0,175.0,3.4,23.6,417.5,523.27,411.55
2018,11,3,14,0,387.0,185.0,3.4,23.6,376.0,461.04,363.65
2018,11,3,14,15,503.0,146.0,3.4,23.45,376.5,485.63,384.58
2018,11,3,14,30,619.0,107.0,3.4,23.3,377.0,496.52,393.99
2018,11,3,14,45,577.0,104.5,3.45,23.1,337.5,445.84,354.13
2018,11,3,15,0,535.0,102.0,3.5,22.9,298.0,396.76,314.9
2018,11,3,15,15,467.5,96.0,3.5,22.9,252.0,331.95,262.33
2018,11,3,15,30,400.0,90.0,3.5,22.9,206.0,274.8,215.04
2018,11,3,15,45,367.0,77.5,3.45,21.75,169.5,228.98,176.72
2018,11,3,16,0,334.0,65.0,3.4,20.6,133.0,185.8,139.61
2018,11,3,16,15,277.5,52.0,3.3,19.85,98.5,138.61,99.26
2018,11,3,16,30,221.0,39.0,3.2,19.1,64.0,97.22,63.57
2018,11,3,16,45,146.5,25.0,3.15,18.35,38.5,54.91,18.63
2018,11,3,17,0,72.0,11.0,3.1,17.6,13.0,18.78,0.0
2018,11,3,17,15,36.0,5.5,3.05,17.25,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,4,6,15,8.0,1.5,2.95,12.6,1.0,0.0,0.0
2018,11,4,6,30,16.0,3.0,3.0,12.7,2.0,0.0,0.0
2018,11,4,6,45,111.5,13.0,3.0,12.8,19.0,24.59,0.0
2018,11,4,7,0,207.0,23.0,3.0,12.9,36.0,61.27,13.99
2018,11,4,7,15,255.5,36.5,3.1,13.25,66.5,100.74,65.92
2018,11,4,7,30,304.0,50.0,3.2,13.6,97.0,142.09,103.39
2018,11,4,7,45,334.0,63.0,3.3,13.95,130.5,181.9,139.67
2018,11,4,8,0,364.0,76.0,3.4,14.3,164.0,224.35,177.84
2018,11,4,8,15,267.5,96.0,3.35,14.6,167.5,218.82,176.72
2018,11,4,8,30,171.0,116.0,3.3,14.9,171.0,203.47,165.51
2018,11,4,8,45,231.0,134.0,3.3,15.2,219.5,266.25,217.84
2018,11,4,9,0,291.0,152.0,3.3,15.5,268.0,328.68,269.01
2018,11,4,9,15,451.5,134.0,3.35,15.85,333.0,421.31,344.85
2018,11,4,9,30,612.0,116.0,3.4,16.2,398.0,521.7,425.26
2018,11,4,9,45,652.5,113.5,3.45,16.55,432.5,566.17,459.64
2018,11,4,10,0,693.0,111.0,3.5,16.9,467.0,610.82,493.85
2018,11,4,10,15,740.5,107.0,3.6,17.1,503.5,658.5,530.35
2018,11,4,10,30,788.0,103.0,3.7,17.3,540.0,703.57,563.16
2018,11,4,10,45,824.5,99.5,3.8,17.5,569.5,742.32,590.92
2018,11,4,11,0,861.0,96.0,3.9,17.7,599.0,779.17,617.16
2018,11,4,11,15,898.0,88.5,4.0,17.8,621.0,804.86,635.41
2018,11,4,11,30,935.0,81.0,4.1,17.9,643.0,832.42,655.13
2018,11,4,11,45,923.5,81.5,4.25,18.0,638.0,827.56,651.67
2018,11,4,12,0,912.0,82.0,4.4,18.1,633.0,819.13,646.16
2018,11,4,12,15,878.0,86.5,4.5,18.1,613.0,794.07,628.68
2018,11,4,12,30,844.0,91.0,4.6,18.1,593.0,770.72,612.5
2018,11,4,12,45,860.0,85.0,4.75,18.15,586.5,762.0,607.28
2018,11,4,13,0,876.0,79.0,4.9,18.2,580.0,754.31,602.8
2018,11,4,13,15,870.5,77.5,5.0,18.15,560.0,732.19,587.55
2018,11,4,13,30,865.0,76.0,5.1,18.1,540.0,707.18,570.14
2018,11,4,13,45,849.5,79.0,5.25,18.1,515.5,681.47,552.16
2018,11,4,14,0,834.0,82.0,5.4,18.1,491.0,649.66,528.4
2018,11,4,14,15,843.0,75.5,5.45,17.95,464.0,620.66,506.03
2018,11,4,14,30,852.0,69.0,5.5,17.8,437.0,588.42,480.4
2018,11,4,14,45,827.0,67.0,5.55,17.7,396.5,539.3,440.33
2018,11,4,15,0,802.0,65.0,5.6,17.6,356.0,489.82,398.91
2018,11,4,15,15,766.0,61.5,5.6,17.6,311.5,433.52,350.69
2018,11,4,15,30,730.0,58.0,5.6,17.6,267.0,378.57,302.3
2018,11,4,15,45,670.5,53.5,5.5,17.1,219.5,315.51,246.88
2018,11,4,16,0,611.0,49.0,5.4,16.6,172.0,258.43,195.43
2018,11,4,16,15,469.5,43.5,5.3,16.15,123.0,181.78,130.21
2018,11,4,16,30,328.0,38.0,5.2,15.7,74.0,119.1,77.57
2018,11,4,16,45,211.5,25.0,5.05,15.3,44.0,64.85,18.15
2018,11,4,17,0,95.0,12.0,4.9,14.9,14.0,22.13,0.0
2018,11,4,17,15,47.5,6.0,4.9,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.35,13.2,19.5,25.78,0.0
2018,11,5,7,0,288.0,22.0,3.4,13.4,39.0,72.15,9.62
2018,11,5,7,15,415.5,29.0,3.45,13.7,78.5,126.68,79.87
2018,11,5,7,30,543.0,36.0,3.5,14.0,118.0,189.26,134.28
2018,11,5,7,45,542.0,46.0,3.55,14.35,151.5,229.99,174.1
2018,11,5,8,0,541.0,56.0,3.6,14.7,185.0,268.49,211.07
2018,11,5,8,15,572.5,65.5,3.6,15.0,226.5,318.85,256.06
2018,11,5,8,30,604.0,75.0,3.6,15.3,268.0,370.98,301.27
2018,11,5,8,45,712.5,65.0,3.6,15.65,323.0,440.39,359.36
2018,11,5,9,0,821.0,55.0,3.6,16.0,378.0,515.35,420.72
2018,11,5,9,15,838.0,58.0,3.6,16.4,414.5,560.35,456.71
2018,11,5,9,30,855.0,61.0,3.6,16.8,451.0,604.15,490.87
2018,11,5,9,45,865.5,64.5,3.55,17.2,482.5,642.81,520.02
2018,11,5,10,0,876.0,68.0,3.5,17.6,514.0,679.31,545.61
2018,11,5,10,15,885.5,69.0,3.5,17.9,538.5,709.86,566.66
2018,11,5,10,30,895.0,70.0,3.5,18.2,563.0,737.8,585.65
2018,11,5,10,45,901.0,71.0,3.45,18.55,580.5,760.32,600.26
2018,11,5,11,0,907.0,72.0,3.4,18.9,598.0,779.75,612.62
2018,11,5,11,15,910.5,72.5,3.35,19.15,608.0,793.46,621.11
2018,11,5,11,30,914.0,73.0,3.3,19.4,618.0,803.82,627.3
2018,11,5,11,45,915.0,73.0,3.25,19.65,620.5,808.19,629.34
2018,11,5,12,0,916.0,73.0,3.2,19.9,623.0,809.08,629.06
2018,11,5,12,15,914.5,73.0,3.25,20.0,617.5,804.51,625.97
2018,11,5,12,30,913.0,73.0,3.3,20.1,612.0,796.49,620.58
2018,11,5,12,45,909.5,72.5,3.35,20.2,599.0,782.95,611.37
2018,11,5,13,0,906.0,72.0,3.4,20.3,586.0,766.12,599.91
2018,11,5,13,15,891.5,73.0,3.45,20.3,563.5,739.77,581.8
2018,11,5,13,30,877.0,74.0,3.5,20.3,541.0,710.82,561.79
2018,11,5,13,45,852.0,75.5,3.6,20.25,510.0,672.9,535.26
2018,11,5,14,0,827.0,77.0,3.7,20.2,479.0,637.0,509.11
2018,11,5,14,15,831.5,70.5,3.75,20.1,450.5,605.42,485.26
2018,11,5,14,30,836.0,64.0,3.8,20.0,422.0,567.92,456.22
2018,11,5,14,45,811.5,62.0,3.85,19.9,382.5,522.87,420.1
2018,11,5,15,0,787.0,60.0,3.9,19.8,343.0,474.47,380.4
2018,11,5,15,15,752.5,56.5,3.9,19.8,299.5,419.74,334.38
2018,11,5,15,30,718.0,53.0,3.9,19.8,256.0,366.27,288.08
2018,11,5,15,45,664.0,49.0,4.05,19.15,211.0,306.67,236.61
2018,11,5,16,0,610.0,45.0,4.2,18.5,166.0,250.98,187.14
2018,11,5,16,15,519.0,39.0,4.25,17.85,122.5,189.19,133.29
2018,11,5,16,30,428.0,33.0,4.3,17.2,79.0,134.92,85.25
2018,11,5,16,45,265.5,22.0,4.35,16.55,46.0,69.82,13.57
2018,11,5,17,0,103.0,11.0,4.4,15.9,13.0,21.83,0.0
2018,11,5,17,15,51.5,5.5,4.45,15.6,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,6,45,149.5,11.0,2.1,13.0,19.5,26.07,0.0
2018,11,6,7,0,299.0,22.0,2.1,13.1,39.0,72.78,0.67
2018,11,6,7,15,433.0,29.5,2.15,13.6,80.0,129.93,80.83
2018,11,6,7,30,567.0,37.0,2.2,14.1,121.0,195.16,137.47
2018,11,6,7,45,610.5,43.5,2.3,14.55,162.5,246.06,184.55
2018,11,6,8,0,654.0,50.0,2.4,15.0,204.0,300.33,233.79
2018,11,6,8,15,676.0,57.5,2.45,15.4,245.0,349.81,278.29
2018,11,6,8,30,698.0,65.0,2.5,15.8,286.0,399.91,321.81
2018,11,6,8,45,720.0,70.5,2.6,16.15,325.5,448.15,362.63
2018,11,6,9,0,742.0,76.0,2.7,16.5,365.0,496.38,402.2
2018,11,6,9,15,767.5,79.5,2.7,16.85,403.5,544.14,440.07
2018,11,6,9,30,793.0,83.0,2.7,17.2,442.0,591.5,476.57
2018,11,6,9,45,807.5,86.0,2.7,17.55,473.0,630.39,505.77
2018,11,6,10,0,822.0,89.0,2.7,17.9,504.0,667.54,533.02
2018,11,6,10,15,853.0,85.5,2.65,18.25,534.5,707.03,560.27
2018,11,6,10,30,884.0,82.0,2.6,18.6,565.0,740.73,582.7
2018,11,6,10,45,875.5,86.5,2.55,18.95,577.5,760.55,594.94
2018,11,6,11,0,867.0,91.0,2.5,19.3,590.0,772.65,601.77
2018,11,6,11,15,892.0,86.0,2.45,19.6,607.0,791.72,613.76
2018,11,6,11,30,917.0,81.0,2.4,19.9,624.0,812.44,626.85
2018,11,6,11,45,934.5,77.0,2.4,20.2,632.0,825.2,634.73
2018,11,6,12,0,952.0,73.0,2.4,20.5,640.0,834.46,640.34
2018,11,6,12,15,949.0,72.5,2.45,20.65,633.5,828.03,635.93
2018,11,6,12,30,946.0,72.0,2.5,20.8,627.0,818.04,629.3
2018,11,6,12,45,928.0,75.0,2.55,21.0,609.0,797.13,615.0
2018,11,6,13,0,910.0,78.0,2.6,21.2,591.0,773.23,598.69
2018,11,6,13,15,876.5,83.0,2.65,21.25,562.5,737.57,574.3
2018,11,6,13,30,843.0,88.0,2.7,21.3,534.0,704.13,551.38
2018,11,6,13,45,841.5,83.5,2.7,21.4,509.0,676.15,531.9
2018,11,6,14,0,840.0,79.0,2.7,21.5,484.0,645.39,509.17
2018,11,6,14,15,849.0,71.5,2.7,21.45,456.0,615.09,486.53
2018,11,6,14,30,858.0,64.0,2.7,21.4,428.0,578.5,458.56
2018,11,6,14,45,834.0,62.0,2.7,21.35,388.0,533.0,422.57
2018,11,6,15,0,810.0,60.0,2.7,21.3,348.0,484.05,382.99
2018,11,6,15,15,774.5,56.5,2.7,21.3,303.5,428.0,336.69
2018,11,6,15,30,739.0,53.0,2.7,21.3,259.0,373.24,290.02
2018,11,6,15,45,686.5,49.0,2.7,20.4,213.5,313.36,239.06
2018,11,6,16,0,634.0,45.0,2.7,19.5,168.0,257.17,189.72
2018,11,6,16,15,544.0,38.5,2.75,18.8,123.5,192.58,134.01
2018,11,6,16,30,454.0,32.0,2.8,18.1,79.0,138.55,85.91
2018,11,6,16,45,284.0,21.5,2.8,17.35,46.0,71.36,6.94
2018,11,6,17,0,114.0,11.0,2.8,16.6,13.0,22.82,0.0
2018,11,6,17,15,57.0,5.5,2.95,16.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,138.5,10.5,0.65,14.6,18.0,24.18,0.0
2018,11,7,7,0,277.0,21.0,0.7,14.6,36.0,67.4,0.0
2018,11,7,7,15,409.0,29.0,0.85,14.8,75.5,123.47,75.16
2018,11,7,7,30,541.0,37.0,1.0,15.0,115.0,186.93,130.21
2018,11,7,7,45,605.0,42.5,1.1,15.25,159.0,241.71,179.3
2018,11,7,8,0,669.0,48.0,1.2,15.5,203.0,301.87,232.43
2018,11,7,8,15,712.5,52.0,1.35,15.8,247.5,356.95,280.97
2018,11,7,8,30,756.0,56.0,1.5,16.1,292.0,414.55,330.23
2018,11,7,8,45,785.0,59.0,1.65,16.45,333.5,465.87,373.27
2018,11,7,9,0,814.0,62.0,1.8,16.8,375.0,517.59,415.39
2018,11,7,9,15,813.0,68.5,1.95,17.2,407.0,555.97,445.99
2018,11,7,9,30,812.0,75.0,2.1,17.6,439.0,591.88,473.92
2018,11,7,9,45,820.0,79.0,2.2,18.0,468.5,628.2,501.32
