Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,9,30,112.0,168.0,1.1,13.7,214.0,247.72,201.6
2018,11,17,9,45,103.0,183.0,1.05,14.1,227.5,255.57,207.07
2018,11,17,10,0,94.0,198.0,1.0,14.5,241.0,268.88,216.83
2018,11,17,10,15,231.5,193.0,1.0,14.75,307.5,371.99,300.11
2018,11,17,10,30,369.0,188.0,1.0,15.0,374.0,466.79,374.13
2018,11,17,10,45,556.5,152.5,1.0,15.2,443.5,576.41,458.25
2018,11,17,11,0,744.0,117.0,1.0,15.4,513.0,686.19,539.43
2018,11,17,11,15,771.0,112.5,1.05,15.55,530.0,709.89,554.92
2018,11,17,11,30,798.0,108.0,1.1,15.7,547.0,728.43,567.79
2018,11,17,11,45,776.5,114.5,1.15,15.85,543.0,725.88,565.86
2018,11,17,12,0,755.0,121.0,1.2,16.0,539.0,717.47,560.14
2018,11,17,12,15,743.5,124.0,1.25,16.05,532.5,709.71,555.24
2018,11,17,12,30,732.0,127.0,1.3,16.1,526.0,699.19,548.43
2018,11,17,12,45,699.0,134.0,1.4,16.1,507.5,674.74,531.31
2018,11,17,13,0,666.0,141.0,1.5,16.1,489.0,648.28,512.57
2018,11,17,13,15,655.0,137.5,1.55,16.05,469.0,624.34,495.67
2018,11,17,13,30,644.0,134.0,1.6,16.0,449.0,598.43,476.99
2018,11,17,13,45,636.0,128.0,1.7,15.95,425.0,570.02,456.47
2018,11,17,14,0,628.0,122.0,1.8,15.9,401.0,539.85,434.12
2018,11,17,14,15,640.0,112.0,1.85,15.8,377.5,515.67,415.81
2018,11,17,14,30,652.0,102.0,1.9,15.7,354.0,488.69,394.63
2018,11,17,14,45,623.5,96.0,1.95,15.55,317.5,442.14,357.29
2018,11,17,15,0,595.0,90.0,2.0,15.4,281.0,396.03,319.33
2018,11,17,15,15,549.5,83.0,2.0,15.4,240.5,342.18,273.93
2018,11,17,15,30,504.0,76.0,2.0,15.4,200.0,290.93,229.63
2018,11,17,15,45,442.5,66.0,2.0,14.7,159.0,234.14,180.8
2018,11,17,16,0,381.0,56.0,2.0,14.0,118.0,182.37,135.51
2018,11,17,16,15,290.0,43.5,1.9,13.55,82.0,127.05,87.88
2018,11,17,16,30,199.0,31.0,1.8,13.1,46.0,78.77,38.49
2018,11,17,16,45,106.0,16.5,1.7,12.7,24.0,31.26,0.0
2018,11,17,17,0,13.0,2.0,1.6,12.3,2.0,0.0,0.0
2018,11,17,17,15,6.5,1.0,1.55,12.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.25,10.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,6,45,37.0,6.0,0.45,10.45,6.5,0.0,0.0
2018,11,18,7,0,74.0,12.0,0.5,10.4,13.0,21.19,0.0
2018,11,18,7,15,146.0,24.5,0.7,10.6,36.5,56.9,11.18
2018,11,18,7,30,218.0,37.0,0.9,10.8,60.0,98.83,66.23
2018,11,18,7,45,257.0,50.5,1.05,10.95,90.5,135.64,100.48
2018,11,18,8,0,296.0,64.0,1.2,11.1,121.0,176.22,136.95
2018,11,18,8,15,340.5,75.0,1.35,11.3,156.0,219.46,175.36
2018,11,18,8,30,385.0,86.0,1.5,11.5,191.0,266.25,216.27
2018,11,18,8,45,441.0,93.0,1.7,11.7,231.0,317.07,259.95
2018,11,18,9,0,497.0,100.0,1.9,11.9,271.0,371.55,305.93
2018,11,18,9,15,533.0,107.0,1.95,12.25,308.0,420.94,346.41
2018,11,18,9,30,569.0,114.0,2.0,12.6,345.0,469.05,385.04
2018,11,18,9,45,577.0,121.0,2.05,13.0,370.5,500.65,409.75
2018,11,18,10,0,585.0,128.0,2.1,13.4,396.0,530.86,432.93
2018,11,18,10,15,572.0,137.5,2.05,13.75,411.0,548.14,445.17
2018,11,18,10,30,559.0,147.0,2.0,14.1,426.0,559.66,452.88
2018,11,18,10,45,513.0,166.0,1.9,14.5,429.0,559.1,450.19
2018,11,18,11,0,467.0,185.0,1.8,14.9,432.0,554.95,444.74
2018,11,18,11,15,436.5,197.0,1.7,15.2,431.5,551.4,440.29
2018,11,18,11,30,406.0,209.0,1.6,15.5,431.0,545.51,434.05
2018,11,18,11,45,422.0,206.5,1.55,15.75,438.0,556.6,442.02
2018,11,18,12,0,438.0,204.0,1.5,16.0,445.0,566.09,448.59
2018,11,18,12,15,422.0,205.5,1.45,16.2,436.0,554.3,438.87
2018,11,18,12,30,406.0,207.0,1.4,16.4,427.0,541.0,428.21
2018,11,18,12,45,400.0,203.0,1.4,16.55,415.5,527.67,418.21
2018,11,18,13,0,394.0,199.0,1.4,16.7,404.0,504.81,401.23
2018,11,18,13,15,454.0,175.5,1.45,16.75,403.0,521.51,415.42
2018,11,18,13,30,514.0,152.0,1.5,16.8,402.0,525.86,420.01
2018,11,18,13,45,486.5,149.0,1.55,16.85,375.0,491.53,393.75
2018,11,18,14,0,459.0,146.0,1.6,16.9,348.0,457.0,367.21
2018,11,18,14,15,494.5,127.0,1.7,16.75,330.0,442.06,356.64
2018,11,18,14,30,530.0,108.0,1.8,16.6,312.0,426.04,344.36
2018,11,18,14,45,526.5,98.0,1.85,16.45,283.0,392.84,317.44
2018,11,18,15,0,523.0,88.0,1.9,16.3,254.0,358.45,288.74
2018,11,18,15,15,485.0,81.5,1.9,16.3,219.0,311.62,248.97
2018,11,18,15,30,447.0,75.0,1.9,16.3,184.0,265.55,209.01
2018,11,18,15,45,395.5,66.0,2.1,15.55,148.0,216.7,166.9
2018,11,18,16,0,344.0,57.0,2.3,14.8,112.0,172.2,127.73
2018,11,18,16,15,257.5,43.0,2.25,14.4,77.0,118.32,81.45
2018,11,18,16,30,171.0,29.0,2.2,14.0,42.0,70.64,32.37
2018,11,18,16,45,90.5,15.5,2.2,13.55,22.0,27.99,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.1,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.05,12.95,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.0,1.5,11.3,4.0,0.0,0.0
2018,11,19,7,0,25.0,8.0,1.5,11.3,8.0,10.98,0.0
2018,11,19,7,15,101.5,22.5,1.6,11.65,31.5,46.14,2.82
2018,11,19,7,30,178.0,37.0,1.7,12.0,55.0,89.36,59.2
2018,11,19,7,45,230.5,50.0,1.75,12.35,85.5,127.14,93.59
2018,11,19,8,0,283.0,63.0,1.8,12.7,116.0,170.13,131.4
2018,11,19,8,15,301.0,77.0,1.8,12.95,146.0,206.02,163.83
2018,11,19,8,30,319.0,91.0,1.8,13.2,176.0,243.04,196.51
2018,11,19,8,45,329.0,105.5,1.75,13.45,205.5,277.83,226.52
2018,11,19,9,0,339.0,120.0,1.7,13.7,235.0,312.67,255.72
2018,11,19,9,15,369.5,129.5,1.7,14.1,267.5,353.05,288.69
2018,11,19,9,30,400.0,139.0,1.7,14.5,300.0,394.64,321.87
2018,11,19,9,45,396.5,152.5,1.7,14.85,322.5,420.73,341.92
2018,11,19,10,0,393.0,166.0,1.7,15.2,345.0,445.34,360.42
2018,11,19,10,15,413.0,171.5,1.7,15.5,368.5,475.31,383.25
2018,11,19,10,30,433.0,177.0,1.7,15.8,392.0,504.8,405.32
2018,11,19,10,45,416.0,187.5,1.7,16.1,400.0,512.91,410.3
2018,11,19,11,0,399.0,198.0,1.7,16.4,408.0,518.87,413.72
2018,11,19,11,15,310.5,220.0,1.7,16.6,385.0,475.19,378.44
2018,11,19,11,30,222.0,242.0,1.7,16.8,362.0,428.52,340.79
2018,11,19,11,45,213.5,243.5,1.7,17.05,359.5,424.78,337.66
2018,11,19,12,0,205.0,245.0,1.7,17.3,357.0,420.27,333.7
2018,11,19,12,15,143.0,238.5,1.75,17.4,316.5,366.16,290.85
2018,11,19,12,30,81.0,232.0,1.8,17.5,276.0,303.98,241.4
2018,11,19,12,45,61.0,210.0,1.8,17.6,242.5,263.96,209.9
2018,11,19,13,0,41.0,188.0,1.8,17.7,209.0,224.53,178.44
2018,11,19,13,15,76.5,199.0,1.75,17.7,236.5,261.19,208.68
2018,11,19,13,30,112.0,210.0,1.7,17.7,264.0,303.99,243.01
2018,11,19,13,45,159.0,195.5,1.65,17.75,267.5,315.6,253.05
2018,11,19,14,0,206.0,181.0,1.6,17.8,271.0,324.3,260.67
2018,11,19,14,15,210.5,168.0,1.55,17.7,254.0,306.37,246.58
2018,11,19,14,30,215.0,155.0,1.5,17.6,237.0,293.81,236.53
2018,11,19,14,45,221.0,138.5,1.4,17.5,215.5,270.55,217.68
2018,11,19,15,0,227.0,122.0,1.3,17.4,194.0,246.3,197.57
2018,11,19,15,15,175.0,107.5,1.3,17.4,158.5,198.16,157.77
2018,11,19,15,30,123.0,93.0,1.3,17.4,123.0,149.83,117.65
2018,11,19,15,45,97.5,76.0,1.15,17.1,96.5,117.16,89.97
2018,11,19,16,0,72.0,59.0,1.0,16.8,70.0,86.81,64.11
2018,11,19,16,15,52.5,42.5,0.95,16.7,49.0,60.96,41.55
2018,11,19,16,30,33.0,26.0,0.9,16.6,28.0,35.47,13.85
2018,11,19,16,45,22.0,14.0,0.8,16.45,15.0,16.84,0.0
2018,11,19,17,0,11.0,2.0,0.7,16.3,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.65,16.25,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,20,6,45,38.0,4.5,1.05,12.0,5.0,0.0,0.0
2018,11,20,7,0,76.0,9.0,1.0,12.0,10.0,18.15,0.0
2018,11,20,7,15,209.5,21.0,0.95,12.25,38.5,62.76,0.0
2018,11,20,7,30,343.0,33.0,0.9,12.5,67.0,121.78,77.79
2018,11,20,7,45,430.5,41.5,0.85,12.75,106.5,173.2,124.55
2018,11,20,8,0,518.0,50.0,0.8,13.0,146.0,232.8,176.27
2018,11,20,8,15,574.0,56.0,0.8,13.3,187.5,285.54,222.76
2018,11,20,8,30,630.0,62.0,0.8,13.6,229.0,342.28,271.47
2018,11,20,8,45,595.0,76.0,0.8,13.95,253.5,369.43,295.92
2018,11,20,9,0,560.0,90.0,0.8,14.3,278.0,392.05,315.53
2018,11,20,9,15,644.0,86.5,0.95,14.65,326.0,455.64,367.04
2018,11,20,9,30,728.0,83.0,1.1,15.0,374.0,523.16,420.25
2018,11,20,9,45,724.5,90.0,1.2,15.4,398.5,552.84,442.96
2018,11,20,10,0,721.0,97.0,1.3,15.8,423.0,580.0,463.54
2018,11,20,10,15,667.5,112.5,1.45,16.05,427.0,581.0,464.2
2018,11,20,10,30,614.0,128.0,1.6,16.3,431.0,576.88,460.91
2018,11,20,10,45,643.0,126.0,1.75,16.55,453.0,607.18,484.4
2018,11,20,11,0,672.0,124.0,1.9,16.8,475.0,636.05,506.34
2018,11,20,11,15,671.5,126.5,2.0,17.0,483.0,646.62,514.02
2018,11,20,11,30,671.0,129.0,2.1,17.2,491.0,654.63,519.93
2018,11,20,11,45,655.5,134.0,2.25,17.35,489.0,651.68,517.88
2018,11,20,12,0,640.0,139.0,2.4,17.5,487.0,646.09,513.9
2018,11,20,12,15,678.0,126.5,2.4,17.6,492.0,658.35,523.65
2018,11,20,12,30,716.0,114.0,2.4,17.7,497.0,667.39,530.7
2018,11,20,12,45,685.0,119.0,2.45,17.75,478.5,642.92,512.35
2018,11,20,13,0,654.0,124.0,2.5,17.8,460.0,616.54,492.51
2018,11,20,13,15,610.5,130.5,2.4,17.8,434.5,581.57,465.34
2018,11,20,13,30,567.0,137.0,2.3,17.8,409.0,545.8,437.41
2018,11,20,13,45,537.0,135.0,2.25,17.8,381.5,506.62,407.24
2018,11,20,14,0,507.0,133.0,2.2,17.8,354.0,470.52,378.97
2018,11,20,14,15,517.5,119.0,2.1,17.75,329.5,444.87,358.88
2018,11,20,14,30,528.0,105.0,2.0,17.7,305.0,419.89,338.65
2018,11,20,14,45,558.0,89.5,1.95,17.65,281.5,398.24,320.57
2018,11,20,15,0,588.0,74.0,1.9,17.6,258.0,372.58,298.34
2018,11,20,15,15,471.0,76.0,1.9,17.6,210.0,298.38,237.07
2018,11,20,15,30,354.0,78.0,1.9,17.6,162.0,231.77,181.65
2018,11,20,15,45,314.5,65.0,1.65,17.15,128.5,187.1,143.0
2018,11,20,16,0,275.0,52.0,1.4,16.7,95.0,145.74,106.7
2018,11,20,16,15,206.5,38.5,1.3,16.55,65.0,100.47,67.71
2018,11,20,16,30,138.0,25.0,1.2,16.4,35.0,59.01,22.74
2018,11,20,16,45,79.0,14.0,1.15,16.25,18.5,24.76,0.0
2018,11,20,17,0,20.0,3.0,1.1,16.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.15,16.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,5.0,15.1,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.1,15.1,2.0,3.05,0.0
2018,11,21,7,15,4.5,4.0,5.2,15.25,4.0,4.79,0.0
2018,11,21,7,30,0.0,6.0,5.3,15.4,6.0,5.78,0.0
2018,11,21,7,45,0.0,8.0,5.35,15.55,8.0,7.71,0.71
2018,11,21,8,0,0.0,10.0,5.4,15.7,10.0,9.64,2.45
2018,11,21,8,15,0.0,15.0,5.45,15.8,15.0,14.46,6.61
2018,11,21,8,30,0.0,20.0,5.5,15.9,20.0,19.29,10.76
2018,11,21,8,45,0.0,20.0,5.55,16.0,20.0,19.29,10.78
2018,11,21,9,0,0.0,20.0,5.6,16.1,20.0,19.29,10.77
2018,11,21,9,15,7.0,54.0,5.85,16.25,57.0,55.93,41.85
2018,11,21,9,30,14.0,88.0,6.1,16.4,94.0,93.73,73.62
2018,11,21,9,45,15.5,116.5,6.35,16.6,123.5,124.19,98.85
2018,11,21,10,0,17.0,145.0,6.6,16.8,153.0,155.11,124.21
2018,11,21,10,15,17.5,132.5,6.75,16.9,141.0,142.38,113.55
2018,11,21,10,30,18.0,120.0,6.9,17.0,129.0,133.94,106.47
2018,11,21,10,45,13.5,122.0,7.05,17.1,129.0,129.08,102.19
2018,11,21,11,0,9.0,124.0,7.2,17.2,129.0,128.01,101.04
2018,11,21,11,15,22.5,162.5,7.15,17.2,174.5,183.48,146.84
2018,11,21,11,30,36.0,201.0,7.1,17.2,220.0,236.03,189.81
2018,11,21,11,45,32.0,172.5,7.1,17.2,189.5,201.57,161.7
2018,11,21,12,0,28.0,144.0,7.1,17.2,159.0,167.68,134.01
2018,11,21,12,15,14.0,97.5,7.0,17.2,105.0,108.1,84.69
2018,11,21,12,30,0.0,51.0,6.9,17.2,51.0,49.29,35.52
2018,11,21,12,45,0.0,46.0,6.8,17.2,46.0,44.45,31.53
2018,11,21,13,0,0.0,41.0,6.7,17.2,41.0,39.61,27.52
2018,11,21,13,15,0.0,51.0,6.5,17.15,51.0,49.28,35.65
2018,11,21,13,30,0.0,61.0,6.3,17.1,61.0,58.96,43.79
2018,11,21,13,45,29.0,83.5,6.1,17.05,96.0,102.07,80.59
2018,11,21,14,0,58.0,106.0,5.9,17.0,131.0,142.97,115.21
2018,11,21,14,15,124.0,86.0,5.65,16.95,134.5,168.91,137.95
2018,11,21,14,30,190.0,66.0,5.4,16.9,138.0,184.97,151.92
2018,11,21,14,45,161.0,62.5,5.15,16.8,119.0,152.82,124.34
2018,11,21,15,0,132.0,59.0,4.9,16.7,100.0,128.92,103.56
2018,11,21,15,15,129.5,40.0,4.9,16.7,75.5,105.72,83.34
2018,11,21,15,30,127.0,21.0,4.9,16.7,51.0,75.93,57.31
2018,11,21,15,45,94.0,18.5,4.25,16.4,38.0,56.0,39.84
2018,11,21,16,0,61.0,16.0,3.6,16.1,25.0,39.15,25.37
2018,11,21,16,15,43.5,10.0,3.3,15.75,15.5,24.65,12.77
2018,11,21,16,30,26.0,4.0,3.0,15.4,6.0,10.6,0.0
2018,11,21,16,45,14.0,2.0,2.65,15.0,3.0,3.91,0.0
2018,11,21,17,0,2.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,21,17,15,1.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.0,2.9,12.95,4.5,0.0,0.0
2018,11,22,7,0,81.0,8.0,2.8,13.0,9.0,17.43,0.0
2018,11,22,7,15,230.0,19.0,2.8,13.4,37.0,62.42,0.0
2018,11,22,7,30,379.0,30.0,2.8,13.8,65.0,124.92,76.24
2018,11,22,7,45,474.0,36.5,2.85,14.2,104.5,177.37,125.73
2018,11,22,8,0,569.0,43.0,2.9,14.6,144.0,238.66,179.6
2018,11,22,8,15,496.5,57.0,2.95,14.8,162.0,255.04,199.75
2018,11,22,8,30,424.0,71.0,3.0,15.0,180.0,261.35,209.61
2018,11,22,8,45,503.0,75.5,3.1,15.15,226.0,323.63,262.86
2018,11,22,9,0,582.0,80.0,3.2,15.3,272.0,388.94,317.71
2018,11,22,9,15,673.5,75.5,3.25,15.45,321.5,455.4,372.71
2018,11,22,9,30,765.0,71.0,3.3,15.6,371.0,524.77,429.05
2018,11,22,9,45,743.5,81.0,3.35,15.7,391.5,547.99,447.7
2018,11,22,10,0,722.0,91.0,3.4,15.8,412.0,569.78,464.81
2018,11,22,10,15,785.0,82.0,3.5,15.9,448.5,617.86,503.13
2018,11,22,10,30,848.0,73.0,3.6,16.0,485.0,668.16,541.89
2018,11,22,10,45,869.0,70.0,3.7,16.1,505.5,691.43,558.68
2018,11,22,11,0,890.0,67.0,3.8,16.2,526.0,716.32,576.86
2018,11,22,11,15,894.0,67.5,4.0,16.25,536.0,730.32,587.39
2018,11,22,11,30,898.0,68.0,4.2,16.3,546.0,741.13,595.69
2018,11,22,11,45,899.0,68.5,4.35,16.4,549.0,746.47,599.96
2018,11,22,12,0,900.0,69.0,4.5,16.5,552.0,748.48,601.98
2018,11,22,12,15,896.0,69.0,4.65,16.5,546.5,742.88,598.65
2018,11,22,12,30,892.0,69.0,4.8,16.5,541.0,734.0,592.97
2018,11,22,12,45,884.0,69.5,4.95,16.55,528.0,719.62,583.08
2018,11,22,13,0,876.0,70.0,5.1,16.6,515.0,702.23,570.92
2018,11,22,13,15,866.5,69.0,5.25,16.55,495.0,679.18,554.6
2018,11,22,13,30,857.0,68.0,5.4,16.5,475.0,653.49,536.13
2018,11,22,13,45,843.0,66.0,5.5,16.45,448.0,621.26,511.23
2018,11,22,14,0,829.0,64.0,5.6,16.4,421.0,586.99,483.93
2018,11,22,14,15,809.0,62.5,5.65,16.3,388.5,551.22,454.65
2018,11,22,14,30,789.0,61.0,5.7,16.2,356.0,510.81,421.04
2018,11,22,14,45,690.0,68.5,5.75,16.1,307.0,440.73,362.43
2018,11,22,15,0,591.0,76.0,5.8,16.0,258.0,374.62,306.29
2018,11,22,15,15,468.0,75.5,5.8,16.0,207.0,295.37,238.95
2018,11,22,15,30,345.0,75.0,5.8,16.0,156.0,224.25,178.23
2018,11,22,15,45,402.0,57.5,5.65,15.7,133.0,209.13,161.24
2018,11,22,16,0,459.0,40.0,5.5,15.4,110.0,186.74,136.33
2018,11,22,16,15,345.5,32.5,5.45,15.15,75.0,127.78,84.94
2018,11,22,16,30,232.0,25.0,5.4,14.9,40.0,76.23,25.14
2018,11,22,16,45,126.5,14.0,5.35,14.7,21.0,31.23,0.0
2018,11,22,17,0,21.0,3.0,5.3,14.5,2.0,0.0,0.0
2018,11,22,17,15,10.5,1.5,5.4,14.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.15,14.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.1,14.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.05,14.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.5,15.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.7,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,14.7,1.0,0.98,0.0
2018,11,23,7,15,0.0,2.5,2.75,14.85,2.5,2.41,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.0,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,3.05,15.15,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,3.2,15.3,6.0,5.78,0.0
2018,11,23,8,15,1.5,27.5,3.4,15.45,28.0,27.08,17.3
2018,11,23,8,30,3.0,49.0,3.6,15.6,50.0,48.56,35.61
2018,11,23,8,45,1.5,35.0,3.75,15.7,35.5,34.46,23.71
2018,11,23,9,0,0.0,21.0,3.9,15.8,21.0,20.26,11.62
2018,11,23,9,15,0.0,30.5,4.0,15.9,30.5,29.44,19.4
2018,11,23,9,30,0.0,40.0,4.1,16.0,40.0,38.63,27.13
2018,11,23,9,45,0.0,54.0,4.2,16.1,54.0,52.17,38.48
2018,11,23,10,0,0.0,68.0,4.3,16.2,68.0,65.73,49.76
2018,11,23,10,15,0.0,58.5,4.45,16.25,58.5,56.54,41.96
2018,11,23,10,30,0.0,49.0,4.6,16.3,49.0,47.35,34.2
2018,11,23,10,45,0.0,45.0,4.75,16.4,45.0,43.48,30.9
2018,11,23,11,0,0.0,41.0,4.9,16.5,41.0,39.61,27.62
2018,11,23,11,15,0.0,57.0,5.05,16.55,57.0,55.1,40.52
2018,11,23,11,30,0.0,73.0,5.2,16.6,73.0,70.59,53.37
2018,11,23,11,45,0.5,70.0,5.3,16.65,70.5,68.06,51.25
2018,11,23,12,0,1.0,67.0,5.4,16.7,68.0,65.52,49.15
2018,11,23,12,15,0.5,72.0,5.5,16.75,72.5,69.99,52.85
2018,11,23,12,30,0.0,77.0,5.6,16.8,77.0,74.47,56.56
2018,11,23,12,45,0.0,88.0,5.65,16.8,88.0,85.16,65.47
2018,11,23,13,0,0.0,99.0,5.7,16.8,99.0,96.24,74.71
2018,11,23,13,15,0.0,90.0,5.7,16.8,90.0,87.24,67.32
2018,11,23,13,30,0.0,81.0,5.7,16.8,81.0,78.34,60.01
2018,11,23,13,45,0.0,67.0,5.7,16.8,67.0,64.77,48.78
2018,11,23,14,0,0.0,53.0,5.7,16.8,53.0,51.21,37.51
2018,11,23,14,15,0.0,46.0,5.65,16.75,46.0,44.43,31.89
2018,11,23,14,30,0.0,39.0,5.6,16.7,39.0,37.66,26.24
2018,11,23,14,45,0.0,45.5,5.55,16.6,45.5,43.94,31.6
2018,11,23,15,0,0.0,52.0,5.5,16.5,52.0,50.24,36.95
2018,11,23,15,15,0.0,38.0,5.5,16.5,38.0,36.69,25.47
2018,11,23,15,30,0.0,24.0,5.5,16.5,24.0,23.15,13.94
2018,11,23,15,45,0.0,19.0,5.4,16.3,19.0,18.32,9.76
2018,11,23,16,0,0.0,14.0,5.3,16.1,14.0,13.5,5.55
2018,11,23,16,15,9.0,11.0,5.3,16.0,11.5,12.84,4.29
2018,11,23,16,30,18.0,8.0,5.3,15.9,9.0,11.62,0.0
2018,11,23,16,45,13.0,5.0,5.3,15.85,5.5,6.7,0.0
2018,11,23,17,0,8.0,2.0,5.3,15.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.25,15.75,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,3.05,14.8,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,3.0,14.8,6.0,11.93,0.0
2018,11,24,7,15,200.5,17.0,3.15,15.0,32.0,49.36,0.0
2018,11,24,7,30,348.0,28.0,3.3,15.2,58.0,114.04,65.52
2018,11,24,7,45,446.0,34.5,3.4,15.4,96.0,165.32,115.42
2018,11,24,8,0,544.0,41.0,3.5,15.6,134.0,225.56,168.26
2018,11,24,8,15,428.5,55.5,3.6,15.7,141.0,226.15,176.26
2018,11,24,8,30,313.0,70.0,3.7,15.8,148.0,212.89,170.18
2018,11,24,8,45,202.5,93.0,3.8,15.9,147.0,196.74,159.23
2018,11,24,9,0,92.0,116.0,3.9,16.0,146.0,171.02,138.43
2018,11,24,9,15,372.0,99.0,3.95,16.1,239.5,315.41,259.5
2018,11,24,9,30,652.0,82.0,4.0,16.2,333.0,471.08,386.85
2018,11,24,9,45,705.0,80.0,4.05,16.25,371.5,521.71,427.69
2018,11,24,10,0,758.0,78.0,4.1,16.3,410.0,571.6,467.76
2018,11,24,10,15,616.5,115.0,4.15,16.45,395.0,543.21,443.63
2018,11,24,10,30,475.0,152.0,4.2,16.6,380.0,499.72,407.52
2018,11,24,10,45,554.5,139.5,4.2,16.7,415.0,550.02,448.16
2018,11,24,11,0,634.0,127.0,4.2,16.8,450.0,605.37,491.62
2018,11,24,11,15,708.5,111.0,4.2,16.85,478.5,648.9,525.84
2018,11,24,11,30,783.0,95.0,4.2,16.9,507.0,688.44,555.51
2018,11,24,11,45,827.5,83.5,4.2,16.95,521.0,711.63,572.5
2018,11,24,12,0,872.0,72.0,4.2,17.0,535.0,727.21,583.9
2018,11,24,12,15,862.0,73.5,4.25,17.0,528.0,719.2,578.06
2018,11,24,12,30,852.0,75.0,4.3,17.0,521.0,708.09,570.25
2018,11,24,12,45,780.0,90.5,4.3,17.0,491.5,670.1,541.95
2018,11,24,13,0,708.0,106.0,4.3,17.0,462.0,628.72,510.26
2018,11,24,13,15,686.5,107.0,4.3,16.95,441.0,602.6,490.16
2018,11,24,13,30,665.0,108.0,4.3,16.9,420.0,574.8,468.46
2018,11,24,13,45,695.5,96.0,4.3,16.85,406.5,564.19,460.61
2018,11,24,14,0,726.0,84.0,4.3,16.8,393.0,549.55,449.17
2018,11,24,14,15,689.0,84.5,4.25,16.65,359.5,506.02,413.95
2018,11,24,14,30,652.0,85.0,4.2,16.5,326.0,462.67,378.33
2018,11,24,14,45,634.0,78.0,4.2,16.35,292.5,421.23,343.8
2018,11,24,15,0,616.0,71.0,4.2,16.2,259.0,379.43,307.99
2018,11,24,15,15,587.5,63.0,4.2,16.2,221.5,331.93,266.43
2018,11,24,15,30,559.0,55.0,4.2,16.2,184.0,285.54,224.76
2018,11,24,15,45,537.5,47.0,4.1,15.65,150.0,242.94,185.45
2018,11,24,16,0,516.0,39.0,4.0,15.1,116.0,201.44,146.13
2018,11,24,16,15,403.5,32.0,3.95,14.7,79.5,140.71,92.55
2018,11,24,16,30,291.0,25.0,3.9,14.3,43.0,86.56,22.96
2018,11,24,16,45,155.0,14.0,3.8,13.9,22.5,35.02,0.0
2018,11,24,17,0,19.0,3.0,3.7,13.5,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.7,13.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.85,12.3,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.8,12.3,6.0,5.9,0.0
2018,11,25,7,15,209.0,17.0,0.8,12.5,32.0,50.23,0.0
2018,11,25,7,30,363.0,28.0,0.8,12.7,58.0,115.67,64.58
2018,11,25,7,45,463.5,34.0,0.8,12.95,96.5,168.22,117.08
2018,11,25,8,0,564.0,40.0,0.8,13.2,135.0,227.48,168.83
2018,11,25,8,15,623.5,45.0,0.8,13.45,177.0,281.69,217.04
2018,11,25,8,30,683.0,50.0,0.8,13.7,219.0,340.06,267.64
2018,11,25,8,45,721.5,53.0,0.8,13.95,259.0,390.51,310.91
2018,11,25,9,0,760.0,56.0,0.8,14.2,299.0,442.36,353.88
2018,11,25,9,15,785.5,58.5,0.95,14.55,335.0,487.79,391.43
2018,11,25,9,30,811.0,61.0,1.1,14.9,371.0,532.86,427.75
2018,11,25,9,45,829.0,62.5,1.2,15.25,401.5,571.62,458.14
2018,11,25,10,0,847.0,64.0,1.3,15.6,432.0,605.33,484.23
2018,11,25,10,15,858.0,66.0,1.4,15.9,457.0,636.69,508.03
2018,11,25,10,30,869.0,68.0,1.5,16.2,482.0,665.72,529.15
2018,11,25,10,45,875.5,69.5,1.6,16.45,499.5,688.54,545.2
2018,11,25,11,0,882.0,71.0,1.7,16.7,517.0,708.5,559.22
2018,11,25,11,15,886.0,71.5,1.75,16.85,527.5,722.52,568.82
2018,11,25,11,30,890.0,72.0,1.8,17.0,538.0,733.4,576.3
2018,11,25,11,45,890.5,72.0,1.9,17.1,540.5,737.92,579.86
2018,11,25,12,0,891.0,72.0,2.0,17.2,543.0,739.15,581.21
2018,11,25,12,15,862.5,78.5,2.05,17.3,531.0,723.49,570.13
2018,11,25,12,30,834.0,85.0,2.1,17.4,519.0,709.28,560.32
2018,11,25,12,45,816.5,87.0,2.15,17.45,503.5,690.58,547.35
2018,11,25,13,0,799.0,89.0,2.2,17.5,488.0,669.26,532.49
2018,11,25,13,15,810.5,82.5,2.1,17.5,474.0,655.75,522.67
2018,11,25,13,30,822.0,76.0,2.0,17.5,460.0,638.9,509.75
2018,11,25,13,45,831.5,69.5,1.85,17.5,439.5,617.4,492.79
2018,11,25,14,0,841.0,63.0,1.7,17.5,419.0,589.17,470.55
2018,11,25,14,15,731.5,76.0,1.75,17.5,368.5,518.08,415.37
2018,11,25,14,30,622.0,89.0,1.8,17.5,318.0,449.95,361.61
2018,11,25,14,45,688.0,71.5,1.8,17.45,300.0,440.58,353.24
2018,11,25,15,0,754.0,54.0,1.8,17.4,282.0,422.72,336.59
2018,11,25,15,15,697.5,51.5,1.8,17.4,239.0,363.87,286.81
2018,11,25,15,30,641.0,49.0,1.8,17.4,196.0,308.1,238.55
2018,11,25,15,45,537.5,45.5,1.75,16.9,151.0,240.88,181.46
2018,11,25,16,0,434.0,42.0,1.7,16.4,106.0,180.72,130.07
2018,11,25,16,15,311.0,32.5,1.65,16.15,70.5,118.99,77.58
2018,11,25,16,30,188.0,23.0,1.6,15.9,35.0,64.99,13.96
2018,11,25,16,45,106.0,13.0,1.6,15.65,18.5,27.28,0.0
2018,11,25,17,0,24.0,3.0,1.6,15.4,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.65,15.3,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.0,2.55,11.25,2.0,0.0,0.0
2018,11,26,7,0,31.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,11,26,7,15,69.5,16.5,2.65,11.6,21.0,27.2,0.0
2018,11,26,7,30,108.0,29.0,2.7,12.0,38.0,58.6,31.33
2018,11,26,7,45,157.5,43.5,2.8,12.4,65.0,93.47,66.26
2018,11,26,8,0,207.0,58.0,2.9,12.8,92.0,132.08,100.17
2018,11,26,8,15,237.5,72.5,2.7,13.05,122.0,168.48,132.64
2018,11,26,8,30,268.0,87.0,2.5,13.3,152.0,207.33,166.82
2018,11,26,8,45,290.5,100.5,2.35,13.6,182.5,243.67,198.37
2018,11,26,9,0,313.0,114.0,2.2,13.9,213.0,281.27,230.25
2018,11,26,9,15,391.5,116.0,2.15,14.35,254.5,342.82,280.94
2018,11,26,9,30,470.0,118.0,2.1,14.8,296.0,402.97,329.58
2018,11,26,9,45,455.5,132.5,2.05,15.25,316.5,426.13,347.27
2018,11,26,10,0,441.0,147.0,2.0,15.7,337.0,446.94,362.75
2018,11,26,10,15,420.0,160.5,2.0,16.05,350.0,460.17,372.18
2018,11,26,10,30,399.0,174.0,2.0,16.4,363.0,470.93,379.46
2018,11,26,10,45,396.0,181.5,1.95,16.8,375.0,485.16,389.4
2018,11,26,11,0,393.0,189.0,1.9,17.2,387.0,497.83,397.95
2018,11,26,11,15,381.0,195.0,1.75,17.4,390.0,492.49,392.81
2018,11,26,11,30,369.0,201.0,1.6,17.6,393.0,493.84,392.59
2018,11,26,11,45,409.0,191.0,1.5,17.8,405.0,522.19,413.77
2018,11,26,12,0,449.0,181.0,1.4,18.0,417.0,540.76,427.39
2018,11,26,12,15,506.0,165.0,1.4,18.15,428.5,563.11,444.77
2018,11,26,12,30,563.0,149.0,1.4,18.3,440.0,582.84,460.06
2018,11,26,12,45,621.0,131.0,1.4,18.45,445.5,602.18,474.86
2018,11,26,13,0,679.0,113.0,1.4,18.6,451.0,613.84,484.01
2018,11,26,13,15,521.5,142.0,1.35,18.6,395.5,523.25,414.31
2018,11,26,13,30,364.0,171.0,1.3,18.6,340.0,432.75,344.09
2018,11,26,13,45,240.5,165.0,1.3,18.6,274.0,338.91,270.86
2018,11,26,14,0,117.0,159.0,1.3,18.6,208.0,243.68,194.69
2018,11,26,14,15,358.0,123.5,1.25,18.4,257.5,353.51,284.81
2018,11,26,14,30,599.0,88.0,1.2,18.2,307.0,435.61,348.54
2018,11,26,14,45,499.0,91.0,1.15,18.0,260.5,365.59,291.92
2018,11,26,15,0,399.0,94.0,1.1,17.8,214.0,299.71,238.77
2018,11,26,15,15,232.0,86.0,1.1,17.8,153.5,196.99,155.79
2018,11,26,15,30,65.0,78.0,1.1,17.8,93.0,110.13,85.24
2018,11,26,15,45,66.5,64.0,1.2,17.3,76.5,92.81,70.23
2018,11,26,16,0,68.0,50.0,1.3,16.8,60.0,75.31,54.48
2018,11,26,16,15,47.0,34.0,1.45,16.6,40.0,49.74,31.95
2018,11,26,16,30,26.0,18.0,1.6,16.4,20.0,24.38,1.5
2018,11,26,16,45,21.0,10.5,1.75,16.15,11.0,13.19,0.0
2018,11,26,17,0,16.0,3.0,1.9,15.9,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,1.95,15.75,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.0,1.85,13.05,1.0,0.0,0.0
2018,11,27,7,0,20.0,2.0,1.9,13.1,2.0,0.0,0.0
2018,11,27,7,15,10.0,4.5,1.95,13.25,4.5,5.98,0.0
2018,11,27,7,30,0.0,7.0,2.0,13.4,7.0,6.74,0.0
2018,11,27,7,45,0.0,9.0,2.0,13.55,9.0,8.67,1.46
2018,11,27,8,0,0.0,11.0,2.0,13.7,11.0,10.6,3.28
2018,11,27,8,15,0.0,14.5,2.15,14.0,14.5,13.98,6.26
2018,11,27,8,30,0.0,18.0,2.3,14.3,18.0,17.36,9.21
2018,11,27,8,45,0.0,40.5,2.4,14.55,40.5,39.11,27.8
2018,11,27,9,0,0.0,63.0,2.5,14.8,63.0,60.89,46.28
2018,11,27,9,15,0.5,86.0,2.6,14.95,86.0,84.45,66.07
2018,11,27,9,30,1.0,109.0,2.7,15.1,109.0,108.34,85.93
2018,11,27,9,45,0.5,107.5,2.8,15.25,107.5,106.07,83.82
2018,11,27,10,0,0.0,106.0,2.9,15.4,106.0,103.92,81.84
2018,11,27,10,15,0.0,112.5,3.05,15.5,112.5,110.4,87.06
