Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,30,0.0,119.0,3.2,15.6,119.0,116.91,92.29
2018,11,27,10,45,2.5,136.5,3.3,15.7,137.5,136.59,108.43
2018,11,27,11,0,5.0,154.0,3.4,15.8,156.0,156.51,124.67
2018,11,27,11,15,30.5,180.0,3.55,15.85,195.5,208.8,167.89
2018,11,27,11,30,56.0,206.0,3.7,15.9,235.0,256.5,206.89
2018,11,27,11,45,60.0,207.5,3.85,15.95,238.5,261.24,210.68
2018,11,27,12,0,64.0,209.0,4.0,16.0,242.0,265.89,214.52
2018,11,27,12,15,62.0,206.5,4.15,16.0,238.5,261.51,211.05
2018,11,27,12,30,60.0,204.0,4.3,16.0,235.0,257.03,207.55
2018,11,27,12,45,40.5,179.0,4.45,16.05,199.5,214.73,173.01
2018,11,27,13,0,21.0,154.0,4.6,16.1,164.0,167.68,134.31
2018,11,27,13,15,10.5,123.0,4.65,16.1,128.0,128.05,101.61
2018,11,27,13,30,0.0,92.0,4.7,16.1,92.0,89.37,69.38
2018,11,27,13,45,1.5,104.0,4.75,16.1,104.5,102.68,80.64
2018,11,27,14,0,3.0,116.0,4.8,16.1,117.0,116.25,92.08
2018,11,27,14,15,7.5,104.0,4.8,16.1,106.5,106.6,84.26
2018,11,27,14,30,12.0,92.0,4.8,16.1,96.0,96.69,76.16
2018,11,27,14,45,35.0,95.0,4.8,16.05,105.5,114.71,91.53
2018,11,27,15,0,58.0,98.0,4.8,16.0,115.0,128.34,102.83
2018,11,27,15,15,48.5,77.5,4.8,16.0,90.5,99.96,78.66
2018,11,27,15,30,39.0,57.0,4.8,16.0,66.0,72.42,55.08
2018,11,27,15,45,20.0,33.0,4.45,15.8,37.5,38.99,26.76
2018,11,27,16,0,1.0,9.0,4.1,15.6,9.0,8.96,1.75
2018,11,27,16,15,4.0,7.0,3.85,15.5,7.0,7.75,0.33
2018,11,27,16,30,7.0,5.0,3.6,15.4,5.0,6.37,0.0
2018,11,27,16,45,3.5,2.5,3.4,15.35,2.5,2.93,0.0
2018,11,27,17,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,0.8,14.7,2.5,2.46,0.0
2018,11,28,7,30,0.0,5.0,1.0,14.8,5.0,4.82,0.0
2018,11,28,7,45,0.0,6.5,1.25,14.9,6.5,6.26,0.0
2018,11,28,8,0,0.0,8.0,1.5,15.0,8.0,7.71,0.81
2018,11,28,8,15,0.0,12.0,1.55,15.1,12.0,11.57,4.17
2018,11,28,8,30,0.0,16.0,1.6,15.2,16.0,15.43,7.52
2018,11,28,8,45,28.0,50.5,1.7,15.25,59.0,62.24,47.36
2018,11,28,9,0,56.0,85.0,1.8,15.3,102.0,113.37,90.59
2018,11,28,9,15,32.5,78.5,1.75,15.45,88.5,95.79,75.75
2018,11,28,9,30,9.0,72.0,1.7,15.6,75.0,74.6,57.66
2018,11,28,9,45,5.5,85.5,1.65,15.7,87.5,86.37,67.37
2018,11,28,10,0,2.0,99.0,1.6,15.8,100.0,97.98,76.79
2018,11,28,10,15,46.5,142.0,1.65,15.9,164.0,176.12,141.92
2018,11,28,10,30,91.0,185.0,1.7,16.0,228.0,254.39,205.53
2018,11,28,10,45,211.5,182.5,1.8,16.1,286.5,350.47,283.89
2018,11,28,11,0,332.0,180.0,1.9,16.2,345.0,435.02,351.64
2018,11,28,11,15,268.5,190.5,1.95,16.25,326.0,405.9,327.25
2018,11,28,11,30,205.0,201.0,2.0,16.3,307.0,366.02,295.0
2018,11,28,11,45,184.5,209.5,2.0,16.35,305.0,361.81,291.22
2018,11,28,12,0,164.0,218.0,2.0,16.4,303.0,356.88,286.7
2018,11,28,12,15,289.0,189.0,2.2,16.45,337.5,422.25,341.11
2018,11,28,12,30,414.0,160.0,2.4,16.5,372.0,486.45,393.46
2018,11,28,12,45,612.0,121.5,2.65,16.55,427.0,583.1,471.18
2018,11,28,13,0,810.0,83.0,2.9,16.6,482.0,665.89,536.31
2018,11,28,13,15,732.5,97.0,3.0,16.55,447.5,617.71,499.11
2018,11,28,13,30,655.0,111.0,3.1,16.5,413.0,567.42,460.1
2018,11,28,13,45,550.0,122.0,3.2,16.5,366.0,496.87,404.52
2018,11,28,14,0,445.0,133.0,3.3,16.5,319.0,427.2,348.74
2018,11,28,14,15,399.5,129.0,3.25,16.5,286.0,382.77,312.76
2018,11,28,14,30,354.0,125.0,3.2,16.5,253.0,340.01,277.55
2018,11,28,14,45,403.5,105.0,3.15,16.5,236.5,329.53,268.48
2018,11,28,15,0,453.0,85.0,3.1,16.5,220.0,314.09,254.3
2018,11,28,15,15,463.5,74.0,3.1,16.5,194.5,289.34,231.48
2018,11,28,15,30,474.0,63.0,3.1,16.5,169.0,260.31,204.14
2018,11,28,15,45,323.0,56.5,2.8,16.25,122.0,178.85,136.22
2018,11,28,16,0,172.0,50.0,2.5,16.0,75.0,108.9,79.19
2018,11,28,16,15,123.5,35.5,2.5,15.9,50.0,73.28,47.66
2018,11,28,16,30,75.0,21.0,2.5,15.8,25.0,38.92,2.37
2018,11,28,16,45,37.5,10.5,2.55,15.65,12.5,15.43,0.0
2018,11,28,17,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.75,15.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.8,15.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.1,15.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.65,16.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,7.9,16.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.15,16.1,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.4,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.65,16.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.8,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.7,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.6,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.5,15.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.6,15.4,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.75,15.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.8,15.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.4,14.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.65,14.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.75,14.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.25,15.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.4,15.0,1.0,0.0,0.0
2018,11,29,7,15,8.0,12.0,10.4,14.95,12.5,13.0,0.0
2018,11,29,7,30,16.0,23.0,10.4,14.9,24.0,26.93,9.22
2018,11,29,7,45,54.0,40.0,10.45,14.9,47.5,59.19,40.36
2018,11,29,8,0,92.0,57.0,10.5,14.9,71.0,91.57,68.31
2018,11,29,8,15,103.0,68.0,10.4,14.9,88.5,110.8,85.96
2018,11,29,8,30,114.0,79.0,10.3,14.9,106.0,131.11,104.36
2018,11,29,8,45,57.0,66.0,10.25,14.9,79.5,95.39,75.4
2018,11,29,9,0,0.0,53.0,10.2,14.9,53.0,51.2,38.0
2018,11,29,9,15,18.0,69.5,10.05,14.9,76.0,78.72,61.55
2018,11,29,9,30,36.0,86.0,9.9,14.9,99.0,106.5,85.31
2018,11,29,9,45,80.5,124.0,9.75,14.9,157.0,180.46,148.15
2018,11,29,10,0,125.0,162.0,9.6,14.9,215.0,252.7,208.94
2018,11,29,10,15,168.0,158.5,9.35,14.95,234.0,278.88,231.47
2018,11,29,10,30,211.0,155.0,9.1,15.0,253.0,314.39,261.6
2018,11,29,10,45,151.5,167.5,8.9,15.0,239.0,284.29,235.29
2018,11,29,11,0,92.0,180.0,8.7,15.0,225.0,259.22,212.89
2018,11,29,11,15,220.0,182.0,8.5,15.0,293.5,361.37,299.75
2018,11,29,11,30,348.0,184.0,8.3,15.0,362.0,457.26,380.15
2018,11,29,11,45,177.0,141.0,8.1,15.05,231.5,286.68,237.71
2018,11,29,12,0,6.0,98.0,7.9,15.1,101.0,99.54,78.06
2018,11,29,12,15,143.5,102.0,7.8,15.1,175.0,218.18,181.07
2018,11,29,12,30,281.0,106.0,7.7,15.1,249.0,328.93,275.49
2018,11,29,12,45,444.0,117.0,7.6,15.1,337.5,453.79,379.89
2018,11,29,13,0,607.0,128.0,7.5,15.1,426.0,577.31,480.62
2018,11,29,13,15,693.5,106.5,7.35,15.1,434.5,601.18,500.51
2018,11,29,13,30,780.0,85.0,7.2,15.1,443.0,616.65,513.65
2018,11,29,13,45,585.0,112.5,7.1,15.1,372.5,507.98,423.28
2018,11,29,14,0,390.0,140.0,7.0,15.1,302.0,401.36,333.77
2018,11,29,14,15,248.0,123.0,6.9,15.05,223.0,281.23,233.55
2018,11,29,14,30,106.0,106.0,6.8,15.0,144.0,171.18,140.21
2018,11,29,14,45,287.0,96.5,6.7,14.9,185.0,260.97,216.03
2018,11,29,15,0,468.0,87.0,6.6,14.8,226.0,323.07,265.82
2018,11,29,15,15,444.0,76.0,6.6,14.8,192.5,280.97,228.16
2018,11,29,15,30,420.0,65.0,6.6,14.8,159.0,241.66,192.24
2018,11,29,15,45,393.0,55.5,6.8,14.65,128.5,202.25,155.81
2018,11,29,16,0,366.0,46.0,7.0,14.5,98.0,164.62,120.36
2018,11,29,16,15,266.0,34.5,7.15,14.4,65.5,109.85,71.76
2018,11,29,16,30,166.0,23.0,7.3,14.3,33.0,60.43,4.3
2018,11,29,16,45,83.0,11.5,7.5,14.2,16.5,22.63,0.0
2018,11,29,17,0,0.0,0.0,7.7,14.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.9,13.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.0,13.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.1,13.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.2,13.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.3,13.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.4,13.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,13.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,13.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,13.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.05,13.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.9,13.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.7,13.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.6,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.45,13.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.15,13.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.0,13.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.6,12.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.45,12.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.4,12.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.25,12.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.15,12.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,7.05,12.6,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,7.0,12.6,2.0,0.0,0.0
2018,11,30,7,15,68.0,14.0,7.05,12.85,17.5,23.86,0.0
2018,11,30,7,30,113.0,25.0,7.1,13.1,33.0,55.6,20.31
2018,11,30,7,45,167.0,39.0,7.15,13.3,60.0,93.53,64.42
2018,11,30,8,0,221.0,53.0,7.2,13.5,87.0,133.17,99.83
2018,11,30,8,15,256.5,66.0,7.25,13.7,117.0,170.32,133.36
2018,11,30,8,30,292.0,79.0,7.3,13.9,147.0,210.38,169.27
2018,11,30,8,45,321.5,91.5,7.35,14.05,179.0,249.87,204.46
2018,11,30,9,0,351.0,104.0,7.4,14.2,211.0,291.12,240.64
2018,11,30,9,15,387.5,113.0,7.3,14.35,244.0,333.52,277.24
2018,11,30,9,30,424.0,122.0,7.2,14.5,277.0,377.55,314.67
2018,11,30,9,45,578.0,104.5,7.15,14.65,335.5,464.5,388.03
2018,11,30,10,0,732.0,87.0,7.1,14.8,394.0,556.26,464.32
2018,11,30,10,15,696.5,100.0,7.0,14.9,406.0,567.98,473.29
2018,11,30,10,30,661.0,113.0,6.9,15.0,418.0,575.46,478.66
2018,11,30,10,45,715.5,105.0,6.8,15.1,447.0,616.6,512.07
2018,11,30,11,0,770.0,97.0,6.7,15.2,476.0,654.28,542.35
2018,11,30,11,15,823.5,86.5,6.7,15.2,499.5,689.97,570.16
2018,11,30,11,30,877.0,76.0,6.7,15.2,523.0,718.97,592.43
2018,11,30,11,45,878.0,76.0,6.7,15.25,526.0,724.13,596.05
2018,11,30,12,0,879.0,76.0,6.7,15.3,529.0,726.06,597.37
2018,11,30,12,15,878.0,75.0,6.7,15.25,524.5,722.17,594.53
2018,11,30,12,30,877.0,74.0,6.7,15.2,520.0,715.06,589.33
2018,11,30,12,45,874.0,72.5,6.7,15.2,508.5,702.78,580.1
2018,11,30,13,0,871.0,71.0,6.7,15.2,497.0,687.43,568.56
2018,11,30,13,15,830.5,77.0,6.65,15.15,470.5,656.57,544.81
2018,11,30,13,30,790.0,83.0,6.6,15.1,444.0,619.92,515.0
2018,11,30,13,45,797.0,76.5,6.55,15.1,423.0,598.06,497.27
2018,11,30,14,0,804.0,70.0,6.5,15.1,402.0,573.17,476.68
2018,11,30,14,15,798.0,65.5,6.45,15.0,373.5,540.15,449.1
2018,11,30,14,30,792.0,61.0,6.4,14.9,345.0,505.08,419.17
2018,11,30,14,45,765.0,57.5,6.35,14.85,308.5,458.7,379.12
2018,11,30,15,0,738.0,54.0,6.3,14.8,272.0,412.23,338.04
2018,11,30,15,15,695.5,50.5,6.3,14.8,232.0,359.46,290.84
2018,11,30,15,30,653.0,47.0,6.3,14.8,192.0,308.58,244.23
2018,11,30,15,45,585.5,42.0,6.0,14.4,151.5,250.05,191.28
2018,11,30,16,0,518.0,37.0,5.7,14.0,111.0,198.66,144.02
2018,11,30,16,15,392.5,30.0,5.55,13.7,74.5,135.43,87.46
2018,11,30,16,30,267.0,23.0,5.4,13.4,38.0,78.98,4.53
2018,11,30,16,45,133.5,11.5,5.25,13.15,19.0,29.53,0.0
2018,11,30,17,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.4,13.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,13.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.6,13.45,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.6,13.5,2.0,0.0,0.0
2018,12,1,7,15,50.0,15.5,6.75,13.6,18.5,22.54,0.0
2018,12,1,7,30,96.0,29.0,6.9,13.7,35.0,54.2,16.55
2018,12,1,7,45,192.0,42.5,7.05,13.8,67.0,103.51,70.97
2018,12,1,8,0,288.0,56.0,7.2,13.9,99.0,155.89,116.44
2018,12,1,8,15,301.0,67.5,7.3,13.95,125.0,186.66,145.81
2018,12,1,8,30,314.0,79.0,7.4,14.0,151.0,218.22,175.32
2018,12,1,8,45,193.0,87.5,7.5,14.05,134.5,183.37,149.26
2018,12,1,9,0,72.0,96.0,7.6,14.1,118.0,137.91,111.89
2018,12,1,9,15,126.5,117.0,7.65,14.1,161.0,191.62,157.86
2018,12,1,9,30,181.0,138.0,7.7,14.1,204.0,249.07,206.76
2018,12,1,9,45,110.0,112.5,7.8,14.1,153.5,184.35,152.17
2018,12,1,10,0,39.0,87.0,7.9,14.1,103.0,111.03,89.4
2018,12,1,10,15,119.5,121.0,7.85,14.15,175.0,205.37,170.2
2018,12,1,10,30,200.0,155.0,7.8,14.2,247.0,306.37,255.2
2018,12,1,10,45,427.5,140.5,7.75,14.2,346.5,456.33,382.31
2018,12,1,11,0,655.0,126.0,7.7,14.2,446.0,608.35,508.05
2018,12,1,11,15,740.5,109.0,7.7,14.25,478.5,657.91,548.67
2018,12,1,11,30,826.0,92.0,7.7,14.3,511.0,703.59,585.07
2018,12,1,11,45,669.0,113.0,7.75,14.3,454.0,621.72,518.81
2018,12,1,12,0,512.0,134.0,7.8,14.3,397.0,528.9,442.08
2018,12,1,12,15,681.0,109.5,7.8,14.25,456.0,625.84,522.99
2018,12,1,12,30,850.0,85.0,7.8,14.2,515.0,711.52,591.95
2018,12,1,12,45,850.5,82.5,7.8,14.2,504.5,700.83,583.56
2018,12,1,13,0,851.0,80.0,7.8,14.2,494.0,687.02,573.08
2018,12,1,13,15,777.0,92.0,7.75,14.15,459.0,636.44,532.24
2018,12,1,13,30,703.0,104.0,7.7,14.1,424.0,588.38,492.34
2018,12,1,13,45,656.5,102.0,7.7,14.05,387.5,539.97,452.62
2018,12,1,14,0,610.0,100.0,7.7,14.0,351.0,491.69,412.48
2018,12,1,14,15,676.5,86.5,7.65,13.9,345.0,495.79,415.63
2018,12,1,14,30,743.0,73.0,7.6,13.8,339.0,491.5,411.03
2018,12,1,14,45,706.5,70.5,7.6,13.75,302.0,445.23,370.64
2018,12,1,15,0,670.0,68.0,7.6,13.7,265.0,397.76,328.53
2018,12,1,15,15,622.0,63.5,7.6,13.7,225.5,344.32,280.65
2018,12,1,15,30,574.0,59.0,7.6,13.7,186.0,293.41,234.09
2018,12,1,15,45,459.0,52.0,7.35,13.4,140.0,220.46,170.27
2018,12,1,16,0,344.0,45.0,7.1,13.1,94.0,157.26,115.4
2018,12,1,16,15,240.0,33.5,6.95,12.95,62.0,102.64,66.98
2018,12,1,16,30,136.0,22.0,6.8,12.8,30.0,53.63,0.07
2018,12,1,16,45,68.0,11.0,6.7,12.65,15.0,20.11,0.0
2018,12,1,17,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.55,12.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.5,12.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.5,12.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.15,11.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.65,10.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.55,10.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.9,9.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.65,9.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,3.35,9.7,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,3.2,9.7,2.0,0.0,0.0
2018,12,2,7,15,178.5,13.5,3.05,9.95,23.5,38.96,0.0
2018,12,2,7,30,333.0,24.0,2.9,10.2,45.0,95.72,23.9
2018,12,2,7,45,387.0,30.0,2.8,10.4,73.0,137.08,91.64
2018,12,2,8,0,441.0,36.0,2.7,10.6,101.0,178.67,131.94
2018,12,2,8,15,450.0,38.0,2.7,10.8,122.5,204.87,158.94
2018,12,2,8,30,459.0,40.0,2.7,11.0,144.0,230.98,185.0
2018,12,2,8,45,358.0,65.0,2.65,11.15,155.5,233.67,191.12
2018,12,2,9,0,257.0,90.0,2.6,11.3,167.0,223.08,184.27
2018,12,2,9,15,522.0,77.5,2.55,11.45,258.0,363.07,301.61
2018,12,2,9,30,787.0,65.0,2.5,11.6,349.0,509.75,420.92
2018,12,2,9,45,783.0,71.0,2.4,11.7,374.0,540.1,444.98
2018,12,2,10,0,779.0,77.0,2.3,11.8,399.0,567.78,466.84
2018,12,2,10,15,784.5,81.5,2.15,11.9,422.5,597.04,489.11
2018,12,2,10,30,790.0,86.0,2.0,12.0,446.0,623.94,508.89
2018,12,2,10,45,848.0,75.5,1.9,12.1,476.0,666.71,541.13
2018,12,2,11,0,906.0,65.0,1.8,12.2,506.0,703.96,567.05
2018,12,2,11,15,911.0,65.5,1.75,12.35,517.5,719.34,576.89
2018,12,2,11,30,916.0,66.0,1.7,12.5,529.0,731.56,584.63
2018,12,2,11,45,918.0,66.5,1.65,12.65,533.0,738.36,588.51
2018,12,2,12,0,920.0,67.0,1.6,12.8,537.0,741.83,590.12
2018,12,2,12,15,919.0,66.5,1.55,12.9,533.0,738.59,587.12
2018,12,2,12,30,918.0,66.0,1.5,13.0,529.0,732.0,581.89
2018,12,2,12,45,898.5,68.0,1.5,13.1,512.5,712.08,567.59
2018,12,2,13,0,879.0,70.0,1.5,13.2,496.0,689.36,551.4
2018,12,2,13,15,789.5,83.5,1.45,13.2,455.0,634.37,510.44
2018,12,2,13,30,700.0,97.0,1.4,13.2,414.0,577.72,466.69
2018,12,2,13,45,447.0,125.0,1.35,13.2,323.5,429.96,350.44
2018,12,2,14,0,194.0,153.0,1.3,13.2,233.0,282.88,231.18
2018,12,2,14,15,177.5,147.0,1.3,13.15,215.5,261.49,214.31
2018,12,2,14,30,161.0,141.0,1.3,13.1,198.0,240.76,197.12
2018,12,2,14,45,200.0,126.0,1.3,13.1,189.5,244.04,199.64
2018,12,2,15,0,239.0,111.0,1.3,13.1,181.0,237.74,193.59
2018,12,2,15,15,176.0,98.0,1.3,13.1,145.5,187.1,150.84
2018,12,2,15,30,113.0,85.0,1.3,13.1,110.0,137.05,108.63
2018,12,2,15,45,83.5,68.0,1.35,12.75,84.5,103.77,80.1
2018,12,2,16,0,54.0,51.0,1.4,12.4,59.0,73.07,53.72
2018,12,2,16,15,35.5,34.0,1.4,12.2,38.5,47.59,30.61
2018,12,2,16,30,17.0,17.0,1.4,12.0,18.0,20.19,0.0
2018,12,2,16,45,8.5,8.5,1.45,11.85,9.0,9.52,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,45,9.0,1.0,3.55,8.7,0.5,0.0,0.0
2018,12,3,7,0,18.0,2.0,3.6,8.7,1.0,0.0,0.0
2018,12,3,7,15,59.5,12.0,3.7,9.1,14.5,20.23,0.0
2018,12,3,7,30,101.0,22.0,3.8,9.5,28.0,48.05,6.07
2018,12,3,7,45,165.0,35.5,3.85,9.9,55.0,88.1,59.46
2018,12,3,8,0,229.0,49.0,3.9,10.3,82.0,129.51,96.85
2018,12,3,8,15,423.0,50.0,3.85,10.6,135.5,208.22,162.34
2018,12,3,8,30,617.0,51.0,3.8,10.9,189.0,303.22,242.85
2018,12,3,8,45,682.0,53.0,3.7,11.25,232.0,358.5,292.07
2018,12,3,9,0,747.0,55.0,3.6,11.6,275.0,419.29,344.77
2018,12,3,9,15,714.5,66.0,3.55,11.9,298.0,444.06,367.26
2018,12,3,9,30,682.0,77.0,3.5,12.2,321.0,466.57,386.77
2018,12,3,9,45,648.5,91.5,3.45,12.55,340.0,486.38,403.0
2018,12,3,10,0,615.0,106.0,3.4,12.9,359.0,501.91,415.09
2018,12,3,10,15,742.5,85.5,3.45,13.0,409.5,573.3,473.38
2018,12,3,10,30,870.0,65.0,3.5,13.1,460.0,646.39,531.82
2018,12,3,10,45,843.5,72.5,3.5,13.25,468.0,658.42,540.05
2018,12,3,11,0,817.0,80.0,3.5,13.4,476.0,662.6,542.36
2018,12,3,11,15,778.5,92.0,3.45,13.5,476.0,659.67,539.29
2018,12,3,11,30,740.0,104.0,3.4,13.6,476.0,655.69,535.39
2018,12,3,11,45,769.5,99.0,3.35,13.75,488.0,672.37,547.68
2018,12,3,12,0,799.0,94.0,3.3,13.9,500.0,689.23,559.81
2018,12,3,12,15,847.5,81.0,3.25,13.95,509.0,707.44,573.21
2018,12,3,12,30,896.0,68.0,3.2,14.0,518.0,717.42,580.47
2018,12,3,12,45,799.5,89.5,3.15,14.1,484.5,670.74,545.05
2018,12,3,13,0,703.0,111.0,3.1,14.2,451.0,620.98,505.81
2018,12,3,13,15,554.5,137.5,3.0,14.2,399.0,535.45,437.62
2018,12,3,13,30,406.0,164.0,2.9,14.2,347.0,457.31,374.17
2018,12,3,13,45,289.5,156.5,2.85,14.25,283.5,358.52,294.6
2018,12,3,14,0,173.0,149.0,2.8,14.3,220.0,265.64,218.16
2018,12,3,14,15,122.0,129.0,2.8,14.25,177.0,209.21,171.52
2018,12,3,14,30,71.0,109.0,2.8,14.2,134.0,150.21,122.09
2018,12,3,14,45,78.0,110.5,2.8,14.15,135.5,159.13,129.44
2018,12,3,15,0,85.0,112.0,2.8,14.1,137.0,162.25,131.61
2018,12,3,15,15,43.0,85.5,2.8,14.1,98.0,106.94,84.9
2018,12,3,15,30,1.0,59.0,2.8,14.1,59.0,58.35,43.9
2018,12,3,15,45,0.5,45.5,2.8,13.65,45.5,44.56,32.0
2018,12,3,16,0,0.0,32.0,2.8,13.2,32.0,30.9,20.1
2018,12,3,16,15,1.0,23.5,2.85,13.05,23.5,22.93,12.28
2018,12,3,16,30,2.0,15.0,2.9,12.9,15.0,14.85,0.0
2018,12,3,16,45,1.0,7.5,2.9,12.8,7.5,7.51,0.0
2018,12,3,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,4,7,15,4.0,7.0,4.9,10.6,7.0,7.44,0.0
2018,12,4,7,30,8.0,14.0,5.0,10.8,14.0,15.15,0.0
2018,12,4,7,45,4.5,27.5,5.1,10.95,27.5,28.02,16.41
2018,12,4,8,0,1.0,41.0,5.2,11.1,41.0,40.89,28.62
2018,12,4,8,15,5.0,55.5,5.15,11.35,56.5,56.94,42.73
2018,12,4,8,30,9.0,70.0,5.1,11.6,72.0,73.32,57.05
2018,12,4,8,45,6.5,76.0,5.1,11.9,77.5,78.06,61.35
2018,12,4,9,0,4.0,82.0,5.1,12.2,83.0,82.77,65.42
2018,12,4,9,15,2.0,77.0,5.05,12.5,77.5,76.15,59.71
2018,12,4,9,30,0.0,72.0,5.0,12.8,72.0,69.73,54.11
2018,12,4,9,45,0.0,56.5,4.95,13.15,56.5,54.59,41.08
2018,12,4,10,0,0.0,41.0,4.9,13.5,41.0,39.6,28.2
2018,12,4,10,15,0.0,31.5,4.9,13.8,31.5,30.41,20.31
2018,12,4,10,30,0.0,22.0,4.9,14.1,22.0,21.24,12.45
2018,12,4,10,45,0.0,23.0,4.85,14.35,23.0,22.2,13.23
2018,12,4,11,0,0.0,24.0,4.8,14.6,24.0,23.17,14.02
2018,12,4,11,15,0.0,25.0,4.8,14.8,25.0,24.14,14.81
2018,12,4,11,30,0.0,26.0,4.8,15.0,26.0,25.11,15.6
2018,12,4,11,45,0.0,36.0,4.85,15.15,36.0,34.78,23.73
2018,12,4,12,0,0.0,46.0,4.9,15.3,46.0,44.45,31.84
2018,12,4,12,15,0.0,69.0,4.65,15.3,69.0,66.71,50.52
2018,12,4,12,30,0.0,92.0,4.4,15.3,92.0,89.23,69.31
2018,12,4,12,45,0.0,89.0,4.15,15.25,89.0,86.24,66.86
2018,12,4,13,0,0.0,86.0,3.9,15.2,86.0,83.26,64.44
2018,12,4,13,15,0.0,81.5,3.9,15.1,81.5,78.82,60.83
2018,12,4,13,30,0.0,77.0,3.9,15.0,77.0,74.46,57.28
2018,12,4,13,45,0.0,73.0,3.85,14.9,73.0,70.58,54.12
2018,12,4,14,0,0.0,69.0,3.8,14.8,69.0,66.7,50.97
2018,12,4,14,15,0.0,64.5,4.0,14.7,64.5,62.34,47.38
2018,12,4,14,30,0.0,60.0,4.2,14.6,60.0,57.98,43.78
2018,12,4,14,45,0.0,57.0,4.35,14.5,57.0,55.08,41.37
2018,12,4,15,0,0.0,54.0,4.5,14.4,54.0,52.17,38.92
2018,12,4,15,15,0.0,42.0,4.5,14.4,42.0,40.56,28.98
2018,12,4,15,30,0.0,30.0,4.5,14.4,30.0,28.95,18.99
2018,12,4,15,45,0.0,24.5,4.65,14.0,24.5,23.64,14.33
2018,12,4,16,0,0.0,19.0,4.8,13.6,19.0,18.33,9.59
2018,12,4,16,15,0.5,13.5,4.75,13.35,13.5,13.14,4.59
2018,12,4,16,30,1.0,8.0,4.7,13.1,8.0,7.9,0.0
2018,12,4,16,45,0.5,4.0,4.7,12.9,4.0,4.0,0.0
2018,12,4,17,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.55,12.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,5,7,15,74.0,8.5,3.55,12.6,12.5,18.51,0.0
2018,12,5,7,30,148.0,17.0,3.6,12.7,25.0,50.77,0.0
2018,12,5,7,45,83.0,31.0,3.65,12.85,36.0,58.47,37.21
2018,12,5,8,0,18.0,45.0,3.7,13.0,47.0,52.28,37.34
2018,12,5,8,15,22.5,62.5,3.75,13.15,66.5,73.28,55.79
2018,12,5,8,30,27.0,80.0,3.8,13.3,86.0,94.58,74.36
2018,12,5,8,45,61.0,93.0,3.8,13.45,110.0,123.32,98.94
2018,12,5,9,0,95.0,106.0,3.8,13.6,134.0,159.9,130.15
2018,12,5,9,15,58.5,90.0,3.75,13.8,108.0,121.11,97.79
2018,12,5,9,30,22.0,74.0,3.7,14.0,82.0,85.92,67.84
2018,12,5,9,45,32.0,108.0,3.65,14.2,120.5,128.63,103.82
2018,12,5,10,0,42.0,142.0,3.6,14.4,159.0,172.76,140.43
2018,12,5,10,15,99.5,166.5,3.55,14.5,210.0,243.69,199.57
2018,12,5,10,30,157.0,191.0,3.5,14.6,261.0,310.92,254.74
2018,12,5,10,45,154.0,192.0,3.4,14.75,263.0,312.68,255.63
2018,12,5,11,0,151.0,193.0,3.3,14.9,265.0,313.92,256.29
2018,12,5,11,15,138.0,204.5,3.15,14.95,271.5,319.77,260.28
2018,12,5,11,30,125.0,216.0,3.0,15.0,278.0,324.94,263.68
2018,12,5,11,45,73.5,186.0,2.85,15.05,222.5,246.57,199.65
2018,12,5,12,0,22.0,156.0,2.7,15.1,167.0,170.83,136.9
2018,12,5,12,15,12.5,146.5,2.55,15.1,152.5,154.07,123.04
2018,12,5,12,30,3.0,137.0,2.4,15.1,138.0,137.44,109.13
2018,12,5,12,45,24.0,159.0,2.25,15.1,170.5,181.17,145.61
2018,12,5,13,0,45.0,181.0,2.1,15.1,203.0,220.16,177.69
2018,12,5,13,15,45.5,172.0,2.0,15.05,193.5,210.02,169.51
2018,12,5,13,30,46.0,163.0,1.9,15.0,184.0,199.81,161.4
2018,12,5,13,45,108.5,156.5,1.8,14.9,202.0,237.88,193.81
2018,12,5,14,0,171.0,150.0,1.7,14.8,220.0,265.5,217.07
2018,12,5,14,15,164.5,142.0,1.8,14.7,205.0,248.26,202.94
2018,12,5,14,30,158.0,134.0,1.9,14.6,190.0,231.04,188.79
2018,12,5,14,45,168.0,121.5,1.95,14.5,175.5,216.97,177.05
2018,12,5,15,0,178.0,109.0,2.0,14.4,161.0,207.24,168.37
2018,12,5,15,15,174.0,96.0,2.0,14.4,140.5,184.05,148.07
2018,12,5,15,30,170.0,83.0,2.0,14.4,120.0,160.92,127.35
2018,12,5,15,45,143.0,67.0,2.15,14.1,93.5,126.67,97.54
2018,12,5,16,0,116.0,51.0,2.3,13.8,67.0,94.71,69.49
2018,12,5,16,15,82.5,35.5,2.4,13.65,45.0,64.29,41.67
2018,12,5,16,30,49.0,20.0,2.5,13.5,23.0,32.93,0.0
2018,12,5,16,45,24.5,10.0,2.6,13.35,11.5,13.21,0.0
2018,12,5,17,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,6,7,15,119.5,10.5,3.7,11.15,16.5,26.47,0.0
2018,12,6,7,30,239.0,21.0,3.8,11.4,33.0,70.71,0.0
2018,12,6,7,45,362.0,28.5,3.85,11.6,67.5,125.91,79.63
2018,12,6,8,0,485.0,36.0,3.9,11.8,102.0,186.83,135.39
2018,12,6,8,15,554.5,41.5,3.9,12.05,141.5,239.1,183.21
2018,12,6,8,30,624.0,47.0,3.9,12.3,181.0,295.11,233.86
2018,12,6,8,45,668.5,50.5,3.85,12.55,220.0,345.11,279.19
2018,12,6,9,0,713.0,54.0,3.8,12.8,259.0,397.18,325.12
2018,12,6,9,15,744.0,56.5,3.7,13.1,295.0,443.06,364.79
2018,12,6,9,30,775.0,59.0,3.6,13.4,331.0,489.16,403.47
2018,12,6,9,45,797.5,60.5,3.5,13.7,362.0,529.15,436.25
2018,12,6,10,0,820.0,62.0,3.4,14.0,393.0,568.1,467.31
2018,12,6,10,15,833.5,63.5,3.25,14.25,418.0,596.45,489.4
2018,12,6,10,30,847.0,65.0,3.1,14.5,443.0,626.21,511.89
2018,12,6,10,45,855.5,66.0,2.95,14.75,461.5,649.78,528.82
2018,12,6,11,0,864.0,67.0,2.8,15.0,480.0,670.72,542.84
2018,12,6,11,15,868.5,68.5,2.6,15.15,491.5,686.66,552.96
2018,12,6,11,30,873.0,70.0,2.4,15.3,503.0,699.6,560.75
2018,12,6,11,45,874.0,70.0,2.25,15.45,506.5,705.2,563.38
2018,12,6,12,0,875.0,70.0,2.1,15.6,510.0,707.63,563.77
2018,12,6,12,15,874.0,69.5,2.0,15.7,506.5,704.85,560.88
2018,12,6,12,30,873.0,69.0,1.9,15.8,503.0,698.9,555.82
2018,12,6,12,45,868.0,69.0,1.8,15.85,492.5,687.61,547.08
2018,12,6,13,0,863.0,69.0,1.7,15.9,482.0,673.31,536.27
2018,12,6,13,15,854.0,68.0,1.6,15.95,463.5,652.28,520.59
2018,12,6,13,30,845.0,67.0,1.5,16.0,445.0,628.61,502.29
2018,12,6,13,45,831.5,65.5,1.45,16.05,420.5,602.75,482.09
2018,12,6,14,0,818.0,64.0,1.4,16.1,396.0,570.96,457.2
2018,12,6,14,15,798.5,62.0,1.4,16.05,365.5,533.33,427.86
2018,12,6,14,30,779.0,60.0,1.4,16.0,335.0,494.44,396.82
2018,12,6,14,45,750.5,57.5,1.35,15.95,299.5,449.52,359.99
2018,12,6,15,0,722.0,55.0,1.3,15.9,264.0,404.6,322.16
2018,12,6,15,15,679.5,51.0,1.3,15.9,225.0,352.44,277.74
2018,12,6,15,30,637.0,47.0,1.3,15.9,186.0,302.16,233.65
2018,12,6,15,45,570.0,42.0,1.15,15.5,146.5,244.92,183.6
2018,12,6,16,0,503.0,37.0,1.0,15.1,107.0,194.86,138.82
2018,12,6,16,15,381.5,29.5,1.05,14.9,71.5,132.97,84.05
2018,12,6,16,30,260.0,22.0,1.1,14.7,36.0,76.97,0.0
2018,12,6,16,45,130.0,11.0,1.1,14.55,18.0,28.84,0.0
2018,12,6,17,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,7,7,15,29.5,9.0,1.6,11.8,10.5,12.77,0.0
2018,12,7,7,30,59.0,18.0,1.7,11.9,21.0,31.86,0.0
2018,12,7,7,45,122.5,32.5,1.85,11.95,46.5,69.66,43.52
2018,12,7,8,0,186.0,47.0,2.0,12.0,72.0,113.33,83.0
2018,12,7,8,15,305.5,54.5,2.0,12.2,112.0,169.25,130.02
2018,12,7,8,30,425.0,62.0,2.0,12.4,152.0,237.61,188.11
2018,12,7,8,45,403.5,76.5,2.0,12.65,176.0,261.87,211.42
2018,12,7,9,0,382.0,91.0,2.0,12.9,200.0,285.05,232.73
2018,12,7,9,15,308.5,114.0,1.85,13.1,209.5,283.0,232.21
2018,12,7,9,30,235.0,137.0,1.7,13.3,219.0,281.03,230.6
2018,12,7,9,45,263.5,146.0,1.6,13.5,245.5,314.68,258.2
2018,12,7,10,0,292.0,155.0,1.5,13.7,272.0,349.4,285.99
2018,12,7,10,15,509.5,123.5,1.35,14.0,343.5,464.04,378.11
2018,12,7,10,30,727.0,92.0,1.2,14.3,415.0,584.4,470.35
2018,12,7,10,45,800.5,79.5,1.1,14.6,449.0,631.39,503.96
2018,12,7,11,0,874.0,67.0,1.0,14.9,483.0,676.0,534.67
2018,12,7,11,15,880.0,67.5,1.05,15.15,494.5,692.02,545.32
2018,12,7,11,30,886.0,68.0,1.1,15.4,506.0,705.02,554.19
2018,12,7,11,45,888.5,67.5,1.1,15.65,510.0,711.25,557.8
2018,12,7,12,0,891.0,67.0,1.1,15.9,514.0,714.28,559.29
2018,12,7,12,15,890.0,67.0,1.25,16.0,510.5,712.16,559.2
2018,12,7,12,30,889.0,67.0,1.4,16.1,507.0,706.8,556.83
2018,12,7,12,45,885.0,66.5,1.5,16.2,496.5,695.58,549.77
2018,12,7,13,0,881.0,66.0,1.6,16.3,486.0,681.27,540.51
2018,12,7,13,15,872.5,65.0,1.65,16.25,468.0,660.39,526.33
2018,12,7,13,30,864.0,64.0,1.7,16.2,450.0,636.79,509.49
2018,12,7,13,45,851.0,62.5,1.75,16.2,425.0,607.25,487.33
2018,12,7,14,0,838.0,61.0,1.8,16.2,400.0,575.57,463.05
2018,12,7,14,15,818.5,59.5,1.75,16.1,369.5,541.52,435.9
2018,12,7,14,30,799.0,58.0,1.7,16.0,339.0,502.68,404.5
2018,12,7,14,45,770.5,55.5,1.7,15.9,303.0,457.17,367.28
