Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,17,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,7,15,61.5,6.5,1.9,11.95,8.0,0.0,0.0
2018,12,18,7,30,123.0,13.0,1.9,12.2,16.0,32.33,0.0
2018,12,18,7,45,235.0,23.5,1.9,12.45,44.0,81.31,31.4
2018,12,18,8,0,347.0,34.0,1.9,12.7,72.0,136.74,93.46
2018,12,18,8,15,403.5,44.0,1.95,13.0,106.5,181.78,135.04
2018,12,18,8,30,460.0,54.0,2.0,13.3,141.0,231.55,179.48
2018,12,18,8,45,592.5,50.5,2.05,13.55,189.5,300.55,238.4
2018,12,18,9,0,725.0,47.0,2.1,13.8,238.0,377.55,303.46
2018,12,18,9,15,754.5,50.5,2.0,14.0,274.5,424.07,343.45
2018,12,18,9,30,784.0,54.0,1.9,14.2,311.0,470.82,382.39
2018,12,18,9,45,803.0,57.0,1.85,14.45,342.5,511.14,415.18
2018,12,18,10,0,822.0,60.0,1.8,14.7,374.0,550.29,446.08
2018,12,18,10,15,803.5,67.5,1.75,14.85,392.0,570.64,461.72
2018,12,18,10,30,785.0,75.0,1.7,15.0,410.0,587.37,474.19
2018,12,18,10,45,812.5,73.0,1.6,15.2,433.5,619.55,497.99
2018,12,18,11,0,840.0,71.0,1.5,15.4,457.0,649.92,519.73
2018,12,18,11,15,849.5,71.0,1.4,15.5,470.5,668.29,531.62
2018,12,18,11,30,859.0,71.0,1.3,15.6,484.0,679.6,538.26
2018,12,18,11,45,828.0,79.5,1.25,15.7,481.0,678.18,536.2
2018,12,18,12,0,797.0,88.0,1.2,15.8,478.0,668.96,528.74
2018,12,18,12,15,803.0,86.0,1.15,15.85,477.5,670.64,529.49
2018,12,18,12,30,809.0,84.0,1.1,15.9,477.0,669.33,528.05
2018,12,18,12,45,843.5,73.5,1.1,15.95,476.5,674.76,532.14
2018,12,18,13,0,878.0,63.0,1.1,16.0,476.0,672.15,530.46
2018,12,18,13,15,869.0,62.5,1.15,16.0,459.0,652.74,517.33
2018,12,18,13,30,860.0,62.0,1.2,16.0,442.0,630.62,501.7
2018,12,18,13,45,847.5,60.5,1.25,16.0,418.5,602.59,481.01
2018,12,18,14,0,835.0,59.0,1.3,16.0,395.0,572.35,458.19
2018,12,18,14,15,808.5,58.5,1.3,15.95,364.0,536.64,430.23
2018,12,18,14,30,782.0,58.0,1.3,15.9,333.0,496.46,398.28
2018,12,18,14,45,762.5,54.5,1.35,15.85,300.0,455.74,365.33
2018,12,18,15,0,743.0,51.0,1.4,15.8,267.0,414.27,330.63
2018,12,18,15,15,703.0,48.0,1.4,15.8,229.0,364.13,287.8
2018,12,18,15,30,663.0,45.0,1.4,15.8,191.0,315.47,245.0
2018,12,18,15,45,600.0,40.5,1.3,15.3,152.0,259.17,195.74
2018,12,18,16,0,537.0,36.0,1.2,14.8,113.0,207.21,149.32
2018,12,18,16,15,430.5,29.0,1.2,14.6,77.5,149.23,97.41
2018,12,18,16,30,324.0,22.0,1.2,14.4,42.0,94.21,19.49
2018,12,18,16,45,174.5,12.5,1.2,14.2,22.0,38.58,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,7,15,80.5,6.5,0.75,12.65,8.5,0.0,0.0
2018,12,19,7,30,161.0,13.0,0.7,12.8,17.0,38.09,0.0
2018,12,19,7,45,312.5,22.0,0.65,12.95,49.0,95.08,33.66
2018,12,19,8,0,464.0,31.0,0.6,13.1,81.0,160.23,107.35
2018,12,19,8,15,424.0,26.5,0.8,13.3,87.5,166.19,121.1
2018,12,19,8,30,384.0,22.0,1.0,13.5,94.0,165.64,126.47
2018,12,19,8,45,300.0,24.5,1.2,13.75,88.5,152.58,120.25
2018,12,19,9,0,216.0,27.0,1.4,14.0,83.0,131.54,105.39
2018,12,19,9,15,310.0,56.5,1.65,14.25,150.5,217.2,177.76
2018,12,19,9,30,404.0,86.0,1.9,14.5,218.0,310.99,255.24
2018,12,19,9,45,327.0,110.5,2.1,14.8,224.0,310.92,255.14
2018,12,19,10,0,250.0,135.0,2.3,15.1,230.0,297.22,243.72
2018,12,19,10,15,378.0,133.5,2.4,15.3,289.0,387.06,317.38
2018,12,19,10,30,506.0,132.0,2.5,15.5,348.0,474.93,387.76
2018,12,19,10,45,581.5,121.5,2.55,15.7,380.5,526.29,428.19
2018,12,19,11,0,657.0,111.0,2.6,15.9,413.0,575.65,466.82
2018,12,19,11,15,777.5,86.5,2.5,16.0,453.5,636.67,514.21
2018,12,19,11,30,898.0,62.0,2.4,16.1,494.0,695.41,557.04
2018,12,19,11,45,806.5,85.0,2.35,16.25,476.0,669.16,536.23
2018,12,19,12,0,715.0,108.0,2.3,16.4,458.0,636.73,510.7
2018,12,19,12,15,733.0,100.5,2.2,16.45,458.0,640.57,513.63
2018,12,19,12,30,751.0,93.0,2.1,16.5,458.0,639.06,512.32
2018,12,19,12,45,772.5,86.0,2.0,16.55,455.0,640.32,512.94
2018,12,19,13,0,794.0,79.0,1.9,16.6,452.0,638.27,510.97
2018,12,19,13,15,812.0,72.5,1.8,16.6,442.5,631.0,505.08
2018,12,19,13,30,830.0,66.0,1.7,16.6,433.0,620.24,496.44
2018,12,19,13,45,795.0,69.0,1.6,16.65,405.5,583.99,467.9
2018,12,19,14,0,760.0,72.0,1.5,16.7,378.0,546.59,438.34
2018,12,19,14,15,655.5,83.0,1.45,16.6,333.0,479.99,386.04
2018,12,19,14,30,551.0,94.0,1.4,16.5,288.0,414.96,334.31
2018,12,19,14,45,599.0,78.5,1.35,16.4,270.0,402.86,323.84
2018,12,19,15,0,647.0,63.0,1.3,16.3,252.0,385.39,307.75
2018,12,19,15,15,518.5,65.5,1.3,16.3,203.5,307.1,243.43
2018,12,19,15,30,390.0,68.0,1.3,16.3,155.0,235.93,184.52
2018,12,19,15,45,359.0,57.0,1.15,15.8,124.0,195.71,149.19
2018,12,19,16,0,328.0,46.0,1.0,15.3,93.0,157.73,114.99
2018,12,19,16,15,276.0,35.0,1.0,15.1,65.5,117.34,77.8
2018,12,19,16,30,224.0,24.0,1.0,14.9,38.0,76.65,18.05
2018,12,19,16,45,125.0,13.5,1.05,14.65,20.0,32.28,0.0
2018,12,19,17,0,26.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.1,14.3,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,20,7,15,15.5,4.5,2.4,11.6,5.0,0.0,0.0
2018,12,20,7,30,31.0,9.0,2.4,11.7,10.0,13.67,0.0
2018,12,20,7,45,47.5,23.5,2.45,11.8,27.5,36.28,9.8
2018,12,20,8,0,64.0,38.0,2.5,11.9,45.0,60.24,40.86
2018,12,20,8,15,113.0,53.5,2.5,12.1,72.0,98.52,73.94
2018,12,20,8,30,162.0,69.0,2.5,12.3,99.0,137.7,107.79
2018,12,20,8,45,205.0,82.5,2.5,12.45,129.5,176.28,141.46
2018,12,20,9,0,248.0,96.0,2.5,12.6,160.0,218.21,177.76
2018,12,20,9,15,189.0,109.5,2.4,12.8,162.5,215.03,176.29
2018,12,20,9,30,130.0,123.0,2.3,13.0,165.0,200.98,164.95
2018,12,20,9,45,117.0,139.0,2.2,13.15,180.0,215.95,177.35
2018,12,20,10,0,104.0,155.0,2.1,13.3,195.0,229.82,188.42
2018,12,20,10,15,122.0,163.5,1.95,13.5,213.5,252.57,206.99
2018,12,20,10,30,140.0,172.0,1.8,13.7,232.0,276.0,225.85
2018,12,20,10,45,148.5,184.0,1.65,13.9,250.0,297.82,242.92
2018,12,20,11,0,157.0,196.0,1.5,14.1,268.0,319.57,259.69
2018,12,20,11,15,141.5,203.0,1.45,14.2,269.0,319.06,258.5
2018,12,20,11,30,126.0,210.0,1.4,14.3,270.0,317.76,256.77
2018,12,20,11,45,97.5,209.0,1.3,14.35,256.0,289.5,233.55
2018,12,20,12,0,69.0,208.0,1.2,14.4,242.0,268.62,216.14
2018,12,20,12,15,110.0,211.5,1.2,14.45,265.0,309.38,249.42
2018,12,20,12,30,151.0,215.0,1.2,14.5,288.0,341.67,275.44
2018,12,20,12,45,174.0,209.5,1.15,14.55,292.5,350.19,282.34
2018,12,20,13,0,197.0,204.0,1.1,14.6,297.0,357.77,288.58
2018,12,20,13,15,186.0,198.0,1.05,14.55,283.0,341.04,275.27
2018,12,20,13,30,175.0,192.0,1.0,14.5,269.0,324.14,261.91
2018,12,20,13,45,127.0,176.0,1.0,14.5,230.5,272.44,220.44
2018,12,20,14,0,79.0,160.0,1.0,14.5,192.0,215.97,174.74
2018,12,20,14,15,62.5,143.5,1.0,14.4,167.5,186.34,150.81
2018,12,20,14,30,46.0,127.0,1.0,14.3,143.0,157.62,127.24
2018,12,20,14,45,38.5,115.0,1.0,14.25,127.5,139.67,112.4
2018,12,20,15,0,31.0,103.0,1.0,14.2,112.0,122.25,97.81
2018,12,20,15,15,18.0,86.0,1.0,14.2,91.0,94.0,74.01
2018,12,20,15,30,5.0,69.0,1.0,14.2,70.0,70.73,54.28
2018,12,20,15,45,3.0,55.0,0.95,13.95,55.5,55.67,41.31
2018,12,20,16,0,1.0,41.0,0.9,13.7,41.0,40.76,28.34
2018,12,20,16,15,12.5,28.5,0.9,13.65,29.5,32.24,19.73
2018,12,20,16,30,24.0,16.0,0.9,13.6,18.0,22.21,2.84
2018,12,20,16,45,24.0,9.5,0.9,13.55,10.0,13.02,0.0
2018,12,20,17,0,24.0,3.0,0.9,13.5,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.9,13.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,21,7,15,34.0,4.5,1.85,13.35,5.5,0.0,0.0
2018,12,21,7,30,68.0,9.0,2.0,13.5,11.0,19.31,0.0
2018,12,21,7,45,126.5,23.5,2.2,13.6,34.0,57.07,15.28
2018,12,21,8,0,185.0,38.0,2.4,13.7,57.0,98.34,66.79
2018,12,21,8,15,402.0,39.0,2.65,13.85,106.0,173.92,127.94
2018,12,21,8,30,619.0,40.0,2.9,14.0,155.0,267.02,204.98
2018,12,21,8,45,670.0,43.5,3.1,14.15,194.5,318.42,251.73
2018,12,21,9,0,721.0,47.0,3.3,14.3,234.0,372.61,300.03
2018,12,21,9,15,572.0,68.0,3.35,14.4,230.0,356.73,291.19
2018,12,21,9,30,423.0,89.0,3.4,14.5,226.0,323.07,265.9
2018,12,21,9,45,224.5,103.5,3.4,14.6,177.0,239.23,197.22
2018,12,21,10,0,26.0,118.0,3.4,14.7,128.0,136.57,109.9
2018,12,21,10,15,16.5,129.5,3.55,14.85,136.0,139.06,111.77
2018,12,21,10,30,7.0,141.0,3.7,15.0,144.0,145.35,116.57
2018,12,21,10,45,9.0,151.0,3.85,15.15,155.0,157.06,126.09
2018,12,21,11,0,11.0,161.0,4.0,15.3,166.0,168.91,135.69
2018,12,21,11,15,37.5,178.5,3.95,15.4,196.5,212.6,171.95
2018,12,21,11,30,64.0,196.0,3.9,15.5,227.0,250.95,203.49
2018,12,21,11,45,124.0,200.0,3.9,15.55,260.5,305.47,248.77
2018,12,21,12,0,184.0,204.0,3.9,15.6,294.0,352.44,287.52
2018,12,21,12,15,170.0,205.0,3.95,15.65,288.0,343.81,280.13
2018,12,21,12,30,156.0,206.0,4.0,15.7,282.0,334.7,272.53
2018,12,21,12,45,171.5,199.0,4.05,15.75,281.0,336.32,274.33
2018,12,21,13,0,187.0,192.0,4.1,15.8,280.0,337.13,275.43
2018,12,21,13,15,292.0,167.5,4.15,15.75,299.5,384.12,315.45
2018,12,21,13,30,397.0,143.0,4.2,15.7,319.0,427.35,351.7
2018,12,21,13,45,313.0,154.0,4.25,15.7,288.0,370.64,304.84
2018,12,21,14,0,229.0,165.0,4.3,15.7,257.0,325.54,267.09
2018,12,21,14,15,266.0,146.0,4.3,15.55,245.5,318.77,262.3
2018,12,21,14,30,303.0,127.0,4.3,15.4,234.0,309.06,254.55
2018,12,21,14,45,335.5,113.0,4.25,15.3,220.5,306.27,251.57
2018,12,21,15,0,368.0,99.0,4.2,15.2,207.0,293.39,239.71
2018,12,21,15,15,327.5,88.5,4.2,15.2,174.5,249.53,201.81
2018,12,21,15,30,287.0,78.0,4.2,15.2,142.0,208.21,165.66
2018,12,21,15,45,205.5,59.0,4.0,14.5,100.0,140.62,108.63
2018,12,21,16,0,124.0,40.0,3.8,13.8,58.0,85.11,62.13
2018,12,21,16,15,102.0,30.0,3.85,13.55,41.5,63.02,41.6
2018,12,21,16,30,80.0,20.0,3.9,13.3,25.0,40.67,10.64
2018,12,21,16,45,50.0,11.5,4.0,13.05,13.5,19.06,0.0
2018,12,21,17,0,20.0,3.0,4.1,12.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,4.05,12.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,22,7,15,68.0,6.0,2.45,10.6,7.5,0.0,0.0
2018,12,22,7,30,136.0,12.0,2.5,10.8,15.0,32.52,0.0
2018,12,22,7,45,222.5,23.5,2.5,11.0,41.0,76.01,18.65
2018,12,22,8,0,309.0,35.0,2.5,11.2,67.0,125.67,84.92
2018,12,22,8,15,464.0,38.5,2.6,11.5,111.5,191.2,141.36
2018,12,22,8,30,619.0,42.0,2.7,11.8,156.0,268.21,207.23
2018,12,22,8,45,679.0,45.0,2.8,12.05,197.0,322.62,256.52
2018,12,22,9,0,739.0,48.0,2.9,12.3,238.0,380.51,307.83
2018,12,22,9,15,748.0,54.0,2.85,12.5,271.0,420.92,343.98
2018,12,22,9,30,757.0,60.0,2.8,12.7,304.0,460.04,377.83
2018,12,22,9,45,793.0,59.5,2.75,12.9,338.5,504.87,415.23
2018,12,22,10,0,829.0,59.0,2.7,13.1,373.0,549.59,451.52
2018,12,22,10,15,787.5,70.5,2.6,13.25,385.5,561.37,460.65
2018,12,22,10,30,746.0,82.0,2.5,13.4,398.0,568.19,465.55
2018,12,22,10,45,777.0,81.0,2.45,13.6,424.0,603.32,492.75
2018,12,22,11,0,808.0,80.0,2.4,13.8,450.0,636.93,518.1
2018,12,22,11,15,711.5,103.5,2.45,13.9,436.0,612.72,498.15
2018,12,22,11,30,615.0,127.0,2.5,14.0,422.0,580.58,472.31
2018,12,22,11,45,548.0,145.5,2.55,14.15,410.5,555.62,452.18
2018,12,22,12,0,481.0,164.0,2.6,14.3,399.0,531.74,432.51
2018,12,22,12,15,443.5,171.5,2.65,14.45,387.5,513.96,418.12
2018,12,22,12,30,406.0,179.0,2.7,14.6,376.0,494.57,402.35
2018,12,22,12,45,391.5,177.0,2.75,14.75,364.5,479.34,390.36
2018,12,22,13,0,377.0,175.0,2.8,14.9,353.0,454.62,371.03
2018,12,22,13,15,397.0,165.5,2.75,15.0,347.0,460.04,375.41
2018,12,22,13,30,417.0,156.0,2.7,15.1,341.0,455.09,371.6
2018,12,22,13,45,298.0,161.0,2.65,15.15,289.5,369.56,302.24
2018,12,22,14,0,179.0,166.0,2.6,15.2,238.0,289.8,236.69
2018,12,22,14,15,155.0,156.0,2.6,15.15,215.0,260.28,212.7
2018,12,22,14,30,131.0,146.0,2.6,15.1,192.0,231.81,189.17
2018,12,22,14,45,131.5,129.5,2.6,15.05,172.0,209.46,170.7
2018,12,22,15,0,132.0,113.0,2.6,15.0,152.0,186.79,151.59
2018,12,22,15,15,121.5,100.0,2.6,15.0,132.0,163.22,131.29
2018,12,22,15,30,111.0,87.0,2.6,15.0,112.0,140.34,111.26
2018,12,22,15,45,91.5,70.5,2.6,14.4,88.5,110.86,85.84
2018,12,22,16,0,72.0,54.0,2.6,13.8,65.0,82.95,61.59
2018,12,22,16,15,59.0,38.5,2.65,13.6,45.5,59.61,40.31
2018,12,22,16,30,46.0,23.0,2.7,13.4,26.0,35.4,10.24
2018,12,22,16,45,35.5,13.0,2.7,13.25,14.0,18.34,0.0
2018,12,22,17,0,25.0,3.0,2.7,13.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.7,13.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,23,7,15,46.0,5.0,2.7,11.1,6.0,0.0,0.0
2018,12,23,7,30,92.0,10.0,2.6,11.3,12.0,23.71,0.0
2018,12,23,7,45,183.0,22.5,2.5,11.5,37.5,66.43,13.19
2018,12,23,8,0,274.0,35.0,2.4,11.7,63.0,116.44,78.24
2018,12,23,8,15,333.0,44.5,2.35,11.95,94.5,157.96,117.05
2018,12,23,8,30,392.0,54.0,2.3,12.2,126.0,204.54,158.67
2018,12,23,8,45,379.5,68.0,2.25,12.45,151.0,231.44,184.74
2018,12,23,9,0,367.0,82.0,2.2,12.7,176.0,257.89,209.32
2018,12,23,9,15,385.0,94.0,2.2,13.0,206.0,294.44,241.09
2018,12,23,9,30,403.0,106.0,2.2,13.3,236.0,331.4,272.35
2018,12,23,9,45,476.0,103.5,2.25,13.55,272.5,381.77,314.3
2018,12,23,10,0,549.0,101.0,2.3,13.8,309.0,438.78,360.78
2018,12,23,10,15,452.5,128.5,2.4,14.05,308.0,424.6,348.69
2018,12,23,10,30,356.0,156.0,2.5,14.3,307.0,399.11,327.42
2018,12,23,10,45,536.5,125.0,2.55,14.5,364.5,496.13,406.66
2018,12,23,11,0,717.0,94.0,2.6,14.7,422.0,594.6,484.66
2018,12,23,11,15,792.5,78.0,2.6,14.8,450.0,635.81,516.56
2018,12,23,11,30,868.0,62.0,2.6,14.9,478.0,673.66,544.35
2018,12,23,11,45,815.5,76.5,2.55,15.0,471.0,665.02,536.87
2018,12,23,12,0,763.0,91.0,2.5,15.1,464.0,648.09,523.63
2018,12,23,12,15,592.0,133.5,2.5,15.2,422.5,578.99,468.4
2018,12,23,12,30,421.0,176.0,2.5,15.3,381.0,501.82,406.27
2018,12,23,12,45,533.5,145.0,2.5,15.4,400.0,541.61,439.52
2018,12,23,13,0,646.0,114.0,2.5,15.5,419.0,581.35,471.4
2018,12,23,13,15,693.5,99.0,2.55,15.5,416.0,586.61,476.04
2018,12,23,13,30,741.0,84.0,2.6,15.5,413.0,585.43,475.87
2018,12,23,13,45,552.0,112.5,2.6,15.5,350.5,485.59,396.07
2018,12,23,14,0,363.0,141.0,2.6,15.5,288.0,386.66,315.95
2018,12,23,14,15,314.0,133.0,2.55,15.45,253.5,331.84,271.93
2018,12,23,14,30,265.0,125.0,2.5,15.4,219.0,286.74,234.83
2018,12,23,14,45,190.0,119.0,2.5,15.3,183.0,233.16,190.24
2018,12,23,15,0,115.0,113.0,2.5,15.2,147.0,178.87,144.82
2018,12,23,15,15,154.0,90.5,2.5,15.2,129.5,171.42,137.97
2018,12,23,15,30,193.0,68.0,2.5,15.2,112.0,154.8,122.55
2018,12,23,15,45,202.5,55.0,2.3,14.6,93.0,140.76,108.81
2018,12,23,16,0,212.0,42.0,2.1,14.0,74.0,119.62,88.46
2018,12,23,16,15,130.0,29.5,2.05,13.8,47.0,74.41,50.1
2018,12,23,16,30,48.0,17.0,2.0,13.6,20.0,30.65,8.93
2018,12,23,16,45,30.0,9.0,2.0,13.35,10.5,13.6,0.0
2018,12,23,17,0,12.0,1.0,2.0,13.1,1.0,0.0,0.0
2018,12,23,17,15,6.0,0.5,1.95,13.05,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,2.65,12.4,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,2.7,12.7,6.0,8.29,0.0
2018,12,24,7,45,9.5,14.5,2.75,13.0,14.5,16.02,0.0
2018,12,24,8,0,3.0,23.0,2.8,13.3,23.0,22.95,12.43
2018,12,24,8,15,8.5,35.0,2.85,13.5,36.5,36.47,24.55
2018,12,24,8,30,14.0,47.0,2.9,13.7,50.0,52.46,38.45
2018,12,24,8,45,13.5,52.5,2.95,13.9,55.5,58.07,43.64
2018,12,24,9,0,13.0,58.0,3.0,14.1,61.0,63.78,48.73
2018,12,24,9,15,6.5,50.5,3.05,14.3,52.0,51.82,38.67
2018,12,24,9,30,0.0,43.0,3.1,14.5,43.0,41.52,29.86
2018,12,24,9,45,0.0,65.5,3.15,14.7,65.5,63.31,48.3
2018,12,24,10,0,0.0,88.0,3.2,14.9,88.0,85.95,67.25
2018,12,24,10,15,22.0,112.0,3.3,15.05,121.5,127.72,102.47
2018,12,24,10,30,44.0,136.0,3.4,15.2,155.0,168.04,136.12
2018,12,24,10,45,305.0,106.5,3.5,15.35,245.5,325.58,270.07
2018,12,24,11,0,566.0,77.0,3.6,15.5,336.0,474.39,392.68
2018,12,24,11,15,556.5,87.0,3.8,15.55,347.5,488.33,403.02
2018,12,24,11,30,547.0,97.0,4.0,15.6,359.0,499.87,411.99
2018,12,24,11,45,684.0,83.0,4.2,15.6,415.0,581.06,477.81
2018,12,24,12,0,821.0,69.0,4.4,15.6,471.0,659.1,538.55
2018,12,24,12,15,486.0,64.5,4.55,15.5,302.5,424.87,353.61
2018,12,24,12,30,151.0,60.0,4.7,15.4,134.0,179.41,148.48
2018,12,24,12,45,75.5,48.5,4.85,15.3,85.5,106.77,86.48
2018,12,24,13,0,0.0,37.0,5.0,15.2,37.0,35.74,24.58
2018,12,24,13,15,0.0,39.0,5.05,15.1,39.0,37.67,26.27
2018,12,24,13,30,0.0,41.0,5.1,15.0,41.0,39.6,27.95
2018,12,24,13,45,0.0,39.5,5.1,14.9,39.5,38.15,26.77
2018,12,24,14,0,0.0,38.0,5.1,14.8,38.0,36.69,25.59
2018,12,24,14,15,0.0,33.0,5.15,14.8,33.0,31.86,21.52
2018,12,24,14,30,0.0,28.0,5.2,14.8,28.0,27.02,17.43
2018,12,24,14,45,11.0,43.0,5.25,14.75,46.5,47.69,35.19
2018,12,24,15,0,22.0,58.0,5.3,14.7,65.0,68.19,52.61
2018,12,24,15,15,11.0,53.5,5.3,14.7,57.0,56.49,42.48
2018,12,24,15,30,0.0,49.0,5.3,14.7,49.0,47.34,34.58
2018,12,24,15,45,0.0,38.5,5.55,14.65,38.5,37.18,25.75
2018,12,24,16,0,0.0,28.0,5.8,14.6,28.0,27.03,16.88
2018,12,24,16,15,0.0,19.5,6.0,14.55,19.5,18.81,9.48
2018,12,24,16,30,0.0,11.0,6.2,14.5,11.0,10.61,0.1
2018,12,24,16,45,0.0,6.0,6.4,14.4,6.0,5.9,0.0
2018,12,24,17,0,0.0,1.0,6.6,14.3,1.0,0.0,0.0
2018,12,24,17,15,0.0,0.5,6.55,14.15,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.5,13.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.8,13.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.95,13.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.05,12.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.7,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.55,12.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.45,10.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.45,10.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,25,7,15,57.5,5.5,5.4,10.55,6.5,0.0,0.0
2018,12,25,7,30,115.0,11.0,5.4,10.9,13.0,27.84,0.0
2018,12,25,7,45,271.5,21.0,5.45,11.25,43.5,81.64,10.54
2018,12,25,8,0,428.0,31.0,5.5,11.6,74.0,149.52,98.82
2018,12,25,8,15,515.5,37.0,5.55,11.85,113.0,202.68,149.23
2018,12,25,8,30,603.0,43.0,5.6,12.1,152.0,261.26,202.35
2018,12,25,8,45,657.5,46.5,5.7,12.4,192.0,313.4,250.57
2018,12,25,9,0,712.0,50.0,5.8,12.7,232.0,368.63,300.58
2018,12,25,9,15,741.5,54.0,5.8,12.9,268.5,415.44,342.86
2018,12,25,9,30,771.0,58.0,5.8,13.1,305.0,462.56,384.27
2018,12,25,9,45,790.0,61.5,5.85,13.3,337.5,503.43,419.66
2018,12,25,10,0,809.0,65.0,5.9,13.5,370.0,543.22,453.31
2018,12,25,10,15,826.5,66.5,5.95,13.65,397.5,578.45,482.73
2018,12,25,10,30,844.0,68.0,6.0,13.8,425.0,611.95,510.22
2018,12,25,10,45,856.5,69.5,6.05,13.95,446.5,640.25,533.1
2018,12,25,11,0,869.0,71.0,6.1,14.1,468.0,666.13,553.75
2018,12,25,11,15,877.0,72.0,6.15,14.2,482.5,681.62,565.5
2018,12,25,11,30,885.0,73.0,6.2,14.3,497.0,698.23,578.03
2018,12,25,11,45,888.0,73.0,6.2,14.35,503.0,707.2,584.6
2018,12,25,12,0,891.0,73.0,6.2,14.4,509.0,712.99,588.83
2018,12,25,12,15,890.5,73.0,6.25,14.5,508.0,713.11,588.82
2018,12,25,12,30,890.0,73.0,6.3,14.6,507.0,710.0,586.44
2018,12,25,12,45,887.0,72.5,6.35,14.65,498.5,701.37,579.97
2018,12,25,13,0,884.0,72.0,6.4,14.7,490.0,689.61,571.17
2018,12,25,13,15,877.5,71.0,6.4,14.75,474.5,671.87,557.61
2018,12,25,13,30,871.0,70.0,6.4,14.8,459.0,655.19,544.09
2018,12,25,13,45,859.0,68.5,6.45,14.8,435.5,627.67,521.85
2018,12,25,14,0,847.0,67.0,6.5,14.8,412.0,597.81,497.36
2018,12,25,14,15,828.5,65.0,6.45,14.75,382.5,561.48,467.08
2018,12,25,14,30,810.0,63.0,6.4,14.7,353.0,523.63,434.96
2018,12,25,14,45,784.0,60.5,6.4,14.65,318.5,480.1,397.56
2018,12,25,15,0,758.0,58.0,6.4,14.6,284.0,436.13,358.87
2018,12,25,15,15,717.5,54.5,6.4,14.6,245.5,384.57,313.01
2018,12,25,15,30,677.0,51.0,6.4,14.6,207.0,334.4,267.29
2018,12,25,15,45,617.0,46.0,6.0,14.1,166.5,277.52,215.79
2018,12,25,16,0,557.0,41.0,5.6,13.6,126.0,227.0,169.06
2018,12,25,16,15,454.0,33.5,5.45,13.3,88.5,165.14,113.48
2018,12,25,16,30,351.0,26.0,5.3,13.0,51.0,109.43,48.08
2018,12,25,16,45,190.0,15.0,5.15,12.7,27.0,45.52,0.0
2018,12,25,17,0,29.0,4.0,5.0,12.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,4.9,12.25,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,26,7,15,26.0,4.0,4.35,10.2,4.5,0.0,0.0
2018,12,26,7,30,52.0,8.0,4.3,10.5,9.0,15.5,0.0
2018,12,26,7,45,119.5,21.0,4.3,10.85,31.0,51.07,3.01
2018,12,26,8,0,187.0,34.0,4.3,11.2,53.0,92.85,61.78
2018,12,26,8,15,237.5,46.5,4.45,11.5,82.0,130.23,96.74
2018,12,26,8,30,288.0,59.0,4.6,11.8,111.0,172.25,134.31
2018,12,26,8,45,305.5,72.5,4.75,12.1,139.5,206.92,166.18
2018,12,26,9,0,323.0,86.0,4.9,12.4,168.0,242.5,198.24
2018,12,26,9,15,180.5,92.5,5.1,12.55,139.5,190.05,156.37
2018,12,26,9,30,38.0,99.0,5.3,12.7,111.0,121.15,98.14
2018,12,26,9,45,169.0,115.5,5.5,12.85,178.0,222.35,184.88
2018,12,26,10,0,300.0,132.0,5.7,13.0,245.0,320.67,268.21
2018,12,26,10,15,520.0,108.0,5.8,13.1,321.0,444.15,372.46
2018,12,26,10,30,740.0,84.0,5.9,13.2,397.0,567.37,474.78
2018,12,26,10,45,672.5,102.5,5.95,13.3,397.5,561.63,469.19
2018,12,26,11,0,605.0,121.0,6.0,13.4,398.0,550.29,459.21
2018,12,26,11,15,744.0,95.5,5.9,13.4,446.0,625.03,520.92
2018,12,26,11,30,883.0,70.0,5.8,13.4,494.0,693.43,575.19
2018,12,26,11,45,892.5,69.5,5.7,13.45,502.5,706.42,584.34
2018,12,26,12,0,902.0,69.0,5.6,13.5,511.0,716.3,591.36
2018,12,26,12,15,899.5,70.0,5.65,13.55,510.0,716.32,591.37
2018,12,26,12,30,897.0,71.0,5.7,13.6,509.0,713.06,589.02
2018,12,26,12,45,890.5,71.5,5.75,13.6,500.0,703.24,581.78
2018,12,26,13,0,884.0,72.0,5.8,13.6,491.0,690.33,572.24
2018,12,26,13,15,876.5,71.0,5.9,13.6,475.0,672.02,558.68
2018,12,26,13,30,869.0,70.0,6.0,13.6,459.0,654.8,545.19
2018,12,26,13,45,856.5,69.0,6.05,13.6,436.0,627.67,523.24
2018,12,26,14,0,844.0,68.0,6.1,13.6,413.0,598.21,499.06
2018,12,26,14,15,824.5,66.0,6.05,13.5,383.5,561.44,468.5
2018,12,26,14,30,805.0,64.0,6.0,13.4,354.0,523.2,436.12
2018,12,26,14,45,766.0,63.0,5.95,13.35,317.0,474.86,394.67
2018,12,26,15,0,727.0,62.0,5.9,13.3,280.0,426.94,352.72
2018,12,26,15,15,608.0,62.0,5.9,13.3,227.5,347.95,284.77
2018,12,26,15,30,489.0,62.0,5.9,13.3,175.0,274.85,221.34
2018,12,26,15,45,422.5,55.0,5.7,12.85,139.0,221.56,173.97
2018,12,26,16,0,356.0,48.0,5.5,12.4,103.0,173.26,130.67
2018,12,26,16,15,344.5,37.5,5.55,12.15,77.0,141.39,98.7
2018,12,26,16,30,333.0,27.0,5.6,11.9,51.0,107.57,50.42
2018,12,26,16,45,190.0,16.5,5.65,11.7,28.0,47.35,0.0
2018,12,26,17,0,47.0,6.0,5.7,11.5,5.0,0.0,0.0
2018,12,26,17,15,23.5,3.0,5.7,11.45,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.65,11.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.95,11.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.6,11.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.65,11.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.75,11.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.65,10.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.55,10.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.5,10.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.75,10.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.65,10.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.65,9.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.65,9.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.55,9.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.5,9.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,12,27,7,15,69.0,5.5,5.65,9.6,6.5,0.0,0.0
2018,12,27,7,30,138.0,11.0,5.8,10.0,13.0,30.89,0.0
2018,12,27,7,45,312.5,19.5,5.95,10.35,44.5,87.07,4.95
2018,12,27,8,0,487.0,28.0,6.1,10.7,76.0,157.14,102.52
2018,12,27,8,15,569.5,32.5,6.3,11.0,115.0,210.31,154.35
2018,12,27,8,30,652.0,37.0,6.5,11.3,154.0,270.01,209.27
2018,12,27,8,45,702.5,40.5,6.7,11.65,194.5,322.52,258.52
2018,12,27,9,0,753.0,44.0,6.9,12.0,235.0,377.82,309.28
2018,12,27,9,15,783.5,47.0,7.1,12.25,272.5,423.03,350.99
2018,12,27,9,30,814.0,50.0,7.3,12.5,310.0,470.83,393.74
2018,12,27,9,45,833.5,53.0,7.45,12.8,343.5,512.72,430.5
2018,12,27,10,0,853.0,56.0,7.6,13.1,377.0,553.49,465.46
2018,12,27,10,15,869.0,57.5,7.65,13.25,405.0,588.97,495.56
2018,12,27,10,30,885.0,59.0,7.7,13.4,433.0,622.57,523.55
2018,12,27,10,45,895.5,60.0,7.8,13.6,454.0,649.91,546.03
2018,12,27,11,0,906.0,61.0,7.9,13.8,475.0,674.65,565.58
2018,12,27,11,15,913.5,61.5,7.9,13.9,489.5,693.99,580.25
2018,12,27,11,30,921.0,62.0,7.9,14.0,504.0,710.32,592.57
2018,12,27,11,45,926.0,62.0,7.95,14.05,511.5,721.17,600.85
2018,12,27,12,0,931.0,62.0,8.0,14.1,519.0,728.75,606.66
2018,12,27,12,15,931.0,62.0,8.0,14.2,518.0,729.47,606.95
2018,12,27,12,30,931.0,62.0,8.0,14.3,517.0,726.81,604.72
2018,12,27,12,45,927.0,61.5,8.0,14.35,508.0,717.42,597.41
2018,12,27,13,0,923.0,61.0,8.0,14.4,499.0,704.77,587.64
2018,12,27,13,15,916.5,60.5,8.0,14.4,483.5,687.27,574.21
2018,12,27,13,30,910.0,60.0,8.0,14.4,468.0,666.78,558.42
2018,12,27,13,45,900.5,58.5,8.0,14.45,445.5,640.36,536.55
2018,12,27,14,0,891.0,57.0,8.0,14.5,423.0,611.37,512.26
2018,12,27,14,15,874.5,55.5,7.95,14.4,393.5,575.95,482.46
2018,12,27,14,30,858.0,54.0,7.9,14.3,364.0,538.78,450.6
2018,12,27,14,45,834.0,52.0,7.9,14.2,329.0,495.66,413.17
2018,12,27,15,0,810.0,50.0,7.9,14.1,294.0,451.88,374.25
2018,12,27,15,15,773.5,47.0,7.9,14.1,255.0,403.37,330.29
2018,12,27,15,30,737.0,44.0,7.9,14.1,216.0,353.2,283.96
2018,12,27,15,45,679.5,40.0,7.65,13.6,175.0,295.78,231.4
2018,12,27,16,0,622.0,36.0,7.4,13.1,134.0,241.98,181.24
2018,12,27,16,15,524.5,30.5,7.35,12.8,95.5,180.13,124.78
2018,12,27,16,30,427.0,25.0,7.3,12.5,57.0,124.51,60.77
2018,12,27,16,45,250.0,16.0,7.2,12.25,31.5,57.16,0.0
2018,12,27,17,0,73.0,7.0,7.1,12.0,6.0,0.0,0.0
2018,12,27,17,15,36.5,3.5,7.1,11.85,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.05,11.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.0,11.2,0.0,0.0,0.0
