Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,18,45,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,7.0,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.95,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.85,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.7,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.4,10.05,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.4,9.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,9.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.4,9.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,9.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,9.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,8.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,8.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,8.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,8.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,8.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,8.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,8.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,8.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,8.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,8.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,8.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,12,28,7,15,44.0,5.0,5.7,8.4,5.5,0.0,0.0
2018,12,28,7,30,88.0,10.0,5.7,8.7,11.0,22.53,0.0
2018,12,28,7,45,218.5,21.0,5.7,8.95,38.5,69.87,0.64
2018,12,28,8,0,349.0,32.0,5.7,9.2,66.0,129.69,85.61
2018,12,28,8,15,467.0,36.5,5.75,9.5,106.0,186.19,137.75
2018,12,28,8,30,585.0,41.0,5.8,9.8,146.0,251.07,195.62
2018,12,28,8,45,677.0,41.5,5.85,10.1,191.5,313.27,252.1
2018,12,28,9,0,769.0,42.0,5.9,10.4,237.0,379.31,311.45
2018,12,28,9,15,800.5,44.0,5.85,10.7,274.5,426.7,354.73
2018,12,28,9,30,832.0,46.0,5.8,11.0,312.0,474.51,397.14
2018,12,28,9,45,854.0,47.5,5.75,11.25,345.5,516.65,433.84
2018,12,28,10,0,876.0,49.0,5.7,11.5,379.0,557.79,468.73
2018,12,28,10,15,890.5,50.5,5.55,11.75,406.5,593.14,497.83
2018,12,28,10,30,905.0,52.0,5.4,12.0,434.0,626.47,524.54
2018,12,28,10,45,915.0,53.0,5.3,12.2,455.5,654.03,546.31
2018,12,28,11,0,925.0,54.0,5.2,12.4,477.0,678.92,564.64
2018,12,28,11,15,931.0,54.5,5.15,12.55,491.0,697.65,578.15
2018,12,28,11,30,937.0,55.0,5.1,12.7,505.0,713.27,589.27
2018,12,28,11,45,939.0,55.5,5.1,12.9,512.0,722.87,595.89
2018,12,28,12,0,941.0,56.0,5.1,13.1,519.0,729.11,600.05
2018,12,28,12,15,938.0,57.5,5.0,13.2,518.0,729.63,599.72
2018,12,28,12,30,935.0,59.0,4.9,13.3,517.0,726.75,596.92
2018,12,28,12,45,927.5,60.5,4.85,13.4,508.5,717.39,589.51
2018,12,28,13,0,920.0,62.0,4.8,13.5,500.0,704.82,579.77
2018,12,28,13,15,913.0,61.5,4.7,13.55,484.5,687.12,566.08
2018,12,28,13,30,906.0,61.0,4.6,13.6,469.0,666.46,550.16
2018,12,28,13,45,895.5,59.5,4.5,13.7,445.5,639.57,528.14
2018,12,28,14,0,885.0,58.0,4.4,13.8,422.0,610.16,503.86
2018,12,28,14,15,868.5,56.5,4.3,13.75,393.0,574.96,474.84
2018,12,28,14,30,852.0,55.0,4.2,13.7,364.0,538.02,443.85
2018,12,28,14,45,827.5,52.5,4.15,13.65,329.0,494.28,406.86
2018,12,28,15,0,803.0,50.0,4.1,13.6,294.0,452.56,370.47
2018,12,28,15,15,766.5,47.5,4.1,13.6,255.5,402.26,326.24
2018,12,28,15,30,730.0,45.0,4.1,13.6,217.0,352.92,281.62
2018,12,28,15,45,672.5,41.0,3.75,12.85,176.0,295.71,230.29
2018,12,28,16,0,615.0,37.0,3.4,12.1,135.0,242.11,181.15
2018,12,28,16,15,517.0,31.5,3.35,11.85,96.5,180.21,125.35
2018,12,28,16,30,419.0,26.0,3.3,11.6,58.0,124.81,63.82
2018,12,28,16,45,245.0,16.5,3.2,11.3,32.0,57.31,0.0
2018,12,28,17,0,71.0,7.0,3.1,11.0,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,3.0,11.0,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,29,7,15,58.0,5.0,2.3,9.7,6.0,0.0,0.0
2018,12,29,7,30,116.0,10.0,2.3,9.9,12.0,26.44,0.0
2018,12,29,7,45,250.0,20.5,2.35,10.1,40.0,75.04,0.0
2018,12,29,8,0,384.0,31.0,2.4,10.3,68.0,136.71,89.1
2018,12,29,8,15,505.0,34.5,2.5,10.6,109.0,192.43,140.52
2018,12,29,8,30,626.0,38.0,2.6,10.9,150.0,261.06,200.73
2018,12,29,8,45,675.0,42.0,2.7,11.15,189.5,312.48,248.11
2018,12,29,9,0,724.0,46.0,2.8,11.4,229.0,366.63,296.85
2018,12,29,9,15,757.0,48.5,2.8,11.65,266.0,413.95,338.88
2018,12,29,9,30,790.0,51.0,2.8,11.9,303.0,461.85,380.13
2018,12,29,9,45,812.0,53.0,2.75,12.2,336.0,500.4,412.69
2018,12,29,10,0,834.0,55.0,2.7,12.5,369.0,540.88,445.72
2018,12,29,10,15,849.0,57.0,2.6,12.75,396.5,576.01,473.53
2018,12,29,10,30,864.0,59.0,2.5,13.0,424.0,609.27,499.14
2018,12,29,10,45,872.5,61.0,2.4,13.25,445.0,636.24,519.26
2018,12,29,11,0,881.0,63.0,2.3,13.5,466.0,660.62,536.61
2018,12,29,11,15,886.5,63.5,2.15,13.7,479.5,678.45,548.05
2018,12,29,11,30,892.0,64.0,2.0,13.9,493.0,693.31,557.19
2018,12,29,11,45,893.5,64.5,1.85,14.15,499.5,702.3,561.83
2018,12,29,12,0,895.0,65.0,1.7,14.4,506.0,708.09,564.15
2018,12,29,12,15,893.0,66.0,1.7,14.5,505.0,708.77,564.34
2018,12,29,12,30,891.0,67.0,1.7,14.6,504.0,706.2,562.34
2018,12,29,12,45,885.0,67.5,1.7,14.75,495.5,697.06,555.58
2018,12,29,13,0,879.0,68.0,1.7,14.9,487.0,684.84,546.72
2018,12,29,13,15,871.0,67.0,1.7,14.9,471.0,666.53,533.77
2018,12,29,13,30,863.0,66.0,1.7,14.9,455.0,645.42,518.52
2018,12,29,13,45,850.0,65.0,1.75,14.9,432.5,618.49,498.36
2018,12,29,14,0,837.0,64.0,1.8,14.9,410.0,592.89,478.68
2018,12,29,14,15,818.5,62.0,1.8,14.85,381.0,557.07,450.65
2018,12,29,14,30,800.0,60.0,1.8,14.8,352.0,519.73,420.83
2018,12,29,14,45,755.0,60.0,1.8,14.7,314.5,469.65,380.32
2018,12,29,15,0,710.0,60.0,1.8,14.6,277.0,420.4,339.5
2018,12,29,15,15,620.0,59.5,1.8,14.6,231.0,353.78,283.95
2018,12,29,15,30,530.0,59.0,1.8,14.6,185.0,290.96,230.65
2018,12,29,15,45,448.5,54.0,1.7,14.05,146.5,232.42,180.5
2018,12,29,16,0,367.0,49.0,1.6,13.5,108.0,180.01,135.09
2018,12,29,16,15,293.5,39.0,1.65,13.35,77.0,131.46,92.41
2018,12,29,16,30,220.0,29.0,1.7,13.2,46.0,88.3,47.27
2018,12,29,16,45,128.0,16.5,1.75,13.05,25.0,37.94,0.0
2018,12,29,17,0,36.0,4.0,1.8,12.9,4.0,3.93,0.0
2018,12,29,17,15,18.0,2.0,1.9,12.8,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,5.15,9.55,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,12,30,7,15,25.0,4.0,5.3,9.8,4.5,0.0,0.0
2018,12,30,7,30,50.0,8.0,5.4,10.0,9.0,14.97,0.0
2018,12,30,7,45,105.0,21.5,5.55,10.2,29.5,47.93,0.0
2018,12,30,8,0,160.0,35.0,5.7,10.4,50.0,86.79,57.3
2018,12,30,8,15,217.0,47.5,5.6,10.45,79.5,124.47,92.62
2018,12,30,8,30,274.0,60.0,5.5,10.5,109.0,167.53,131.12
2018,12,30,8,45,299.0,73.0,5.4,10.55,138.5,203.85,164.56
2018,12,30,9,0,324.0,86.0,5.3,10.6,168.0,241.78,198.94
2018,12,30,9,15,415.0,89.0,5.05,10.7,210.5,300.27,249.82
2018,12,30,9,30,506.0,92.0,4.8,10.8,253.0,367.16,307.12
2018,12,30,9,45,594.5,88.0,4.55,10.85,297.0,428.59,359.24
2018,12,30,10,0,683.0,84.0,4.3,10.9,341.0,493.68,413.32
2018,12,30,10,15,758.5,75.5,4.05,11.1,380.5,546.87,456.54
2018,12,30,10,30,834.0,67.0,3.8,11.3,420.0,603.72,501.91
2018,12,30,10,45,856.0,66.5,3.55,11.5,444.0,632.2,523.71
2018,12,30,11,0,878.0,66.0,3.3,11.7,468.0,662.37,546.02
2018,12,30,11,15,782.0,89.0,3.4,11.95,455.5,641.51,528.51
2018,12,30,11,30,686.0,112.0,3.5,12.2,443.0,613.56,505.34
2018,12,30,11,45,608.5,133.0,3.6,12.45,429.5,588.62,484.58
2018,12,30,12,0,531.0,154.0,3.7,12.7,416.0,557.04,458.48
2018,12,30,12,15,623.5,133.0,4.0,12.95,440.0,602.94,496.35
2018,12,30,12,30,716.0,112.0,4.3,13.2,464.0,642.9,529.25
2018,12,30,12,45,800.5,91.0,4.55,13.4,478.5,670.62,552.39
2018,12,30,13,0,885.0,70.0,4.8,13.6,493.0,692.32,570.03
2018,12,30,13,15,694.0,103.5,4.95,13.75,429.0,597.05,494.12
2018,12,30,13,30,503.0,137.0,5.1,13.9,365.0,493.71,409.66
2018,12,30,13,45,282.5,151.0,5.2,14.0,278.0,350.81,291.33
2018,12,30,14,0,62.0,165.0,5.3,14.1,191.0,211.69,173.2
2018,12,30,14,15,319.5,123.5,5.4,14.1,242.0,334.94,279.26
2018,12,30,14,30,577.0,82.0,5.5,14.1,293.0,424.48,354.12
2018,12,30,14,45,664.0,70.5,5.55,14.1,291.5,437.3,363.05
2018,12,30,15,0,751.0,59.0,5.6,14.1,290.0,440.57,363.15
2018,12,30,15,15,712.0,56.0,5.6,14.1,252.0,390.4,318.67
2018,12,30,15,30,673.0,53.0,5.6,14.1,214.0,341.44,274.3
2018,12,30,15,45,612.0,48.0,5.6,13.6,173.5,286.04,224.49
2018,12,30,16,0,551.0,43.0,5.6,13.1,133.0,232.87,175.93
2018,12,30,16,15,436.0,36.0,5.85,12.9,94.0,167.59,118.45
2018,12,30,16,30,321.0,29.0,6.1,12.7,55.0,111.32,61.87
2018,12,30,16,45,184.5,17.5,6.3,12.5,30.5,48.9,0.0
2018,12,30,17,0,48.0,6.0,6.5,12.3,6.0,5.9,0.0
2018,12,30,17,15,24.0,3.0,6.6,12.15,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,7.05,11.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,7.15,11.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.3,11.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.3,10.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,7.15,10.6,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.95,10.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.8,10.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.7,10.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.45,10.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,6.15,10.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.95,10.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.8,10.15,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.75,10.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,6.3,10.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.7,9.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.8,9.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.95,9.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.1,9.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.3,9.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,9.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,9.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.0,9.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.05,9.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.3,9.4,0.0,0.0,0.0
2018,12,31,7,15,28.5,3.5,8.3,9.5,4.0,0.0,0.0
2018,12,31,7,30,57.0,7.0,8.3,9.6,8.0,14.92,0.0
2018,12,31,7,45,122.0,21.0,8.3,9.65,30.5,50.39,0.0
2018,12,31,8,0,187.0,35.0,8.3,9.7,53.0,93.08,61.39
2018,12,31,8,15,364.0,41.0,8.3,9.9,98.0,159.97,118.49
2018,12,31,8,30,541.0,47.0,8.3,10.1,143.0,243.3,190.0
2018,12,31,8,45,665.0,45.0,8.3,10.3,192.5,310.98,250.85
2018,12,31,9,0,789.0,43.0,8.3,10.5,242.0,387.38,319.2
2018,12,31,9,15,820.0,45.0,8.4,10.75,280.5,435.52,363.9
2018,12,31,9,30,851.0,47.0,8.5,11.0,319.0,484.02,407.78
2018,12,31,9,45,871.5,49.5,8.55,11.25,353.5,527.47,446.33
2018,12,31,10,0,892.0,52.0,8.6,11.5,388.0,569.78,482.99
2018,12,31,10,15,906.5,53.5,8.6,11.65,416.5,605.89,513.9
2018,12,31,10,30,921.0,55.0,8.6,11.8,445.0,639.93,542.49
2018,12,31,10,45,931.0,56.0,8.55,11.95,467.0,668.18,565.79
2018,12,31,11,0,941.0,57.0,8.5,12.1,489.0,693.71,585.62
2018,12,31,11,15,947.0,58.0,8.45,12.2,504.0,713.63,600.72
2018,12,31,11,30,953.0,59.0,8.4,12.3,519.0,730.38,613.33
2018,12,31,11,45,955.5,59.5,8.4,12.45,526.0,740.81,620.95
2018,12,31,12,0,958.0,60.0,8.4,12.6,533.0,747.82,625.98
2018,12,31,12,15,956.0,60.5,8.35,12.65,532.5,748.2,625.98
2018,12,31,12,30,954.0,61.0,8.3,12.7,532.0,745.11,623.38
2018,12,31,12,45,947.5,62.0,8.25,12.8,523.5,736.03,616.04
2018,12,31,13,0,941.0,63.0,8.2,12.9,515.0,723.63,606.2
2018,12,31,13,15,934.0,63.0,8.2,12.9,499.5,706.52,593.03
2018,12,31,13,30,927.0,63.0,8.2,12.9,484.0,686.35,577.46
2018,12,31,13,45,915.5,61.5,8.2,12.95,460.5,658.62,554.71
2018,12,31,14,0,904.0,60.0,8.2,13.0,437.0,628.34,529.33
2018,12,31,14,15,805.0,70.0,8.15,12.95,388.5,561.14,472.75
2018,12,31,14,30,706.0,80.0,8.1,12.9,340.0,495.01,416.51
2018,12,31,14,45,683.5,74.5,8.05,12.85,306.5,453.36,380.44
2018,12,31,15,0,661.0,69.0,8.0,12.8,273.0,411.29,343.2
2018,12,31,15,15,559.5,69.0,8.0,12.8,226.0,339.78,280.85
2018,12,31,15,30,458.0,69.0,8.0,12.8,179.0,274.56,223.47
2018,12,31,15,45,345.0,57.5,4.5,13.35,131.5,198.42,156.34
2018,12,31,16,0,232.0,46.0,1.0,13.9,84.0,133.65,100.38
2018,12,31,16,15,179.0,38.5,1.0,13.75,63.0,100.26,71.04
2018,12,31,16,30,126.0,31.0,1.0,13.6,42.0,67.68,38.53
2018,12,31,16,45,76.5,17.5,1.0,13.45,23.0,30.51,0.0
2018,12,31,17,0,27.0,4.0,1.0,13.3,4.0,7.35,0.0
2018,12,31,17,15,13.5,2.0,0.95,13.25,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
